Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,17.37,8.35
2016,1,1,8,15,0.0,32.0,4.25,3.0,32.0,30.9,21.1
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,44.34,33.36
2016,1,1,8,45,0.0,61.0,4.4,3.5,61.0,58.77,46.32
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,73.29,59.15
2016,1,1,9,15,0.0,90.0,4.5,4.0,90.0,86.91,71.11
2016,1,1,9,30,0.0,104.0,4.5,4.0,104.0,100.59,82.98
2016,1,1,9,45,2.5,126.0,4.55,4.5,127.0,123.1,102.16
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,146.01,121.44
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,154.76,128.65
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,163.51,135.84
2016,1,1,10,45,217.5,183.5,4.35,5.0,298.5,309.2,261.14
2016,1,1,11,0,430.0,202.0,4.3,5.0,429.0,465.55,392.02
2016,1,1,11,15,406.5,217.0,4.25,5.0,438.5,477.15,400.86
2016,1,1,11,30,383.0,232.0,4.2,5.0,448.0,490.5,411.32
2016,1,1,11,45,266.5,254.5,4.2,5.5,407.0,447.32,373.6
2016,1,1,12,0,150.0,277.0,4.2,6.0,366.0,392.34,325.96
2016,1,1,12,15,82.0,245.0,4.15,6.0,294.0,307.77,255.69
2016,1,1,12,30,14.0,213.0,4.1,6.0,222.0,220.97,182.21
2016,1,1,12,45,63.0,245.0,4.05,6.0,282.5,297.59,247.23
2016,1,1,13,0,112.0,277.0,4.0,6.0,343.0,370.26,307.69
2016,1,1,13,15,69.0,251.0,3.95,6.0,291.5,311.29,258.37
2016,1,1,13,30,26.0,225.0,3.9,6.0,240.0,244.58,202.43
2016,1,1,13,45,56.5,234.5,3.85,6.0,266.0,285.99,237.97
2016,1,1,14,0,87.0,244.0,3.8,6.0,292.0,319.98,266.96
2016,1,1,14,15,43.5,198.5,3.7,6.0,222.5,238.01,198.25
2016,1,1,14,30,0.0,153.0,3.6,6.0,153.0,152.02,125.11
2016,1,1,14,45,0.0,116.0,3.5,6.0,116.0,113.9,93.01
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,76.4,60.96
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,69.12,54.93
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,61.86,48.82
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,54.11,42.12
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,46.36,35.35
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,38.62,28.56
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,30.89,21.65
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,22.67,14.2
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,14.46,6.71
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,8.19,0.06
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.97,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,4.82,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,9.64,2.11
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,16.88,8.98
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,24.12,15.61
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,32.34,23.0
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,40.56,30.29
2016,1,2,9,15,0.0,49.5,0.85,5.0,49.5,47.81,36.68
2016,1,2,9,30,0.0,57.0,0.8,5.0,57.0,55.08,43.0
2016,1,2,9,45,24.5,115.0,0.8,5.0,125.5,121.88,100.47
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,191.37,158.79
2016,1,2,10,15,74.0,193.5,0.8,5.0,228.0,226.45,187.55
2016,1,2,10,30,99.0,214.0,0.8,5.0,262.0,263.63,217.99
2016,1,2,10,45,59.5,207.5,0.8,5.5,236.5,239.53,197.25
2016,1,2,11,0,20.0,201.0,0.8,6.0,211.0,208.91,171.19
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.0,184.46,150.86
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,159.38,129.82
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,153.47,124.9
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,147.56,119.91
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,85.15,67.5
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,24.16,15.32
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,37.21,26.6
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,50.27,37.76
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,117.26,94.72
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,187.08,152.63
2016,1,2,13,45,2.5,166.0,0.9,7.5,167.5,165.93,134.72
2016,1,2,14,0,0.0,147.0,0.9,8.0,147.0,144.82,117.19
2016,1,2,14,15,0.0,140.0,0.8,8.0,140.0,137.95,111.68
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,131.09,106.13
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,110.78,89.3
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,90.55,72.41
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,82.11,65.56
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,73.68,58.61
2016,1,2,15,45,0.0,66.5,0.25,7.0,66.5,64.28,50.62
2016,1,2,16,0,0.0,57.0,0.2,7.0,57.0,55.08,42.72
2016,1,2,16,15,0.0,47.5,0.2,6.5,47.5,45.88,34.76
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,36.69,26.65
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,27.51,18.36
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,18.33,10.0
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,10.61,1.98
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.95,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,172.0,15.0,2.65,4.5,30.0,11.61,0.0
2016,1,3,8,0,344.0,30.0,3.0,5.0,60.0,33.82,15.7
2016,1,3,8,15,445.0,39.5,3.0,5.5,104.5,71.37,38.06
2016,1,3,8,30,546.0,49.0,3.0,6.0,149.0,119.71,73.35
2016,1,3,8,45,282.0,75.5,3.05,6.5,128.0,125.75,91.71
2016,1,3,9,0,18.0,102.0,3.1,7.0,107.0,102.34,82.9
2016,1,3,9,15,23.5,119.0,3.1,7.5,126.5,121.59,99.35
2016,1,3,9,30,29.0,136.0,3.1,8.0,146.0,142.32,116.81
2016,1,3,9,45,88.5,160.0,3.15,9.0,196.5,190.85,156.69
2016,1,3,10,0,148.0,184.0,3.2,10.0,247.0,247.06,202.73
2016,1,3,10,15,251.5,188.5,3.15,10.5,305.5,310.65,254.88
2016,1,3,10,30,355.0,193.0,3.1,11.0,364.0,379.84,311.22
2016,1,3,10,45,293.5,216.5,3.05,11.5,363.5,384.64,314.19
2016,1,3,11,0,232.0,240.0,3.0,12.0,363.0,380.41,309.65
2016,1,3,11,15,190.5,252.5,2.95,12.0,356.5,376.29,305.77
2016,1,3,11,30,149.0,265.0,2.9,12.0,350.0,369.27,299.33
2016,1,3,11,45,234.0,262.5,2.9,12.5,399.0,428.49,347.15
2016,1,3,12,0,319.0,260.0,2.9,13.0,448.0,496.73,400.86
2016,1,3,12,15,616.5,175.0,2.9,13.0,542.5,633.65,511.59
2016,1,3,12,30,914.0,90.0,2.9,13.0,637.0,762.54,610.57
2016,1,3,12,45,916.0,89.5,2.9,13.5,635.5,773.8,616.7
2016,1,3,13,0,918.0,89.0,2.9,14.0,634.0,781.73,621.43
2016,1,3,13,15,915.0,88.0,2.9,14.0,623.5,782.01,621.89
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,778.87,620.07
2016,1,3,13,45,908.0,85.0,2.95,14.0,594.5,770.48,614.87
2016,1,3,14,0,904.0,83.0,3.0,14.0,576.0,758.76,607.36
2016,1,3,14,15,893.5,81.5,3.0,14.0,549.5,739.7,594.25
2016,1,3,14,30,883.0,80.0,3.0,14.0,523.0,721.97,582.21
2016,1,3,14,45,870.0,77.5,3.0,14.0,490.0,694.26,562.67
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,664.02,540.71
2016,1,3,15,15,835.5,72.0,2.75,13.5,417.5,625.47,511.18
2016,1,3,15,30,814.0,69.0,2.5,13.0,378.0,585.32,479.76
2016,1,3,15,45,787.0,64.5,2.3,13.0,334.0,538.97,442.07
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,492.0,402.88
2016,1,3,16,15,712.0,55.0,1.9,12.0,242.5,433.64,354.75
2016,1,3,16,30,664.0,50.0,1.7,11.0,195.0,376.98,306.15
2016,1,3,16,45,591.0,42.5,1.5,10.0,147.5,309.36,247.02
2016,1,3,17,0,518.0,35.0,1.3,9.0,100.0,246.61,189.75
2016,1,3,17,15,369.0,24.0,1.3,8.5,60.0,164.32,105.51
2016,1,3,17,30,220.0,13.0,1.3,8.0,20.0,74.31,0.0
2016,1,3,17,45,110.0,6.5,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.0,12.5,2.65,1.5,34.0,10.05,0.0
2016,1,4,8,0,478.0,25.0,3.0,2.0,68.0,32.95,13.28
2016,1,4,8,15,576.5,32.5,2.95,2.5,116.0,75.47,37.01
2016,1,4,8,30,675.0,40.0,2.9,3.0,164.0,128.49,75.93
2016,1,4,8,45,731.5,44.5,2.9,3.5,213.5,180.73,121.12
2016,1,4,9,0,788.0,49.0,2.9,4.0,263.0,238.03,173.31
2016,1,4,9,15,823.5,52.5,2.9,5.0,310.5,292.88,224.44
2016,1,4,9,30,859.0,56.0,2.9,6.0,358.0,350.09,276.82
2016,1,4,9,45,883.5,58.5,2.95,7.0,401.0,403.26,324.81
2016,1,4,10,0,908.0,61.0,3.0,8.0,444.0,456.72,371.52
2016,1,4,10,15,924.5,63.0,2.95,8.5,481.0,505.84,413.77
2016,1,4,10,30,941.0,65.0,2.9,9.0,518.0,553.95,453.83
2016,1,4,10,45,952.0,66.5,2.9,9.5,548.5,597.19,489.01
2016,1,4,11,0,963.0,68.0,2.9,10.0,579.0,638.46,521.67
2016,1,4,11,15,970.0,69.0,2.85,10.0,601.5,674.53,550.28
2016,1,4,11,30,977.0,70.0,2.8,10.0,624.0,707.93,576.27
2016,1,4,11,45,978.0,72.0,2.75,10.5,638.0,735.56,595.44
2016,1,4,12,0,979.0,74.0,2.7,11.0,652.0,759.92,611.51
2016,1,4,12,15,980.5,74.5,2.65,11.0,657.5,779.63,625.25
2016,1,4,12,30,982.0,75.0,2.6,11.0,663.0,795.9,636.53
2016,1,4,12,45,980.0,75.0,2.6,11.5,660.0,805.52,642.25
2016,1,4,13,0,978.0,75.0,2.6,12.0,657.0,811.5,645.51
2016,1,4,13,15,973.5,74.5,2.6,12.0,645.5,811.41,645.73
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,807.69,643.52
2016,1,4,13,45,961.5,73.5,2.6,12.0,614.5,798.18,637.26
2016,1,4,14,0,954.0,73.0,2.6,12.0,595.0,785.19,628.65
2016,1,4,14,15,943.5,71.5,2.6,12.0,567.5,765.55,615.25
2016,1,4,14,30,933.0,70.0,2.6,12.0,540.0,742.78,599.6
2016,1,4,14,45,915.5,69.0,2.6,12.0,505.0,712.84,578.56
2016,1,4,15,0,898.0,68.0,2.6,12.0,470.0,680.47,555.57
2016,1,4,15,15,876.0,65.5,2.45,11.5,429.5,641.28,526.21
2016,1,4,15,30,854.0,63.0,2.3,11.0,389.0,604.33,497.45
2016,1,4,15,45,822.0,59.5,2.15,10.5,343.5,555.0,458.29
2016,1,4,16,0,790.0,56.0,2.0,10.0,298.0,505.3,417.66
2016,1,4,16,15,742.0,51.5,1.8,9.0,249.5,446.39,368.71
2016,1,4,16,30,694.0,47.0,1.6,8.0,201.0,389.16,319.21
2016,1,4,16,45,614.5,40.5,1.45,7.0,152.0,318.59,257.26
2016,1,4,17,0,535.0,34.0,1.3,6.0,103.0,253.42,197.63
2016,1,4,17,15,386.0,23.5,1.35,5.5,62.0,167.07,111.18
2016,1,4,17,30,237.0,13.0,1.4,5.0,21.0,79.59,0.0
2016,1,4,17,45,118.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,123.0,15.5,2.95,1.5,26.5,12.12,0.0
2016,1,5,8,0,246.0,31.0,3.1,2.0,53.0,31.85,16.15
2016,1,5,8,15,318.5,45.5,3.1,2.0,92.0,65.74,38.84
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,108.03,71.33
2016,1,5,8,45,438.0,71.5,3.1,2.5,173.0,150.3,107.71
2016,1,5,9,0,485.0,83.0,3.1,3.0,215.0,197.05,149.6
2016,1,5,9,15,531.0,87.5,3.0,3.5,255.0,242.04,190.57
2016,1,5,9,30,577.0,92.0,2.9,4.0,295.0,289.67,233.69
2016,1,5,9,45,617.5,95.5,2.85,4.5,336.0,337.5,276.55
2016,1,5,10,0,658.0,99.0,2.8,5.0,377.0,387.74,320.54
2016,1,5,10,15,747.0,92.5,2.75,5.0,433.5,452.66,376.1
2016,1,5,10,30,836.0,86.0,2.7,5.0,490.0,522.75,434.84
2016,1,5,10,45,849.0,88.0,2.65,5.5,519.5,564.29,468.76
2016,1,5,11,0,862.0,90.0,2.6,6.0,549.0,604.31,500.66
2016,1,5,11,15,870.5,91.5,2.6,6.5,570.5,639.26,528.0
2016,1,5,11,30,879.0,93.0,2.6,7.0,592.0,671.96,552.99
2016,1,5,11,45,895.0,89.5,2.6,7.5,608.0,699.3,573.72
2016,1,5,12,0,911.0,86.0,2.6,8.0,624.0,726.53,592.79
2016,1,5,12,15,912.5,86.0,2.6,8.5,630.0,744.68,604.81
2016,1,5,12,30,914.0,86.0,2.6,9.0,636.0,759.61,614.55
2016,1,5,12,45,912.5,86.0,2.6,9.5,633.0,769.05,620.32
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,775.11,623.75
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,774.98,623.92
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,771.46,621.79
2016,1,5,13,45,890.5,85.5,2.6,10.5,588.5,760.55,613.24
2016,1,5,14,0,879.0,86.0,2.6,11.0,569.0,750.79,605.75
2016,1,5,14,15,690.0,130.0,2.55,11.0,498.5,657.04,534.87
2016,1,5,14,30,501.0,174.0,2.5,11.0,428.0,559.09,457.25
2016,1,5,14,45,494.5,162.5,2.5,11.0,399.5,533.54,438.63
2016,1,5,15,0,488.0,151.0,2.5,11.0,371.0,506.39,417.98
2016,1,5,15,15,604.0,118.5,2.35,10.5,367.0,535.52,443.26
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,553.27,458.5
2016,1,5,15,45,667.0,84.5,2.05,10.0,317.5,498.37,413.33
2016,1,5,16,0,614.0,83.0,1.9,10.0,272.0,444.75,368.71
2016,1,5,16,15,559.5,75.5,1.8,9.5,226.5,385.58,319.37
2016,1,5,16,30,505.0,68.0,1.7,9.0,181.0,328.95,270.56
2016,1,5,16,45,409.0,58.0,1.65,8.5,135.5,255.15,206.58
2016,1,5,17,0,313.0,48.0,1.6,8.0,90.0,190.01,148.68
2016,1,5,17,15,156.5,33.0,1.75,7.5,54.0,107.48,72.74
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,17.69,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.0,2.35,4.5,26.0,14.23,0.0
2016,1,6,8,0,187.0,36.0,2.5,5.0,52.0,34.07,18.65
2016,1,6,8,15,284.0,50.5,2.55,5.5,93.5,67.33,41.03
2016,1,6,8,30,381.0,65.0,2.6,6.0,135.0,111.02,73.26
2016,1,6,8,45,436.0,77.0,2.65,6.5,178.5,154.78,109.96
2016,1,6,9,0,491.0,89.0,2.7,7.0,222.0,203.89,152.84
2016,1,6,9,15,536.5,96.5,2.65,7.0,265.5,252.11,196.19
2016,1,6,9,30,582.0,104.0,2.6,7.0,309.0,302.9,241.65
2016,1,6,9,45,610.0,111.0,2.6,7.5,348.5,349.78,283.2
2016,1,6,10,0,638.0,118.0,2.6,8.0,388.0,397.99,324.86
2016,1,6,10,15,319.0,103.5,2.6,8.0,238.5,259.29,214.82
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,86.12,68.43
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,96.39,77.07
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,106.7,85.48
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,122.49,98.6
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,138.39,111.75
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,145.43,117.25
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,152.51,122.79
2016,1,6,12,15,0.0,110.5,2.65,10.0,110.5,107.27,85.11
2016,1,6,12,30,0.0,65.0,2.6,10.0,65.0,62.86,47.84
2016,1,6,12,45,0.0,76.5,2.55,10.5,76.5,74.01,57.17
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,85.15,66.41
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,71.58,55.04
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,58.02,43.66
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,88.56,69.45
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,120.22,95.98
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,120.41,96.23
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,120.66,96.62
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,67.68,52.19
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,16.41,8.49
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,14.96,7.28
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,13.51,6.06
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,11.57,4.4
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,9.64,2.73
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,8.19,1.49
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,6.75,0.22
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,4.82,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.89,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.44,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,180.5,14.5,2.2,6.5,30.5,14.25,0.0
2016,1,7,8,0,361.0,29.0,2.3,7.0,61.0,31.61,14.23
2016,1,7,8,15,464.5,38.0,2.35,7.0,106.0,69.54,35.89
2016,1,7,8,30,568.0,47.0,2.4,7.0,151.0,118.59,71.12
2016,1,7,8,45,630.0,53.0,2.5,7.5,199.0,167.8,112.44
2016,1,7,9,0,692.0,59.0,2.6,8.0,247.0,223.66,161.81
2016,1,7,9,15,731.0,63.0,2.6,8.5,293.0,275.36,209.19
2016,1,7,9,30,770.0,67.0,2.6,9.0,339.0,329.72,258.41
2016,1,7,9,45,800.5,69.0,2.65,10.0,381.5,381.04,303.88
2016,1,7,10,0,831.0,71.0,2.7,11.0,424.0,433.44,348.89
2016,1,7,10,15,849.5,73.5,2.65,11.5,460.0,481.4,389.51
2016,1,7,10,30,868.0,76.0,2.6,12.0,496.0,528.73,428.34
2016,1,7,10,45,885.0,76.0,2.6,13.0,526.5,570.52,461.14
2016,1,7,11,0,902.0,76.0,2.6,14.0,557.0,611.81,492.5
2016,1,7,11,15,911.0,77.0,2.7,15.0,580.0,647.59,519.15
2016,1,7,11,30,920.0,78.0,2.8,16.0,603.0,681.01,543.4
2016,1,7,11,45,927.5,78.0,2.95,17.0,618.0,709.81,563.47
2016,1,7,12,0,935.0,78.0,3.1,18.0,633.0,735.79,580.44
2016,1,7,12,15,937.5,78.0,3.1,18.0,639.5,755.25,594.12
2016,1,7,12,30,940.0,78.0,3.1,18.0,646.0,771.43,605.55
2016,1,7,12,45,943.0,76.5,3.15,18.5,645.0,782.97,612.87
2016,1,7,13,0,946.0,75.0,3.2,19.0,644.0,791.07,617.85
2016,1,7,13,15,943.0,74.5,3.2,19.0,633.5,792.3,618.98
2016,1,7,13,30,940.0,74.0,3.2,19.0,623.0,790.01,617.78
2016,1,7,13,45,936.0,72.5,3.2,19.5,605.0,782.34,611.73
2016,1,7,14,0,932.0,71.0,3.2,20.0,587.0,771.23,603.38
2016,1,7,14,15,922.0,70.0,3.1,20.0,560.5,752.99,590.67
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,731.67,575.83
2016,1,7,14,45,898.5,67.0,2.95,20.0,501.0,703.84,556.51
2016,1,7,15,0,885.0,65.0,2.9,20.0,468.0,673.43,535.22
2016,1,7,15,15,864.5,62.5,2.5,19.5,428.5,635.57,507.0
2016,1,7,15,30,844.0,60.0,2.1,19.0,389.0,596.01,476.19
2016,1,7,15,45,814.5,57.0,1.75,18.5,344.5,552.98,442.03
2016,1,7,16,0,785.0,54.0,1.4,18.0,300.0,505.46,403.56
2016,1,7,16,15,740.0,50.0,1.35,16.5,252.5,448.68,359.51
2016,1,7,16,30,695.0,46.0,1.3,15.0,205.0,393.36,314.44
2016,1,7,16,45,620.5,40.0,1.3,14.0,157.0,325.02,256.64
2016,1,7,17,0,546.0,34.0,1.3,13.0,109.0,261.68,200.6
2016,1,7,17,15,406.5,24.5,1.35,12.5,67.5,178.81,122.85
2016,1,7,17,30,267.0,15.0,1.4,12.0,26.0,91.82,0.0
2016,1,7,17,45,133.5,7.5,1.5,11.5,13.0,7.37,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,15.73,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,29.14,16.18
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,54.86,36.86
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,84.18,60.56
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,115.0,86.92
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,147.27,114.81
2016,1,8,9,15,181.5,129.5,2.35,10.5,186.5,178.25,141.6
2016,1,8,9,30,197.0,147.0,2.6,11.0,216.0,210.6,169.34
2016,1,8,9,45,185.0,166.5,2.85,12.0,237.5,235.6,190.62
2016,1,8,10,0,173.0,186.0,3.1,13.0,259.0,259.28,210.14
2016,1,8,10,15,503.5,136.0,3.25,13.5,375.0,379.47,307.86
2016,1,8,10,30,834.0,86.0,3.4,14.0,491.0,521.77,422.14
2016,1,8,10,45,620.5,149.0,3.55,15.0,460.0,501.66,404.83
2016,1,8,11,0,407.0,212.0,3.7,16.0,429.0,458.02,368.34
2016,1,8,11,15,335.5,236.5,3.7,16.0,420.5,453.66,364.42
2016,1,8,11,30,264.0,261.0,3.7,16.0,412.0,444.24,355.94
2016,1,8,11,45,331.0,254.5,3.7,16.5,448.5,490.89,392.7
2016,1,8,12,0,398.0,248.0,3.7,17.0,485.0,539.43,430.26
2016,1,8,12,15,207.0,235.0,3.6,17.5,358.5,392.17,313.05
2016,1,8,12,30,16.0,222.0,3.5,18.0,232.0,231.48,182.08
2016,1,8,12,45,18.5,225.5,3.45,18.5,237.0,237.49,186.92
2016,1,8,13,0,21.0,229.0,3.4,19.0,242.0,243.58,191.46
2016,1,8,13,15,51.0,248.5,3.25,19.0,279.0,294.92,232.62
2016,1,8,13,30,81.0,268.0,3.1,19.0,316.0,340.22,268.53
2016,1,8,13,45,40.5,157.0,3.0,19.0,181.0,189.71,149.71
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,44.46,31.12
2016,1,8,14,15,12.0,122.5,2.7,19.0,128.5,128.58,100.48
2016,1,8,14,30,24.0,199.0,2.5,19.0,211.0,217.7,172.27
2016,1,8,14,45,129.0,199.5,2.3,19.0,259.0,307.75,246.13
2016,1,8,15,0,234.0,200.0,2.1,19.0,307.0,378.17,302.87
2016,1,8,15,15,278.5,176.5,1.75,18.5,293.5,383.61,307.79
2016,1,8,15,30,323.0,153.0,1.4,18.0,280.0,377.51,303.73
2016,1,8,15,45,303.0,139.5,1.1,18.0,247.5,341.6,274.61
2016,1,8,16,0,283.0,126.0,0.8,18.0,215.0,306.16,245.55
2016,1,8,16,15,437.5,93.0,0.75,17.0,206.0,344.8,276.51
2016,1,8,16,30,592.0,60.0,0.7,16.0,197.0,365.19,290.13
2016,1,8,16,45,522.5,50.5,0.7,15.0,151.0,299.32,234.89
2016,1,8,17,0,453.0,41.0,0.7,14.0,105.0,238.41,182.17
2016,1,8,17,15,226.5,33.0,0.7,13.5,65.0,131.86,91.46
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,28.65,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,12.29,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.5,6.05,4.5,31.0,14.25,0.0
2016,1,9,8,0,370.0,29.0,6.4,5.0,62.0,31.12,14.14
2016,1,9,8,15,475.0,38.5,6.55,5.0,108.0,70.06,36.37
2016,1,9,8,30,580.0,48.0,6.7,5.0,154.0,120.32,72.78
2016,1,9,8,45,643.5,54.0,6.85,5.5,203.0,170.49,115.49
2016,1,9,9,0,707.0,60.0,7.0,6.0,252.0,227.52,166.87
2016,1,9,9,15,746.5,64.0,7.0,6.5,299.0,280.25,216.43
2016,1,9,9,30,786.0,68.0,7.0,7.0,346.0,335.68,268.15
2016,1,9,9,45,816.0,70.5,7.05,7.5,389.5,388.25,316.92
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,441.84,365.49
2016,1,9,10,15,864.5,75.5,7.1,8.0,470.5,490.65,409.72
2016,1,9,10,30,883.0,78.0,7.1,8.0,508.0,538.81,452.41
2016,1,9,10,45,896.0,80.0,7.1,8.5,538.5,581.29,488.72
2016,1,9,11,0,909.0,82.0,7.1,9.0,569.0,622.98,523.46
2016,1,9,11,15,918.0,83.0,7.05,9.0,592.0,659.25,554.01
2016,1,9,11,30,927.0,84.0,7.0,9.0,615.0,693.16,582.13
2016,1,9,11,45,931.5,85.0,6.95,9.0,630.0,721.46,605.01
2016,1,9,12,0,936.0,86.0,6.9,9.0,645.0,746.82,624.43
2016,1,9,12,15,938.5,86.5,6.85,9.0,652.0,767.12,639.89
2016,1,9,12,30,941.0,87.0,6.8,9.0,659.0,784.16,652.87
2016,1,9,12,45,939.0,87.0,6.75,9.5,656.5,793.96,659.09
2016,1,9,13,0,937.0,87.0,6.7,10.0,654.0,800.26,662.71
2016,1,9,13,15,572.5,182.0,6.65,10.0,527.0,637.34,531.1
2016,1,9,13,30,208.0,277.0,6.6,10.0,400.0,453.34,375.12
2016,1,9,13,45,145.0,265.0,6.55,10.0,349.5,393.81,326.01
2016,1,9,14,0,82.0,253.0,6.5,10.0,299.0,326.4,269.68
2016,1,9,14,15,172.0,240.5,6.45,9.5,331.0,386.73,322.74
2016,1,9,14,30,262.0,228.0,6.4,9.0,363.0,444.32,372.94
2016,1,9,14,45,139.0,200.0,6.4,9.0,271.0,315.41,264.56
2016,1,9,15,0,16.0,172.0,6.4,9.0,179.0,184.46,152.29
2016,1,9,15,15,8.0,130.5,6.25,8.5,134.0,135.16,110.96
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,86.91,69.8
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,76.45,60.92
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,66.0,51.94
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,55.57,42.97
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,45.4,34.07
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,34.76,24.61
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,24.13,15.06
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,14.95,6.42
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,5.78,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.95,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,14.5,2.7,-0.5,32.0,14.25,0.0
2016,1,10,8,0,398.0,29.0,3.0,0.0,64.0,31.35,14.5
2016,1,10,8,15,502.0,38.0,3.1,0.5,111.5,71.26,37.1
2016,1,10,8,30,606.0,47.0,3.2,1.0,159.0,122.37,74.36
2016,1,10,8,45,668.0,53.0,3.3,1.5,208.5,174.69,119.31
2016,1,10,9,0,730.0,59.0,3.4,2.0,258.0,231.7,171.02
2016,1,10,9,15,769.0,63.5,3.35,2.0,306.0,286.02,222.44
2016,1,10,9,30,808.0,68.0,3.3,2.0,354.0,342.97,275.86
2016,1,10,9,45,835.0,71.0,3.25,2.5,398.0,396.03,324.78
2016,1,10,10,0,862.0,74.0,3.2,3.0,442.0,449.8,372.93
2016,1,10,10,15,880.5,76.5,3.05,3.5,479.5,499.41,416.07
2016,1,10,10,30,899.0,79.0,2.9,4.0,517.0,548.34,457.16
2016,1,10,10,45,912.5,80.5,2.8,4.5,548.0,591.3,492.38
2016,1,10,11,0,926.0,82.0,2.7,5.0,579.0,633.46,525.82
2016,1,10,11,15,934.0,83.5,2.55,5.5,602.5,670.3,553.88
2016,1,10,11,30,942.0,85.0,2.4,6.0,626.0,704.66,579.16
2016,1,10,11,45,944.0,86.5,2.3,6.5,640.5,732.33,598.56
2016,1,10,12,0,946.0,88.0,2.2,7.0,655.0,756.88,614.42
2016,1,10,12,15,948.0,88.5,2.1,7.0,661.5,777.14,628.1
2016,1,10,12,30,950.0,89.0,2.0,7.0,668.0,794.08,639.33
2016,1,10,12,45,949.5,89.0,1.9,7.5,666.0,805.21,645.19
2016,1,10,13,0,949.0,89.0,1.8,8.0,664.0,812.83,648.6
2016,1,10,13,15,945.0,88.5,1.7,8.0,653.5,813.72,648.43
2016,1,10,13,30,941.0,88.0,1.6,8.0,643.0,811.06,645.88
2016,1,10,13,45,932.5,87.0,1.55,8.0,623.5,800.96,638.7
2016,1,10,14,0,924.0,86.0,1.5,8.0,604.0,787.46,629.28
2016,1,10,14,15,913.0,84.5,1.5,8.0,577.5,768.32,616.44
2016,1,10,14,30,902.0,83.0,1.5,8.0,551.0,750.46,604.65
2016,1,10,14,45,886.5,81.0,1.5,8.0,516.5,721.61,584.72
2016,1,10,15,0,871.0,79.0,1.5,8.0,482.0,690.22,562.85
2016,1,10,15,15,849.0,76.0,1.45,7.5,442.0,651.14,534.4
2016,1,10,15,30,827.0,73.0,1.4,7.0,402.0,610.36,503.75
2016,1,10,15,45,794.5,69.5,1.4,7.0,356.5,561.42,465.3
2016,1,10,16,0,762.0,66.0,1.4,7.0,311.0,512.1,425.38
2016,1,10,16,15,714.5,61.0,1.25,6.0,262.5,453.34,377.13
2016,1,10,16,30,667.0,56.0,1.1,5.0,214.0,399.41,330.89
2016,1,10,16,45,590.5,48.5,1.0,4.5,165.0,329.31,269.48
2016,1,10,17,0,514.0,41.0,0.9,4.0,116.0,264.59,210.75
2016,1,10,17,15,257.0,36.0,0.95,3.5,73.5,147.0,108.67
2016,1,10,17,30,0.0,31.0,1.0,3.0,31.0,37.74,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.0,15.5,15.24,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.5,16.0,1.1,0.5,23.5,12.55,0.0
2016,1,11,8,0,171.0,32.0,1.2,1.0,47.0,29.31,15.82
2016,1,11,8,15,221.0,49.5,1.25,1.5,82.0,60.58,38.52
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,97.38,67.5
2016,1,11,8,45,302.5,83.5,1.4,3.0,154.0,135.21,99.93
2016,1,11,9,0,334.0,100.0,1.5,4.0,191.0,176.18,135.94
2016,1,11,9,15,363.0,112.0,1.5,4.5,227.0,215.04,170.61
2016,1,11,9,30,392.0,124.0,1.5,5.0,263.0,256.29,207.05
2016,1,11,9,45,311.5,153.0,1.55,5.5,272.0,272.45,223.43
2016,1,11,10,0,231.0,182.0,1.6,6.0,281.0,282.23,232.95
2016,1,11,10,15,350.5,177.5,1.55,6.5,342.0,345.86,285.3
2016,1,11,10,30,470.0,173.0,1.5,7.0,403.0,421.8,346.65
2016,1,11,10,45,673.5,132.0,1.5,7.5,483.5,514.42,421.06
2016,1,11,11,0,877.0,91.0,1.5,8.0,564.0,616.19,500.81
2016,1,11,11,15,886.0,92.5,1.45,8.0,587.0,652.6,528.21
2016,1,11,11,30,895.0,94.0,1.4,8.0,610.0,686.74,553.88
2016,1,11,11,45,637.0,174.0,1.4,8.5,546.0,621.86,500.6
2016,1,11,12,0,379.0,254.0,1.4,9.0,482.0,533.48,429.07
2016,1,11,12,15,373.0,260.5,1.4,9.0,487.0,544.9,438.46
2016,1,11,12,30,367.0,267.0,1.4,9.0,492.0,554.85,445.81
2016,1,11,12,45,629.0,185.0,1.45,9.5,569.0,677.27,542.66
2016,1,11,13,0,891.0,103.0,1.5,10.0,646.0,790.08,625.88
2016,1,11,13,15,670.5,167.0,1.5,10.0,572.0,700.2,558.18
2016,1,11,13,30,450.0,231.0,1.5,10.0,498.0,601.14,481.35
2016,1,11,13,45,317.0,247.0,1.5,10.5,433.0,511.26,411.41
2016,1,11,14,0,184.0,263.0,1.5,11.0,368.0,421.57,339.77
2016,1,11,14,15,292.0,234.0,1.45,11.0,391.0,476.0,385.41
2016,1,11,14,30,400.0,205.0,1.4,11.0,414.0,518.18,420.06
2016,1,11,14,45,311.0,205.0,1.4,11.0,361.0,450.22,366.25
2016,1,11,15,0,222.0,205.0,1.4,11.0,308.0,376.89,308.14
