Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,504.5,141.5,1.3,11.0,350.5,501.12,410.85
2016,1,11,15,30,787.0,78.0,1.2,11.0,393.0,592.98,483.13
2016,1,11,15,45,757.0,73.5,1.1,11.0,349.0,545.59,444.47
2016,1,11,16,0,727.0,69.0,1.0,11.0,305.0,497.75,405.92
2016,1,11,16,15,679.5,63.5,0.95,10.5,257.5,442.64,361.36
2016,1,11,16,30,632.0,58.0,0.9,10.0,210.0,386.57,314.42
2016,1,11,16,45,561.0,50.0,0.85,9.5,162.5,319.58,257.08
2016,1,11,17,0,490.0,42.0,0.8,9.0,115.0,257.55,201.95
2016,1,11,17,15,361.0,30.5,0.85,8.5,73.0,177.37,129.67
2016,1,11,17,30,232.0,19.0,0.9,8.0,31.0,100.7,3.62
2016,1,11,17,45,116.0,9.5,0.95,7.5,15.5,38.53,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,204.0,13.5,3.15,3.0,32.0,10.25,0.0
2016,1,12,8,0,408.0,27.0,3.5,4.0,64.0,29.01,12.57
2016,1,12,8,15,509.5,36.0,3.35,4.5,110.5,69.29,34.69
2016,1,12,8,30,611.0,45.0,3.2,5.0,157.0,121.66,72.45
2016,1,12,8,45,672.0,50.5,3.05,6.0,207.0,172.46,115.25
2016,1,12,9,0,733.0,56.0,2.9,7.0,257.0,229.05,165.44
2016,1,12,9,15,771.0,60.0,2.7,8.0,304.5,282.85,214.63
2016,1,12,9,30,809.0,64.0,2.5,9.0,352.0,339.2,265.16
2016,1,12,9,45,836.0,66.5,2.35,10.0,395.5,391.94,311.62
2016,1,12,10,0,863.0,69.0,2.2,11.0,439.0,445.41,356.97
2016,1,12,10,15,881.0,71.5,2.05,11.5,476.5,494.52,397.89
2016,1,12,10,30,899.0,74.0,1.9,12.0,514.0,543.07,436.81
2016,1,12,10,45,912.0,75.5,1.8,13.0,545.0,586.79,469.97
2016,1,12,11,0,925.0,77.0,1.7,14.0,576.0,628.83,500.56
2016,1,12,11,15,933.0,78.0,1.6,14.0,599.5,665.31,527.84
2016,1,12,11,30,941.0,79.0,1.5,14.0,623.0,699.31,552.56
2016,1,12,11,45,947.5,79.0,1.4,14.5,638.5,728.56,571.41
2016,1,12,12,0,954.0,79.0,1.3,15.0,654.0,754.89,587.24
2016,1,12,12,15,956.0,79.5,1.25,15.0,661.0,775.46,600.51
2016,1,12,12,30,958.0,80.0,1.2,15.0,668.0,792.68,611.5
2016,1,12,12,45,957.5,79.5,1.15,15.5,666.5,803.5,616.98
2016,1,12,13,0,957.0,79.0,1.1,16.0,665.0,810.76,620.15
2016,1,12,13,15,954.0,78.5,1.05,16.0,654.5,812.55,620.87
2016,1,12,13,30,951.0,78.0,1.0,16.0,644.0,810.75,619.33
2016,1,12,13,45,944.5,77.0,1.0,16.0,625.5,802.19,614.07
2016,1,12,14,0,938.0,76.0,1.0,16.0,607.0,790.17,606.64
2016,1,12,14,15,928.0,75.0,0.9,16.0,581.0,772.21,593.83
2016,1,12,14,30,918.0,74.0,0.8,16.0,555.0,751.12,578.98
2016,1,12,14,45,902.5,72.5,0.75,16.0,521.0,722.61,559.72
2016,1,12,15,0,887.0,71.0,0.7,16.0,487.0,691.56,538.66
2016,1,12,15,15,867.0,68.5,0.55,15.5,447.0,658.21,515.04
2016,1,12,15,30,847.0,66.0,0.4,15.0,407.0,618.78,485.69
2016,1,12,15,45,817.5,62.5,0.3,15.0,362.0,570.96,449.38
2016,1,12,16,0,788.0,59.0,0.2,15.0,317.0,522.54,411.8
2016,1,12,16,15,744.0,55.0,0.3,14.0,269.0,465.71,369.83
2016,1,12,16,30,700.0,51.0,0.4,13.0,221.0,410.16,326.49
2016,1,12,16,45,630.0,44.5,0.55,12.5,171.5,342.07,270.64
2016,1,12,17,0,560.0,38.0,0.7,12.0,122.0,278.48,215.67
2016,1,12,17,15,433.0,28.5,0.8,11.5,78.5,197.23,143.35
2016,1,12,17,30,306.0,19.0,0.9,11.0,35.0,124.19,21.05
2016,1,12,17,45,153.0,9.5,1.05,10.5,17.5,48.17,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,193.0,14.0,2.55,5.0,31.5,10.71,0.0
2016,1,13,8,0,386.0,28.0,2.9,6.0,63.0,29.38,13.15
2016,1,13,8,15,488.5,37.0,2.8,6.5,109.5,68.5,34.58
2016,1,13,8,30,591.0,46.0,2.7,7.0,156.0,118.7,70.27
2016,1,13,8,45,652.0,52.5,2.65,8.0,205.5,170.65,113.64
2016,1,13,9,0,713.0,59.0,2.6,9.0,255.0,227.24,163.31
2016,1,13,9,15,752.0,63.0,2.8,10.0,302.0,280.39,211.61
2016,1,13,9,30,791.0,67.0,3.0,11.0,349.0,336.24,261.69
2016,1,13,9,45,817.5,70.0,3.2,12.0,392.5,388.55,308.08
2016,1,13,10,0,844.0,73.0,3.4,13.0,436.0,441.6,353.76
2016,1,13,10,15,862.5,75.5,3.5,13.5,473.5,490.73,395.58
2016,1,13,10,30,881.0,78.0,3.6,14.0,511.0,539.24,435.73
2016,1,13,10,45,893.5,80.0,3.7,14.5,542.0,581.86,470.3
2016,1,13,11,0,906.0,82.0,3.8,15.0,573.0,623.63,503.31
2016,1,13,11,15,915.0,83.5,3.8,15.0,597.0,660.79,532.76
2016,1,13,11,30,924.0,85.0,3.8,15.0,621.0,695.6,559.9
2016,1,13,11,45,929.5,85.5,3.85,15.5,636.5,724.44,580.72
2016,1,13,12,0,935.0,86.0,3.9,16.0,652.0,750.37,598.44
2016,1,13,12,15,937.0,86.5,3.9,16.0,659.0,770.73,612.99
2016,1,13,12,30,939.0,87.0,3.9,16.0,666.0,787.81,625.22
2016,1,13,12,45,939.0,86.5,3.9,16.0,664.5,798.94,633.23
2016,1,13,13,0,939.0,86.0,3.9,16.0,663.0,806.58,638.87
2016,1,13,13,15,935.5,85.5,3.85,16.0,653.0,808.06,639.96
2016,1,13,13,30,932.0,85.0,3.8,16.0,643.0,806.01,638.67
2016,1,13,13,45,926.0,84.0,3.8,16.0,624.5,798.01,633.44
2016,1,13,14,0,920.0,83.0,3.8,16.0,606.0,786.61,625.89
2016,1,13,14,15,910.0,81.5,3.75,16.0,580.0,768.38,613.22
2016,1,13,14,30,900.0,80.0,3.7,16.0,554.0,747.07,598.37
2016,1,13,14,45,885.5,78.0,3.65,16.0,520.5,723.41,581.81
2016,1,13,15,0,871.0,76.0,3.6,16.0,487.0,692.79,559.98
2016,1,13,15,15,850.0,73.5,3.35,15.5,447.5,654.96,532.26
2016,1,13,15,30,829.0,71.0,3.1,15.0,408.0,615.35,501.91
2016,1,13,15,45,798.5,67.5,2.85,15.0,363.0,567.45,463.51
2016,1,13,16,0,768.0,64.0,2.6,15.0,318.0,519.02,423.83
2016,1,13,16,15,723.0,59.5,2.4,14.0,269.5,461.68,377.58
2016,1,13,16,30,678.0,55.0,2.2,13.0,221.0,405.69,330.65
2016,1,13,16,45,607.0,48.0,2.0,12.0,172.0,340.52,274.55
2016,1,13,17,0,536.0,41.0,1.8,11.0,123.0,277.3,218.26
2016,1,13,17,15,411.0,30.5,1.85,10.5,79.5,196.75,145.73
2016,1,13,17,30,286.0,20.0,1.9,10.0,36.0,120.58,33.14
2016,1,13,17,45,143.0,10.0,1.95,9.5,18.0,46.45,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,145.5,16.0,2.75,8.0,29.0,12.61,0.0
2016,1,14,8,0,291.0,32.0,3.1,9.0,58.0,31.61,15.91
2016,1,14,8,15,394.0,43.0,3.05,9.5,102.5,67.32,36.67
2016,1,14,8,30,497.0,54.0,3.0,10.0,147.0,114.32,69.93
2016,1,14,8,45,567.0,61.0,3.0,10.5,195.0,162.34,109.21
2016,1,14,9,0,637.0,68.0,3.0,11.0,243.0,217.27,156.63
2016,1,14,9,15,469.5,103.0,3.25,12.0,245.0,236.74,181.84
2016,1,14,9,30,302.0,138.0,3.5,13.0,247.0,238.13,189.04
2016,1,14,9,45,542.0,111.5,3.8,14.0,334.5,323.71,257.63
2016,1,14,10,0,782.0,85.0,4.1,15.0,422.0,427.4,341.37
2016,1,14,10,15,802.0,88.0,4.15,15.5,459.0,475.26,381.65
2016,1,14,10,30,822.0,91.0,4.2,16.0,496.0,522.78,420.76
2016,1,14,10,45,660.5,142.0,4.3,16.5,480.5,518.56,417.38
2016,1,14,11,0,499.0,193.0,4.4,17.0,465.0,498.26,400.32
2016,1,14,11,15,433.5,219.5,4.4,17.0,462.5,502.58,403.23
2016,1,14,11,30,368.0,246.0,4.4,17.0,460.0,497.25,398.23
2016,1,14,11,45,453.0,227.0,4.45,17.5,497.5,551.66,441.15
2016,1,14,12,0,538.0,208.0,4.5,18.0,535.0,603.76,481.72
2016,1,14,12,15,629.0,180.0,4.55,18.0,566.0,654.5,522.08
2016,1,14,12,30,720.0,152.0,4.6,18.0,597.0,703.61,561.0
2016,1,14,12,45,655.5,173.0,4.65,18.5,578.0,687.58,546.89
2016,1,14,13,0,591.0,194.0,4.7,19.0,559.0,665.04,528.24
2016,1,14,13,15,569.0,198.0,4.7,19.0,545.0,656.73,522.05
2016,1,14,13,30,547.0,202.0,4.7,19.0,531.0,646.14,514.06
2016,1,14,13,45,563.5,190.0,4.75,19.0,520.0,645.22,514.59
2016,1,14,14,0,580.0,178.0,4.8,19.0,509.0,641.8,513.2
2016,1,14,14,15,704.0,137.5,4.75,18.5,522.0,687.75,551.79
2016,1,14,14,30,828.0,97.0,4.7,18.0,535.0,720.55,578.75
2016,1,14,14,45,439.0,148.0,4.7,18.0,379.0,487.02,395.59
2016,1,14,15,0,50.0,199.0,4.7,18.0,223.0,245.05,196.17
2016,1,14,15,15,406.5,140.5,4.5,17.5,309.0,438.71,359.69
2016,1,14,15,30,763.0,82.0,4.3,17.0,395.0,588.14,481.15
2016,1,14,15,45,736.0,77.0,4.1,17.0,352.0,545.3,445.71
2016,1,14,16,0,709.0,72.0,3.9,17.0,309.0,499.38,408.15
2016,1,14,16,15,663.0,66.5,3.55,16.5,262.0,442.64,361.41
2016,1,14,16,30,617.0,61.0,3.2,16.0,215.0,387.59,314.64
2016,1,14,16,45,547.0,53.0,2.85,15.5,167.5,321.12,257.34
2016,1,14,17,0,477.0,45.0,2.5,15.0,120.0,259.46,202.6
2016,1,14,17,15,356.5,33.5,2.5,14.5,78.0,181.72,133.85
2016,1,14,17,30,236.0,22.0,2.5,14.0,36.0,108.63,38.06
2016,1,14,17,45,118.0,11.0,2.55,13.5,18.0,41.29,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,235.0,13.0,4.4,6.5,34.5,10.54,0.0
2016,1,15,8,0,470.0,26.0,4.5,7.0,69.0,29.97,12.85
2016,1,15,8,15,570.5,33.5,4.4,7.5,117.5,71.94,34.4
2016,1,15,8,30,671.0,41.0,4.3,8.0,166.0,124.89,71.82
2016,1,15,8,45,732.5,45.0,4.2,9.0,217.5,177.75,116.1
2016,1,15,9,0,794.0,49.0,4.1,10.0,269.0,236.36,168.02
2016,1,15,9,15,829.5,52.0,4.0,10.5,317.5,292.4,219.75
2016,1,15,9,30,865.0,55.0,3.9,11.0,366.0,349.83,272.16
2016,1,15,9,45,891.0,57.0,3.8,12.0,410.5,404.36,320.67
2016,1,15,10,0,917.0,59.0,3.7,13.0,455.0,459.38,367.94
2016,1,15,10,15,933.0,60.5,3.5,13.5,493.0,509.28,410.12
2016,1,15,10,30,949.0,62.0,3.3,14.0,531.0,558.16,449.95
2016,1,15,10,45,961.0,63.0,3.1,15.0,562.5,602.97,484.33
2016,1,15,11,0,973.0,64.0,2.9,16.0,594.0,645.89,515.88
2016,1,15,11,15,980.0,65.0,2.7,16.0,618.0,683.56,544.27
2016,1,15,11,30,987.0,66.0,2.5,16.0,642.0,718.55,569.67
2016,1,15,11,45,987.0,68.5,2.3,16.5,657.0,747.55,587.54
2016,1,15,12,0,987.0,71.0,2.1,17.0,672.0,773.21,602.65
2016,1,15,12,15,988.0,71.5,1.95,17.0,679.0,793.97,615.55
2016,1,15,12,30,989.0,72.0,1.8,17.0,686.0,811.21,625.89
2016,1,15,12,45,988.0,71.5,1.65,17.5,684.0,822.27,630.67
2016,1,15,13,0,987.0,71.0,1.5,18.0,682.0,829.63,632.9
2016,1,15,13,15,983.0,71.0,1.45,18.0,671.5,831.57,633.84
2016,1,15,13,30,979.0,71.0,1.4,18.0,661.0,829.79,632.43
2016,1,15,13,45,971.5,70.5,1.35,18.0,642.5,821.11,626.48
2016,1,15,14,0,964.0,70.0,1.3,18.0,624.0,808.87,618.29
2016,1,15,14,15,954.5,69.0,1.35,18.0,597.5,791.11,607.65
2016,1,15,14,30,945.0,68.0,1.4,18.0,571.0,770.09,594.77
2016,1,15,14,45,928.5,67.0,1.45,18.0,536.5,740.99,576.15
2016,1,15,15,0,912.0,66.0,1.5,18.0,502.0,709.28,555.52
2016,1,15,15,15,892.5,64.0,1.35,17.5,462.0,672.03,529.9
2016,1,15,15,30,873.0,62.0,1.2,17.0,422.0,632.88,501.46
2016,1,15,15,45,842.0,59.5,1.1,17.0,376.0,588.46,467.35
2016,1,15,16,0,811.0,57.0,1.0,17.0,330.0,539.4,429.01
2016,1,15,16,15,769.0,53.0,0.9,16.5,281.0,482.53,384.35
2016,1,15,16,30,727.0,49.0,0.8,16.0,232.0,426.74,338.84
2016,1,15,16,45,657.5,43.5,0.7,15.5,182.0,358.39,281.87
2016,1,15,17,0,588.0,38.0,0.6,15.0,132.0,294.44,226.47
2016,1,15,17,15,466.5,29.0,0.65,14.5,87.0,213.36,156.14
2016,1,15,17,30,345.0,20.0,0.7,14.0,42.0,138.58,58.47
2016,1,15,17,45,172.5,10.0,0.75,14.0,21.0,54.79,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,6.5,0.5,0.48,0.0
2016,1,16,8,0,0.0,1.0,1.2,7.0,1.0,0.96,0.0
2016,1,16,8,15,0.0,1.5,1.4,7.5,1.5,1.44,0.0
2016,1,16,8,30,0.0,2.0,1.6,8.0,2.0,1.93,0.0
2016,1,16,8,45,0.0,3.0,1.8,8.5,3.0,2.89,0.0
2016,1,16,9,0,0.0,4.0,2.0,9.0,4.0,3.86,0.0
2016,1,16,9,15,0.0,5.0,2.0,9.0,5.0,4.82,0.0
2016,1,16,9,30,0.0,6.0,2.0,9.0,6.0,5.79,0.0
2016,1,16,9,45,11.5,86.5,2.0,9.5,91.5,88.1,70.35
2016,1,16,10,0,23.0,167.0,2.0,10.0,177.0,172.07,140.58
2016,1,16,10,15,16.0,171.0,2.0,10.0,178.5,173.95,141.69
2016,1,16,10,30,9.0,175.0,2.0,10.0,180.0,175.15,142.36
2016,1,16,10,45,4.5,92.5,2.0,10.5,95.0,92.03,72.66
2016,1,16,11,0,0.0,10.0,2.0,11.0,10.0,9.66,2.61
2016,1,16,11,15,0.0,74.5,2.25,11.0,74.5,72.06,55.62
2016,1,16,11,30,0.0,139.0,2.5,11.0,139.0,135.3,108.27
2016,1,16,11,45,0.0,129.5,2.75,11.5,129.5,125.95,100.14
2016,1,16,12,0,0.0,120.0,3.0,12.0,120.0,116.59,92.17
2016,1,16,12,15,329.0,147.5,3.5,12.5,353.0,401.86,332.1
2016,1,16,12,30,658.0,175.0,4.0,13.0,586.0,684.29,554.56
2016,1,16,12,45,649.5,177.5,4.55,13.5,582.5,690.05,558.67
2016,1,16,13,0,641.0,180.0,5.1,14.0,579.0,693.14,562.36
2016,1,16,13,15,775.5,135.5,5.3,14.0,611.0,752.65,610.97
2016,1,16,13,30,910.0,91.0,5.5,14.0,643.0,801.53,649.05
2016,1,16,13,45,907.0,89.0,5.75,14.5,626.0,795.01,644.37
2016,1,16,14,0,904.0,87.0,6.0,15.0,609.0,785.1,637.46
2016,1,16,14,15,894.0,86.0,6.15,14.5,583.5,767.77,626.94
2016,1,16,14,30,884.0,85.0,6.3,14.0,558.0,751.82,617.48
2016,1,16,14,45,854.0,87.5,6.5,14.0,522.5,718.26,593.24
2016,1,16,15,0,824.0,90.0,6.7,14.0,487.0,682.72,567.22
2016,1,16,15,15,801.5,87.0,6.85,13.0,447.5,644.43,539.62
2016,1,16,15,30,779.0,84.0,7.0,12.0,408.0,604.55,509.62
2016,1,16,15,45,714.5,87.5,7.2,11.5,360.0,548.33,463.91
2016,1,16,16,0,650.0,91.0,7.4,11.0,312.0,491.03,416.23
2016,1,16,16,15,601.0,84.0,7.35,10.0,265.0,432.75,367.22
2016,1,16,16,30,552.0,77.0,7.3,9.0,218.0,376.35,318.21
2016,1,16,16,45,470.0,67.5,7.25,8.5,169.5,304.76,254.42
2016,1,16,17,0,388.0,58.0,7.2,8.0,121.0,239.91,195.32
2016,1,16,17,15,277.5,42.5,6.9,7.0,79.5,165.33,127.73
2016,1,16,17,30,167.0,27.0,6.6,6.0,38.0,95.7,47.19
2016,1,16,17,45,83.5,13.5,6.3,5.5,19.0,35.25,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,218.5,13.5,0.7,1.5,33.5,10.16,0.0
2016,1,17,8,0,437.0,27.0,0.7,2.0,67.0,30.28,14.07
2016,1,17,8,15,536.0,35.0,0.85,2.5,115.0,70.83,35.52
2016,1,17,8,30,635.0,43.0,1.0,3.0,163.0,122.27,72.36
2016,1,17,8,45,692.5,48.0,1.2,4.0,213.0,173.56,115.77
2016,1,17,9,0,750.0,53.0,1.4,5.0,263.0,230.28,166.38
2016,1,17,9,15,786.5,57.0,1.5,5.5,310.5,284.94,216.89
2016,1,17,9,30,823.0,61.0,1.6,6.0,358.0,342.01,268.91
2016,1,17,9,45,844.0,64.5,1.7,6.5,401.5,394.6,316.45
2016,1,17,10,0,865.0,68.0,1.8,7.0,445.0,447.39,362.79
2016,1,17,10,15,882.0,70.0,1.9,7.5,482.5,496.2,404.66
2016,1,17,10,30,899.0,72.0,2.0,8.0,520.0,544.32,444.75
2016,1,17,10,45,907.0,75.0,2.1,8.5,550.5,587.37,479.77
2016,1,17,11,0,915.0,78.0,2.2,9.0,581.0,628.43,512.34
2016,1,17,11,15,923.0,79.5,2.25,9.5,605.0,665.68,541.03
2016,1,17,11,30,931.0,81.0,2.3,10.0,629.0,700.51,567.26
2016,1,17,11,45,932.0,83.5,2.35,10.5,643.5,729.02,587.28
2016,1,17,12,0,933.0,86.0,2.4,11.0,658.0,754.41,604.55
2016,1,17,12,15,832.5,117.5,2.45,11.0,633.0,737.29,591.69
2016,1,17,12,30,732.0,149.0,2.5,11.0,608.0,712.91,573.25
2016,1,17,12,45,831.0,118.5,2.55,11.0,638.5,762.74,611.24
2016,1,17,13,0,930.0,88.0,2.6,11.0,669.0,808.96,645.08
2016,1,17,13,15,721.0,153.0,2.7,11.0,599.5,731.5,588.42
2016,1,17,13,30,512.0,218.0,2.8,11.0,530.0,639.85,516.51
2016,1,17,13,45,572.0,191.0,2.9,11.0,530.5,656.36,532.18
2016,1,17,14,0,632.0,164.0,3.0,11.0,531.0,673.11,547.16
2016,1,17,14,15,759.0,124.0,3.05,11.0,545.5,718.75,584.4
2016,1,17,14,30,886.0,84.0,3.1,11.0,560.0,754.3,612.02
2016,1,17,14,45,867.5,83.0,3.15,11.0,526.5,724.92,591.03
2016,1,17,15,0,849.0,82.0,3.2,11.0,493.0,693.12,568.54
2016,1,17,15,15,805.0,78.0,3.05,10.5,442.5,638.68,528.08
2016,1,17,15,30,761.0,74.0,2.9,10.0,392.0,583.81,485.71
2016,1,17,15,45,711.5,77.5,2.75,10.0,350.0,536.72,447.31
2016,1,17,16,0,662.0,81.0,2.6,10.0,308.0,488.46,407.2
2016,1,17,16,15,624.5,73.5,2.25,9.5,262.5,435.35,362.75
2016,1,17,16,30,587.0,66.0,1.9,9.0,217.0,383.36,317.88
2016,1,17,16,45,519.5,58.0,1.6,8.5,171.0,318.66,261.4
2016,1,17,17,0,452.0,50.0,1.3,8.0,125.0,258.5,207.35
2016,1,17,17,15,349.5,37.5,1.3,7.5,83.0,186.22,142.69
2016,1,17,17,30,247.0,25.0,1.3,7.0,41.0,119.19,64.42
2016,1,17,17,45,123.5,12.5,1.35,7.0,20.5,45.08,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,178.5,15.5,2.2,2.0,32.0,12.0,0.0
2016,1,18,8,0,357.0,31.0,2.5,3.0,64.0,31.24,15.7
2016,1,18,8,15,460.0,41.0,2.45,3.5,111.0,69.82,37.34
2016,1,18,8,30,563.0,51.0,2.4,4.0,158.0,119.7,73.25
2016,1,18,8,45,625.0,57.5,2.4,4.5,207.5,169.63,115.43
2016,1,18,9,0,687.0,64.0,2.4,5.0,257.0,225.57,165.27
2016,1,18,9,15,727.5,69.0,2.35,5.5,305.0,280.23,215.46
2016,1,18,9,30,768.0,74.0,2.3,6.0,353.0,336.87,266.83
2016,1,18,9,45,795.0,77.5,2.3,7.0,396.5,389.32,313.43
2016,1,18,10,0,822.0,81.0,2.3,8.0,440.0,442.65,359.26
2016,1,18,10,15,842.0,84.0,2.2,8.5,478.5,492.65,401.34
2016,1,18,10,30,862.0,87.0,2.1,9.0,517.0,542.25,441.64
2016,1,18,10,45,875.5,89.0,2.05,9.5,549.0,586.45,476.66
2016,1,18,11,0,889.0,91.0,2.0,10.0,581.0,629.15,509.45
2016,1,18,11,15,899.0,92.0,1.95,10.0,605.5,666.82,538.52
2016,1,18,11,30,909.0,93.0,1.9,10.0,630.0,700.08,563.74
2016,1,18,11,45,919.5,92.0,1.85,10.5,647.5,730.96,585.05
2016,1,18,12,0,930.0,91.0,1.8,11.0,665.0,759.19,603.35
2016,1,18,12,15,932.5,91.5,1.7,11.0,672.5,780.37,617.08
2016,1,18,12,30,935.0,92.0,1.6,11.0,680.0,798.29,628.46
2016,1,18,12,45,936.0,91.5,1.55,11.5,679.5,810.63,635.28
2016,1,18,13,0,937.0,91.0,1.5,12.0,679.0,819.5,639.78
2016,1,18,13,15,934.0,90.5,1.35,12.0,669.5,821.79,639.74
2016,1,18,13,30,931.0,90.0,1.2,12.0,660.0,820.53,637.29
2016,1,18,13,45,925.0,89.0,1.1,12.5,642.0,812.9,630.03
2016,1,18,14,0,919.0,88.0,1.0,13.0,624.0,801.84,620.59
2016,1,18,14,15,909.0,86.5,0.9,13.0,598.0,783.87,607.63
2016,1,18,14,30,899.0,85.0,0.8,13.0,572.0,767.22,595.75
2016,1,18,14,45,888.0,82.0,0.75,13.0,539.0,740.69,577.73
2016,1,18,15,0,877.0,79.0,0.7,13.0,506.0,711.38,557.81
2016,1,18,15,15,857.0,76.5,0.7,13.0,466.5,674.01,532.67
2016,1,18,15,30,837.0,74.0,0.7,13.0,427.0,634.75,504.46
2016,1,18,15,45,808.0,70.5,0.75,13.0,381.5,587.25,469.86
2016,1,18,16,0,779.0,67.0,0.8,13.0,336.0,539.06,433.54
2016,1,18,16,15,736.0,62.5,0.8,12.0,287.5,481.85,389.89
2016,1,18,16,30,693.0,58.0,0.8,11.0,239.0,425.77,345.11
2016,1,18,16,45,626.5,51.0,0.85,10.0,189.0,361.0,291.48
2016,1,18,17,0,560.0,44.0,0.9,9.0,139.0,297.72,236.67
2016,1,18,17,15,443.5,34.0,1.0,8.5,93.5,217.8,166.32
2016,1,18,17,30,327.0,24.0,1.1,8.0,48.0,145.09,83.93
2016,1,18,17,45,163.5,12.0,1.25,7.5,24.0,55.61,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,140.0,17.5,3.3,5.5,30.5,13.73,0.0
2016,1,19,8,0,280.0,35.0,3.4,6.0,61.0,34.04,18.64
2016,1,19,8,15,383.0,47.0,3.5,6.0,106.5,70.15,40.11
2016,1,19,8,30,486.0,59.0,3.6,6.0,152.0,117.71,74.5
2016,1,19,8,45,551.5,67.0,3.75,6.5,200.5,165.58,114.47
2016,1,19,9,0,617.0,75.0,3.9,7.0,249.0,220.01,162.37
2016,1,19,9,15,659.5,80.5,4.1,8.0,296.0,271.45,209.09
2016,1,19,9,30,702.0,86.0,4.3,9.0,343.0,326.18,258.27
2016,1,19,9,45,531.5,128.0,4.55,10.0,335.5,335.77,271.89
2016,1,19,10,0,361.0,170.0,4.8,11.0,328.0,327.3,267.68
2016,1,19,10,15,404.5,177.0,5.15,12.0,368.5,375.15,307.46
2016,1,19,10,30,448.0,184.0,5.5,13.0,409.0,423.66,347.13
2016,1,19,10,45,442.0,201.5,5.9,14.0,435.0,457.29,373.92
2016,1,19,11,0,436.0,219.0,6.3,15.0,461.0,489.36,398.86
2016,1,19,11,15,264.0,246.5,6.35,15.5,395.0,421.57,342.21
2016,1,19,11,30,92.0,274.0,6.4,16.0,329.0,336.77,270.76
2016,1,19,11,45,61.5,262.5,6.5,16.5,299.5,307.15,246.06
2016,1,19,12,0,31.0,251.0,6.6,17.0,270.0,275.71,219.68
2016,1,19,12,15,125.0,276.5,6.5,17.0,355.0,378.72,304.0
2016,1,19,12,30,219.0,302.0,6.4,17.0,440.0,479.47,384.95
2016,1,19,12,45,292.5,288.0,6.35,17.0,472.0,531.35,427.0
2016,1,19,13,0,366.0,274.0,6.3,17.0,504.0,576.84,464.07
2016,1,19,13,15,410.5,258.5,6.2,17.0,513.5,597.75,481.39
2016,1,19,13,30,455.0,243.0,6.1,17.0,523.0,624.77,503.25
2016,1,19,13,45,447.0,239.5,6.0,17.5,508.0,615.18,494.92
2016,1,19,14,0,439.0,236.0,5.9,18.0,493.0,603.84,485.41
2016,1,19,14,15,336.5,242.0,5.8,18.0,434.5,522.81,421.18
2016,1,19,14,30,234.0,248.0,5.7,18.0,376.0,442.68,356.93
2016,1,19,14,45,196.0,235.0,5.6,18.0,338.0,398.34,321.82
2016,1,19,15,0,158.0,222.0,5.5,18.0,300.0,354.8,286.95
2016,1,19,15,15,432.0,162.5,5.15,17.5,351.5,485.69,397.27
2016,1,19,15,30,706.0,103.0,4.8,17.0,403.0,588.1,481.48
2016,1,19,15,45,669.5,98.5,4.45,17.0,359.0,538.89,440.97
2016,1,19,16,0,633.0,94.0,4.1,17.0,315.0,489.83,400.68
2016,1,19,16,15,585.5,87.0,3.6,16.0,268.5,432.61,354.45
2016,1,19,16,30,538.0,80.0,3.1,15.0,222.0,377.18,308.29
2016,1,19,16,45,470.0,69.5,2.7,14.5,175.0,310.94,251.66
2016,1,19,17,0,402.0,59.0,2.3,14.0,128.0,249.62,197.85
2016,1,19,17,15,294.5,44.0,2.15,13.5,85.5,175.0,132.9
2016,1,19,17,30,187.0,29.0,2.0,13.0,43.0,107.69,64.29
2016,1,19,17,45,93.5,14.5,1.95,13.0,21.5,39.53,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,122.0,18.5,2.65,3.5,30.0,14.55,0.0
2016,1,20,8,0,244.0,37.0,2.7,4.0,60.0,34.15,19.38
2016,1,20,8,15,344.5,50.5,2.6,4.5,105.0,69.78,41.49
2016,1,20,8,30,445.0,64.0,2.5,5.0,150.0,117.46,76.38
2016,1,20,8,45,516.5,72.5,2.45,5.5,198.5,164.71,115.48
2016,1,20,9,0,588.0,81.0,2.4,6.0,247.0,219.26,162.92
2016,1,20,9,15,305.0,110.5,2.25,6.5,197.5,196.27,155.56
2016,1,20,9,30,22.0,140.0,2.1,7.0,148.0,142.54,117.16
2016,1,20,9,45,41.0,163.0,1.95,7.5,180.0,174.73,143.93
2016,1,20,10,0,60.0,186.0,1.8,8.0,212.0,208.25,171.34
2016,1,20,10,15,59.0,203.0,1.55,8.5,231.0,228.05,186.95
2016,1,20,10,30,58.0,220.0,1.3,9.0,250.0,247.78,202.16
2016,1,20,10,45,74.0,236.5,1.05,10.0,276.5,276.48,223.99
2016,1,20,11,0,90.0,253.0,0.8,11.0,303.0,306.36,246.07
2016,1,20,11,15,67.5,253.5,0.8,11.5,292.0,296.48,237.1
2016,1,20,11,30,45.0,254.0,0.8,12.0,281.0,284.95,227.02
2016,1,20,11,45,43.0,258.5,0.8,12.5,285.0,290.25,230.6
2016,1,20,12,0,41.0,263.0,0.8,13.0,289.0,295.36,233.92
2016,1,20,12,15,38.0,263.0,1.2,13.0,287.5,294.83,234.23
2016,1,20,12,30,35.0,263.0,1.6,13.0,286.0,294.09,234.2
2016,1,20,12,45,31.5,258.0,2.0,13.5,278.5,287.44,228.98
2016,1,20,13,0,28.0,253.0,2.4,14.0,271.0,273.46,217.93
2016,1,20,13,15,35.5,258.0,2.6,14.0,280.5,292.93,233.85
2016,1,20,13,30,43.0,263.0,2.8,14.0,290.0,305.38,244.17
2016,1,20,13,45,25.5,229.5,3.05,14.5,245.5,248.9,198.83
2016,1,20,14,0,8.0,196.0,3.3,15.0,201.0,200.9,159.88
2016,1,20,14,15,86.0,225.5,3.35,15.0,273.0,299.46,241.76
2016,1,20,14,30,164.0,255.0,3.4,15.0,345.0,399.25,322.43
2016,1,20,14,45,205.0,236.0,3.45,15.0,342.0,406.31,329.35
2016,1,20,15,0,246.0,217.0,3.5,15.0,339.0,419.19,340.98
2016,1,20,15,15,474.0,161.5,3.35,14.5,373.0,514.14,420.99
2016,1,20,15,30,702.0,106.0,3.2,14.0,407.0,590.81,484.29
2016,1,20,15,45,661.0,102.0,3.1,14.0,362.0,539.39,442.96
2016,1,20,16,0,620.0,98.0,3.0,14.0,317.0,488.4,401.85
2016,1,20,16,15,572.5,90.5,2.7,13.5,270.5,430.93,354.91
2016,1,20,16,30,525.0,83.0,2.4,13.0,224.0,375.28,308.17
2016,1,20,16,45,448.0,73.0,2.15,12.5,176.0,305.15,248.52
2016,1,20,17,0,371.0,63.0,1.9,12.0,128.0,242.53,193.79
2016,1,20,17,15,267.5,47.0,1.75,11.5,86.0,169.4,130.06
2016,1,20,17,30,164.0,31.0,1.6,11.0,44.0,104.1,65.37
2016,1,20,17,45,82.0,15.5,1.45,11.0,22.0,37.61,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,163.5,16.0,3.75,11.5,32.0,12.35,0.0
2016,1,21,8,0,327.0,32.0,4.1,12.0,64.0,31.69,15.83
2016,1,21,8,15,429.5,42.5,4.45,12.0,110.0,69.19,36.65
2016,1,21,8,30,532.0,53.0,4.8,12.0,156.0,118.02,71.16
2016,1,21,8,45,599.5,59.0,5.15,12.5,206.0,167.03,111.45
2016,1,21,9,0,667.0,65.0,5.5,13.0,256.0,222.72,159.95
2016,1,21,9,15,709.0,70.0,5.9,13.0,304.0,276.26,208.97
2016,1,21,9,30,751.0,75.0,6.3,13.0,352.0,333.66,261.3
2016,1,21,9,45,783.0,78.0,6.7,13.5,397.0,387.05,309.54
2016,1,21,10,0,815.0,81.0,7.1,14.0,442.0,441.85,358.01
2016,1,21,10,15,835.0,84.0,7.4,14.0,481.0,491.87,402.35
2016,1,21,10,30,855.0,87.0,7.7,14.0,520.0,541.53,445.55
2016,1,21,10,45,866.0,90.5,8.0,14.0,552.0,585.94,483.77
2016,1,21,11,0,877.0,94.0,8.3,14.0,584.0,628.72,520.03
2016,1,21,11,15,593.0,181.0,8.4,14.0,518.5,567.71,468.31
2016,1,21,11,30,309.0,268.0,8.5,14.0,453.0,483.95,396.46
2016,1,21,11,45,305.0,278.0,8.65,14.0,464.5,501.76,410.93
2016,1,21,12,0,301.0,288.0,8.8,14.0,476.0,518.45,424.23
2016,1,21,12,15,187.5,290.5,8.75,13.5,408.5,439.6,359.39
2016,1,21,12,30,74.0,293.0,8.7,13.0,341.0,355.27,288.98
2016,1,21,12,45,487.0,197.5,8.65,13.0,507.5,590.93,490.14
2016,1,21,13,0,900.0,102.0,8.6,13.0,674.0,813.1,670.09
2016,1,21,13,15,897.0,101.5,8.35,13.0,665.0,815.68,671.06
2016,1,21,13,30,894.0,101.0,8.1,13.0,656.0,814.8,670.12
2016,1,21,13,45,743.5,141.5,7.9,13.0,594.5,744.21,615.02
2016,1,21,14,0,593.0,182.0,7.7,13.0,533.0,665.48,550.75
2016,1,21,14,15,731.0,137.5,7.55,13.0,552.5,720.13,597.23
2016,1,21,14,30,869.0,93.0,7.4,13.0,572.0,761.0,629.82
2016,1,21,14,45,856.0,90.5,7.25,13.0,540.0,734.2,609.4
2016,1,21,15,0,843.0,88.0,7.1,13.0,508.0,704.76,587.12
2016,1,21,15,15,824.5,85.0,7.05,12.5,469.0,668.6,560.62
2016,1,21,15,30,806.0,82.0,7.0,12.0,430.0,630.55,530.96
2016,1,21,15,45,786.0,76.5,6.95,12.0,387.0,587.12,495.37
2016,1,21,16,0,766.0,71.0,6.9,12.0,344.0,542.47,457.93
2016,1,21,16,15,726.0,66.0,6.5,11.5,295.5,486.46,410.32
2016,1,21,16,30,686.0,61.0,6.1,11.0,247.0,434.35,364.53
2016,1,21,16,45,636.5,53.0,5.75,10.5,198.5,373.12,309.84
2016,1,21,17,0,587.0,45.0,5.4,10.0,150.0,314.76,255.86
2016,1,21,17,15,476.0,35.5,5.05,9.5,102.5,235.12,183.5
2016,1,21,17,30,365.0,26.0,4.7,9.0,55.0,164.65,108.85
2016,1,21,17,45,182.5,13.0,4.35,8.5,27.5,63.03,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
