Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,217.0,15.0,4.75,1.5,36.5,11.36,0.0
2016,1,22,8,0,434.0,30.0,5.0,2.0,73.0,31.57,15.19
2016,1,22,8,15,533.5,39.0,5.3,2.5,122.0,73.58,37.9
2016,1,22,8,30,633.0,48.0,5.6,3.0,171.0,127.84,77.64
2016,1,22,8,45,692.0,53.5,5.9,3.5,222.5,180.23,122.88
2016,1,22,9,0,751.0,59.0,6.2,4.0,274.0,238.32,176.01
2016,1,22,9,15,788.5,63.0,6.25,4.5,323.5,293.88,228.69
2016,1,22,9,30,826.0,67.0,6.3,5.0,373.0,352.0,283.26
2016,1,22,9,45,853.5,69.5,6.35,5.5,418.5,406.85,334.34
2016,1,22,10,0,881.0,72.0,6.4,6.0,464.0,462.52,384.86
2016,1,22,10,15,899.0,74.5,6.35,6.5,503.5,513.67,430.27
2016,1,22,10,30,917.0,77.0,6.3,7.0,543.0,564.17,473.82
2016,1,22,10,45,931.5,77.5,6.3,7.5,576.0,609.58,512.22
2016,1,22,11,0,946.0,78.0,6.3,8.0,609.0,653.37,548.35
2016,1,22,11,15,954.5,79.5,6.2,8.0,634.0,692.53,580.66
2016,1,22,11,30,963.0,81.0,6.1,8.0,659.0,729.2,610.19
2016,1,22,11,45,968.0,82.0,6.1,8.5,676.0,760.21,632.62
2016,1,22,12,0,973.0,83.0,6.1,9.0,693.0,788.17,652.58
2016,1,22,12,15,975.5,83.0,6.05,9.0,701.0,809.99,668.78
2016,1,22,12,30,978.0,83.0,6.0,9.0,709.0,828.38,682.41
2016,1,22,12,45,978.5,82.5,6.0,9.5,708.5,841.15,690.8
2016,1,22,13,0,979.0,82.0,6.0,10.0,708.0,850.28,696.53
2016,1,22,13,15,976.0,81.5,5.9,10.0,698.5,852.99,698.35
2016,1,22,13,30,973.0,81.0,5.8,10.0,689.0,851.98,697.52
2016,1,22,13,45,968.0,80.0,5.75,10.0,671.0,845.15,692.7
2016,1,22,14,0,963.0,79.0,5.7,10.0,653.0,834.69,685.29
2016,1,22,14,15,954.0,78.0,5.6,10.0,627.0,817.65,672.75
2016,1,22,14,30,945.0,77.0,5.5,10.0,601.0,797.28,657.79
2016,1,22,14,45,931.5,75.5,5.45,10.0,567.0,769.87,637.71
2016,1,22,15,0,918.0,74.0,5.4,10.0,533.0,739.66,615.43
2016,1,22,15,15,899.0,71.5,5.25,9.5,492.5,701.94,587.86
2016,1,22,15,30,880.0,69.0,5.1,9.0,452.0,666.32,561.18
2016,1,22,15,45,854.0,66.0,4.95,9.0,406.0,619.69,522.97
2016,1,22,16,0,828.0,63.0,4.8,9.0,360.0,572.04,483.13
2016,1,22,16,15,788.5,59.0,4.25,8.0,310.0,515.11,435.18
2016,1,22,16,30,749.0,55.0,3.7,7.0,260.0,458.94,386.59
2016,1,22,16,45,688.0,49.0,3.2,6.5,208.5,391.62,326.83
2016,1,22,17,0,627.0,43.0,2.7,6.0,157.0,327.85,268.26
2016,1,22,17,15,520.0,34.5,2.5,5.5,108.5,248.26,195.82
2016,1,22,17,30,413.0,26.0,2.3,5.0,60.0,177.7,121.82
2016,1,22,17,45,206.5,13.0,2.1,4.5,30.0,70.18,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,23,7,45,224.5,14.5,1.25,-0.5,36.5,10.85,0.0
2016,1,23,8,0,449.0,29.0,1.4,0.0,73.0,32.73,16.12
2016,1,23,8,15,546.5,37.0,1.35,0.5,122.0,74.25,38.26
2016,1,23,8,30,644.0,45.0,1.3,1.0,171.0,126.62,76.42
2016,1,23,8,45,702.0,50.0,1.3,2.0,222.5,179.07,121.28
2016,1,23,9,0,760.0,55.0,1.3,3.0,274.0,237.07,173.3
2016,1,23,9,15,796.0,58.5,1.3,3.5,323.0,292.25,224.46
2016,1,23,9,30,832.0,62.0,1.3,4.0,372.0,349.82,276.89
2016,1,23,9,45,857.0,65.0,1.3,5.0,417.0,404.57,325.29
2016,1,23,10,0,882.0,68.0,1.3,6.0,462.0,459.86,372.37
2016,1,23,10,15,899.0,70.0,1.3,6.5,501.0,510.23,414.6
2016,1,23,10,30,916.0,72.0,1.3,7.0,540.0,559.77,454.75
2016,1,23,10,45,928.0,74.0,1.35,7.5,572.5,605.36,490.94
2016,1,23,11,0,940.0,76.0,1.4,8.0,605.0,649.19,524.79
2016,1,23,11,15,948.0,77.0,1.4,8.5,630.0,687.4,553.18
2016,1,23,11,30,956.0,78.0,1.4,9.0,655.0,723.1,578.66
2016,1,23,11,45,958.5,80.0,1.45,9.5,671.0,753.34,599.05
2016,1,23,12,0,961.0,82.0,1.5,10.0,687.0,780.44,617.15
2016,1,23,12,15,963.0,82.0,1.6,10.5,695.0,801.75,631.64
2016,1,23,12,30,965.0,82.0,1.7,11.0,703.0,819.63,643.81
2016,1,23,12,45,964.0,82.5,1.8,11.5,702.0,832.27,652.37
2016,1,23,13,0,963.0,83.0,1.9,12.0,701.0,841.29,658.52
2016,1,23,13,15,960.0,82.5,2.0,12.0,691.5,843.99,661.58
2016,1,23,13,30,957.0,82.0,2.1,12.0,682.0,843.02,662.23
2016,1,23,13,45,951.0,81.0,2.25,12.0,664.0,835.51,658.81
2016,1,23,14,0,945.0,80.0,2.4,12.0,646.0,824.44,652.92
2016,1,23,14,15,935.5,79.0,2.45,12.0,620.5,807.22,641.86
2016,1,23,14,30,926.0,78.0,2.5,12.0,595.0,786.75,628.52
2016,1,23,14,45,913.0,76.0,2.55,12.5,561.5,759.47,609.06
2016,1,23,15,0,900.0,74.0,2.6,13.0,528.0,729.41,587.52
2016,1,23,15,15,881.5,72.0,2.55,12.5,488.0,693.03,562.66
2016,1,23,15,30,863.0,70.0,2.5,12.0,448.0,658.79,538.69
2016,1,23,15,45,837.0,66.5,2.45,12.0,402.5,612.03,502.43
2016,1,23,16,0,811.0,63.0,2.4,12.0,357.0,564.31,464.53
2016,1,23,16,15,772.0,59.0,2.15,11.0,308.0,508.19,419.65
2016,1,23,16,30,733.0,55.0,1.9,10.0,259.0,452.83,373.75
2016,1,23,16,45,673.0,49.5,1.7,9.0,208.0,387.05,317.78
2016,1,23,17,0,613.0,44.0,1.5,8.0,157.0,324.71,262.54
2016,1,23,17,15,508.5,35.0,1.55,7.5,109.0,245.89,192.44
2016,1,23,17,30,404.0,26.0,1.6,7.0,61.0,176.26,122.29
2016,1,23,17,45,202.0,13.0,1.7,6.5,30.5,69.43,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,204.0,15.5,3.7,2.5,36.5,11.72,0.0
2016,1,24,8,0,408.0,31.0,4.0,3.0,73.0,32.35,15.98
2016,1,24,8,15,507.5,40.0,4.05,3.5,121.5,73.07,38.22
2016,1,24,8,30,607.0,49.0,4.1,4.0,170.0,124.78,75.85
2016,1,24,8,45,580.5,61.5,4.2,5.0,202.5,167.02,115.45
2016,1,24,9,0,554.0,74.0,4.3,6.0,235.0,205.77,153.55
2016,1,24,9,15,644.5,71.0,4.6,7.0,289.0,260.09,201.47
2016,1,24,9,30,735.0,68.0,4.9,8.0,343.0,323.28,257.31
2016,1,24,9,45,675.0,93.0,5.2,9.0,369.0,361.47,293.74
2016,1,24,10,0,615.0,118.0,5.5,10.0,395.0,393.29,322.93
2016,1,24,10,15,750.5,100.0,5.65,10.5,466.0,470.11,387.93
2016,1,24,10,30,886.0,82.0,5.8,11.0,537.0,556.3,459.77
2016,1,24,10,45,899.0,83.5,5.95,12.0,569.5,600.23,495.47
2016,1,24,11,0,912.0,85.0,6.1,13.0,602.0,643.27,529.57
2016,1,24,11,15,920.5,86.5,6.1,13.5,626.5,681.56,559.73
2016,1,24,11,30,929.0,88.0,6.1,14.0,651.0,717.46,587.39
2016,1,24,11,45,654.5,180.0,6.2,14.5,582.0,652.36,531.47
2016,1,24,12,0,380.0,272.0,6.3,15.0,513.0,559.88,453.29
2016,1,24,12,15,519.5,228.0,6.25,15.0,561.5,632.47,513.38
2016,1,24,12,30,659.0,184.0,6.2,15.0,610.0,704.81,572.2
2016,1,24,12,45,560.5,219.5,6.2,15.5,582.0,673.96,545.1
2016,1,24,13,0,462.0,255.0,6.2,16.0,554.0,641.67,517.05
2016,1,24,13,15,501.5,236.0,6.1,16.0,556.5,656.73,529.98
2016,1,24,13,30,541.0,217.0,6.0,16.0,559.0,669.7,541.15
2016,1,24,13,45,602.5,190.0,5.95,16.5,561.0,688.6,556.54
2016,1,24,14,0,664.0,163.0,5.9,17.0,563.0,708.02,572.1
2016,1,24,14,15,773.0,127.5,5.8,17.0,575.0,746.97,603.06
2016,1,24,14,30,882.0,92.0,5.7,17.0,587.0,776.71,626.0
2016,1,24,14,45,876.0,87.0,5.6,17.0,555.0,751.96,607.89
2016,1,24,15,0,870.0,82.0,5.5,17.0,523.0,724.2,587.76
2016,1,24,15,15,850.0,79.0,5.2,16.5,483.0,686.25,560.09
2016,1,24,15,30,830.0,76.0,4.9,16.0,443.0,646.41,530.1
2016,1,24,15,45,796.0,74.0,4.65,16.0,397.0,597.29,490.66
2016,1,24,16,0,762.0,72.0,4.4,16.0,351.0,547.78,450.22
2016,1,24,16,15,720.5,67.5,3.95,15.0,302.5,491.3,404.6
2016,1,24,16,30,679.0,63.0,3.5,14.0,254.0,438.81,360.85
2016,1,24,16,45,606.5,57.0,3.1,13.5,203.0,368.84,300.99
2016,1,24,17,0,534.0,51.0,2.7,13.0,152.0,303.67,243.55
2016,1,24,17,15,427.5,41.0,2.65,12.5,105.5,226.53,175.8
2016,1,24,17,30,321.0,31.0,2.6,12.0,59.0,159.07,110.91
2016,1,24,17,45,160.5,15.5,2.55,12.0,29.5,60.64,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,20.0,2.85,11.5,32.5,15.68,0.0
2016,1,25,8,0,241.0,40.0,3.1,12.0,65.0,37.05,21.16
2016,1,25,8,15,341.5,53.5,3.25,12.5,110.5,72.91,42.84
2016,1,25,8,30,442.0,67.0,3.4,13.0,156.0,120.97,77.31
2016,1,25,8,45,517.0,74.5,3.55,14.0,205.5,168.2,115.17
2016,1,25,9,0,592.0,82.0,3.7,15.0,255.0,223.22,161.47
2016,1,25,9,15,410.5,119.0,3.6,15.5,248.5,237.34,182.0
2016,1,25,9,30,229.0,156.0,3.5,16.0,242.0,232.0,183.32
2016,1,25,9,45,495.5,127.0,3.4,16.5,342.0,323.53,255.67
2016,1,25,10,0,762.0,98.0,3.3,17.0,442.0,439.11,347.57
2016,1,25,10,15,783.5,101.0,3.15,17.0,481.0,488.26,388.19
2016,1,25,10,30,805.0,104.0,3.0,17.0,520.0,537.27,427.81
2016,1,25,10,45,830.0,103.0,2.85,17.5,554.0,583.62,463.54
2016,1,25,11,0,855.0,102.0,2.7,18.0,588.0,629.43,497.75
2016,1,25,11,15,865.5,103.5,2.5,18.5,613.0,667.67,524.97
2016,1,25,11,30,876.0,105.0,2.3,19.0,638.0,703.82,549.76
2016,1,25,11,45,890.5,102.5,2.15,19.5,657.0,736.21,570.89
2016,1,25,12,0,905.0,100.0,2.0,20.0,676.0,763.31,587.1
2016,1,25,12,15,908.5,100.5,1.95,20.0,684.5,785.44,601.58
2016,1,25,12,30,912.0,101.0,1.9,20.0,693.0,804.4,613.89
2016,1,25,12,45,916.0,99.5,1.85,20.0,694.0,818.32,622.8
2016,1,25,13,0,920.0,98.0,1.8,20.0,695.0,828.87,629.51
2016,1,25,13,15,917.5,97.5,1.75,20.0,686.0,831.96,631.26
2016,1,25,13,30,915.0,97.0,1.7,20.0,677.0,831.53,630.82
2016,1,25,13,45,913.5,94.5,1.7,20.5,660.5,826.17,626.52
2016,1,25,14,0,912.0,92.0,1.7,21.0,644.0,817.32,620.02
2016,1,25,14,15,903.5,90.5,1.65,21.0,619.0,800.75,609.09
2016,1,25,14,30,895.0,89.0,1.6,21.0,594.0,785.55,599.27
2016,1,25,14,45,885.5,85.5,1.55,21.0,562.0,759.7,582.11
2016,1,25,15,0,876.0,82.0,1.5,21.0,530.0,730.96,563.01
2016,1,25,15,15,857.5,79.5,1.35,20.5,490.5,694.44,538.43
2016,1,25,15,30,839.0,77.0,1.2,20.0,451.0,655.91,511.71
2016,1,25,15,45,814.5,73.0,1.1,20.0,406.0,610.13,477.82
2016,1,25,16,0,790.0,69.0,1.0,20.0,361.0,563.32,442.4
2016,1,25,16,15,750.5,64.5,1.0,19.0,312.0,506.83,400.94
2016,1,25,16,30,711.0,60.0,1.0,18.0,263.0,451.16,358.24
2016,1,25,16,45,648.0,54.0,1.0,17.5,212.0,386.77,306.1
2016,1,25,17,0,585.0,48.0,1.0,17.0,161.0,323.75,252.98
2016,1,25,17,15,480.5,39.0,1.05,16.5,113.0,245.87,186.81
2016,1,25,17,30,376.0,30.0,1.1,16.0,65.0,177.46,123.02
2016,1,25,17,45,188.0,15.0,1.2,15.5,32.5,78.97,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,13.0,4.55,5.5,13.0,12.54,0.0
2016,1,26,8,0,0.0,26.0,4.8,6.0,26.0,25.11,15.11
2016,1,26,8,15,0.0,44.0,5.05,6.0,44.0,42.07,30.61
2016,1,26,8,30,0.0,62.0,5.3,6.0,62.0,59.24,46.05
2016,1,26,8,45,0.0,80.5,5.55,6.5,80.5,77.03,61.77
2016,1,26,9,0,0.0,99.0,5.8,7.0,99.0,94.95,77.31
2016,1,26,9,15,84.5,130.0,5.85,7.0,162.0,150.05,122.63
2016,1,26,9,30,169.0,161.0,5.9,7.0,225.0,215.18,177.29
2016,1,26,9,45,351.0,151.5,6.0,7.5,304.5,289.14,238.72
2016,1,26,10,0,533.0,142.0,6.1,8.0,384.0,380.72,315.85
2016,1,26,10,15,365.5,189.0,6.1,8.0,361.5,368.59,307.29
2016,1,26,10,30,198.0,236.0,6.1,8.0,339.0,340.85,283.81
2016,1,26,10,45,257.0,243.0,6.2,8.5,385.0,394.15,328.13
2016,1,26,11,0,316.0,250.0,6.3,9.0,431.0,448.44,372.8
2016,1,26,11,15,328.5,259.0,6.35,9.0,454.0,478.19,397.21
2016,1,26,11,30,341.0,268.0,6.4,9.0,477.0,507.79,421.36
2016,1,26,11,45,327.0,279.0,6.45,9.5,484.0,520.6,430.59
2016,1,26,12,0,313.0,290.0,6.5,10.0,491.0,531.7,438.35
2016,1,26,12,15,192.0,295.0,6.6,10.0,418.5,449.05,369.61
2016,1,26,12,30,71.0,300.0,6.7,10.0,346.0,360.52,294.96
2016,1,26,12,45,35.5,219.0,6.8,10.0,242.0,249.08,203.57
2016,1,26,13,0,0.0,138.0,6.9,10.0,138.0,134.57,107.74
2016,1,26,13,15,0.0,122.0,6.95,10.0,122.0,118.7,94.6
2016,1,26,13,30,0.0,106.0,7.0,10.0,106.0,102.85,81.39
2016,1,26,13,45,0.0,70.5,7.1,10.0,70.5,68.2,52.27
2016,1,26,14,0,0.0,35.0,7.2,10.0,35.0,33.83,23.19
2016,1,26,14,15,0.0,61.0,6.85,9.5,61.0,58.99,44.72
2016,1,26,14,30,0.0,87.0,6.5,9.0,87.0,84.17,66.32
2016,1,26,14,45,0.0,76.5,6.2,9.0,76.5,73.99,57.77
2016,1,26,15,0,0.0,66.0,5.9,9.0,66.0,63.81,49.21
2016,1,26,15,15,52.5,131.5,5.45,8.5,155.0,171.09,142.48
2016,1,26,15,30,105.0,197.0,5.0,8.0,244.0,280.51,235.78
2016,1,26,15,45,98.5,179.5,4.6,8.0,220.0,255.35,214.55
2016,1,26,16,0,92.0,162.0,4.2,8.0,196.0,230.4,193.56
2016,1,26,16,15,85.5,140.5,3.95,7.5,169.0,200.79,168.77
2016,1,26,16,30,79.0,119.0,3.7,7.0,142.0,171.38,143.68
2016,1,26,16,45,70.5,97.0,3.5,7.0,115.0,140.59,116.64
2016,1,26,17,0,62.0,75.0,3.3,7.0,88.0,110.14,89.42
2016,1,26,17,15,41.5,54.0,3.35,6.5,61.5,76.62,59.48
2016,1,26,17,30,21.0,33.0,3.4,6.0,35.0,44.11,29.79
2016,1,26,17,45,10.5,16.5,3.45,6.0,17.5,20.25,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,174.0,17.0,3.6,1.5,35.0,12.91,0.0
2016,1,27,8,0,348.0,34.0,3.8,2.0,70.0,34.74,18.62
2016,1,27,8,15,429.0,45.0,3.8,3.0,115.5,72.84,40.98
2016,1,27,8,30,510.0,56.0,3.8,4.0,161.0,119.97,76.13
2016,1,27,8,45,581.0,59.0,3.85,5.0,208.0,166.18,114.89
2016,1,27,9,0,652.0,62.0,3.9,6.0,255.0,219.53,162.08
2016,1,27,9,15,739.5,64.5,4.0,6.5,318.5,284.83,220.19
2016,1,27,9,30,827.0,67.0,4.1,7.0,382.0,357.0,284.16
2016,1,27,9,45,852.5,69.5,4.25,7.5,428.0,411.72,334.07
2016,1,27,10,0,878.0,72.0,4.4,8.0,474.0,467.09,383.28
2016,1,27,10,15,895.5,74.5,4.3,8.5,513.5,518.52,427.43
2016,1,27,10,30,913.0,77.0,4.2,9.0,553.0,569.21,469.5
2016,1,27,10,45,926.0,78.5,4.1,9.5,586.5,615.23,506.57
2016,1,27,11,0,939.0,80.0,4.0,10.0,620.0,659.56,541.26
2016,1,27,11,15,947.5,81.0,3.95,10.0,645.5,698.52,572.18
2016,1,27,11,30,956.0,82.0,3.9,10.0,671.0,734.99,599.9
2016,1,27,11,45,960.5,83.5,3.9,10.5,688.0,766.5,621.69
2016,1,27,12,0,965.0,85.0,3.9,11.0,705.0,794.94,641.06
2016,1,27,12,15,968.0,85.0,3.9,11.0,713.5,817.44,657.18
2016,1,27,12,30,971.0,85.0,3.9,11.0,722.0,836.52,670.89
2016,1,27,12,45,973.0,84.5,3.9,11.5,722.5,850.77,679.91
2016,1,27,13,0,975.0,84.0,3.9,12.0,723.0,861.4,686.42
2016,1,27,13,15,972.5,83.5,3.85,12.0,714.0,864.8,688.81
2016,1,27,13,30,970.0,83.0,3.8,12.0,705.0,864.45,688.69
2016,1,27,13,45,967.5,81.0,3.8,12.0,688.0,858.7,685.1
2016,1,27,14,0,965.0,79.0,3.8,12.0,671.0,849.25,678.99
2016,1,27,14,15,957.0,78.0,3.75,12.0,645.5,833.04,667.83
2016,1,27,14,30,949.0,77.0,3.7,12.0,620.0,813.43,654.3
2016,1,27,14,45,937.0,75.5,3.65,12.0,586.5,787.02,635.8
2016,1,27,15,0,925.0,74.0,3.6,12.0,553.0,757.68,615.12
2016,1,27,15,15,908.0,72.0,3.4,11.5,513.0,721.56,589.67
2016,1,27,15,30,891.0,70.0,3.2,11.0,473.0,683.25,562.3
2016,1,27,15,45,869.5,66.0,3.0,11.0,427.5,641.81,529.84
2016,1,27,16,0,848.0,62.0,2.8,11.0,382.0,594.79,491.94
2016,1,27,16,15,812.0,58.5,2.4,10.0,331.5,539.1,447.06
2016,1,27,16,30,776.0,55.0,2.0,9.0,281.0,483.82,400.95
2016,1,27,16,45,723.5,49.0,1.6,8.0,229.0,418.53,345.03
2016,1,27,17,0,671.0,43.0,1.2,7.0,177.0,356.04,289.29
2016,1,27,17,15,574.5,35.5,1.2,6.5,126.5,278.01,220.01
2016,1,27,17,30,478.0,28.0,1.2,6.0,76.0,208.12,152.92
2016,1,27,17,45,239.0,14.0,1.25,5.5,38.0,93.1,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.5,14.5,3.35,4.0,40.5,11.42,0.0
2016,1,28,8,0,481.0,29.0,3.7,5.0,81.0,34.48,16.12
2016,1,28,8,15,573.0,36.5,3.55,5.5,131.0,77.6,39.02
2016,1,28,8,30,665.0,44.0,3.4,6.0,181.0,130.96,78.06
2016,1,28,8,45,721.0,48.5,3.25,7.0,233.0,184.33,123.71
2016,1,28,9,0,777.0,53.0,3.1,8.0,285.0,243.05,176.29
2016,1,28,9,15,812.0,56.5,3.1,9.0,335.0,299.42,228.04
2016,1,28,9,30,847.0,60.0,3.1,10.0,385.0,358.66,281.29
2016,1,28,9,45,872.5,62.0,3.15,11.0,430.5,413.69,329.95
2016,1,28,10,0,898.0,64.0,3.2,12.0,476.0,469.28,377.45
2016,1,28,10,15,914.5,66.0,3.3,13.0,516.0,520.68,420.17
2016,1,28,10,30,931.0,68.0,3.4,14.0,556.0,571.17,460.74
2016,1,28,10,45,943.5,69.0,3.5,15.0,589.0,617.15,496.56
2016,1,28,11,0,956.0,70.0,3.6,16.0,622.0,661.34,529.93
2016,1,28,11,15,963.5,71.0,3.6,16.0,647.5,700.26,560.15
2016,1,28,11,30,971.0,72.0,3.6,16.0,673.0,736.58,586.63
2016,1,28,11,45,974.5,73.5,3.65,16.5,689.5,767.82,607.81
2016,1,28,12,0,978.0,75.0,3.7,17.0,706.0,795.9,626.61
2016,1,28,12,15,980.5,75.0,3.7,17.5,715.0,818.3,641.03
2016,1,28,12,30,983.0,75.0,3.7,18.0,724.0,837.22,653.0
2016,1,28,12,45,983.0,75.0,3.7,18.5,723.5,850.61,661.1
2016,1,28,13,0,983.0,75.0,3.7,19.0,723.0,860.31,666.72
2016,1,28,13,15,981.0,74.5,3.7,19.0,714.5,864.13,669.6
2016,1,28,13,30,979.0,74.0,3.7,19.0,706.0,864.17,670.01
2016,1,28,13,45,975.0,73.0,3.7,19.0,689.0,858.3,666.43
2016,1,28,14,0,971.0,72.0,3.7,19.0,672.0,848.73,660.4
2016,1,28,14,15,963.5,71.0,3.6,19.0,646.5,832.81,649.49
2016,1,28,14,30,956.0,70.0,3.5,19.0,621.0,813.44,636.26
2016,1,28,14,45,940.5,70.5,3.45,19.0,587.0,786.55,617.94
2016,1,28,15,0,925.0,71.0,3.4,19.0,553.0,756.87,597.61
2016,1,28,15,15,908.5,69.0,2.95,18.5,513.0,721.03,571.91
2016,1,28,15,30,892.0,67.0,2.5,18.0,473.0,682.95,544.27
2016,1,28,15,45,869.0,64.0,2.1,17.5,427.5,637.57,510.15
2016,1,28,16,0,846.0,61.0,1.7,17.0,382.0,594.84,476.25
2016,1,28,16,15,811.0,57.0,1.6,16.0,332.0,539.08,434.06
2016,1,28,16,30,776.0,53.0,1.5,15.0,282.0,483.69,390.47
2016,1,28,16,45,722.5,48.0,1.4,14.0,230.0,418.93,337.55
2016,1,28,17,0,669.0,43.0,1.3,13.0,178.0,357.03,284.59
2016,1,28,17,15,574.0,35.5,1.3,13.0,127.5,279.4,216.69
2016,1,28,17,30,479.0,28.0,1.3,13.0,77.0,209.84,151.71
2016,1,28,17,45,239.5,14.0,1.3,13.0,38.5,94.31,8.56
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,251.0,14.5,2.9,7.5,42.0,11.36,0.0
2016,1,29,8,0,502.0,29.0,3.3,9.0,84.0,35.28,15.97
2016,1,29,8,15,592.5,36.5,3.4,9.5,135.0,79.64,39.28
2016,1,29,8,30,683.0,44.0,3.5,10.0,186.0,134.08,78.76
2016,1,29,8,45,734.5,49.0,3.6,11.0,238.5,188.23,124.77
2016,1,29,9,0,786.0,54.0,3.7,12.0,291.0,247.22,177.21
2016,1,29,9,15,820.0,57.5,3.7,13.0,341.0,303.91,228.67
2016,1,29,9,30,854.0,61.0,3.7,14.0,391.0,363.36,281.52
2016,1,29,9,45,877.0,64.0,3.7,15.0,437.0,418.89,329.97
2016,1,29,10,0,900.0,67.0,3.7,16.0,483.0,474.74,377.01
2016,1,29,10,15,916.0,69.0,4.05,16.5,522.5,526.12,420.41
2016,1,29,10,30,932.0,71.0,4.4,17.0,562.0,576.56,462.16
2016,1,29,10,45,942.5,72.5,4.75,18.0,595.0,622.08,498.39
2016,1,29,11,0,953.0,74.0,5.1,19.0,628.0,665.66,532.25
2016,1,29,11,15,960.5,75.0,5.15,19.5,653.0,704.61,561.82
2016,1,29,11,30,968.0,76.0,5.2,20.0,678.0,740.97,587.64
2016,1,29,11,45,969.5,78.5,5.3,20.5,694.5,771.9,608.96
2016,1,29,12,0,971.0,81.0,5.4,21.0,711.0,799.59,627.86
2016,1,29,12,15,973.0,81.0,5.45,21.0,719.0,821.59,643.64
2016,1,29,12,30,975.0,81.0,5.5,21.0,727.0,840.12,657.01
2016,1,29,12,45,973.5,81.5,5.55,21.0,726.5,852.89,666.36
2016,1,29,13,0,972.0,82.0,5.6,21.0,726.0,861.97,673.21
2016,1,29,13,15,969.0,81.5,5.6,21.0,717.0,865.03,675.63
2016,1,29,13,30,966.0,81.0,5.6,21.0,708.0,864.35,675.53
2016,1,29,13,45,960.5,80.5,5.65,21.0,690.0,857.96,671.74
2016,1,29,14,0,955.0,80.0,5.7,21.0,672.0,847.94,665.48
2016,1,29,14,15,946.5,78.5,5.6,20.5,646.5,830.89,654.78
2016,1,29,14,30,938.0,77.0,5.5,20.0,621.0,810.48,641.7
2016,1,29,14,45,927.0,75.0,5.45,20.0,588.0,784.39,623.46
2016,1,29,15,0,916.0,73.0,5.4,20.0,555.0,755.35,603.04
2016,1,29,15,15,899.5,71.0,5.15,19.5,515.0,719.7,577.9
2016,1,29,15,30,883.0,69.0,4.9,19.0,475.0,681.83,550.89
2016,1,29,15,45,859.0,66.0,4.65,18.5,429.5,640.11,519.63
2016,1,29,16,0,835.0,63.0,4.4,18.0,384.0,592.96,482.74
2016,1,29,16,15,800.0,59.0,4.05,17.0,334.0,537.48,439.05
2016,1,29,16,30,765.0,55.0,3.7,16.0,284.0,482.39,394.31
2016,1,29,16,45,710.5,50.0,3.4,15.0,232.0,417.4,339.96
2016,1,29,17,0,656.0,45.0,3.1,14.0,180.0,355.35,285.89
2016,1,29,17,15,562.5,37.5,3.0,13.5,129.5,278.56,218.1
2016,1,29,17,30,469.0,30.0,2.9,13.0,79.0,209.53,153.69
2016,1,29,17,45,234.5,15.0,2.85,12.5,39.5,96.62,21.07
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,207.5,17.5,4.0,7.0,41.0,13.15,1.04
2016,1,30,8,0,415.0,35.0,4.2,8.0,82.0,37.92,19.35
2016,1,30,8,15,512.5,44.5,4.15,8.5,132.0,80.11,42.84
2016,1,30,8,30,610.0,54.0,4.1,9.0,182.0,133.21,81.63
2016,1,30,8,45,677.0,58.5,4.1,10.0,235.5,186.13,126.01
2016,1,30,9,0,744.0,63.0,4.1,11.0,289.0,246.76,179.17
2016,1,30,9,15,781.0,67.5,4.15,12.0,339.5,303.29,230.38
2016,1,30,9,30,818.0,72.0,4.2,13.0,390.0,362.42,282.97
2016,1,30,9,45,846.5,74.0,4.3,14.0,436.5,417.81,331.48
2016,1,30,10,0,875.0,76.0,4.4,15.0,483.0,474.16,379.3
2016,1,30,10,15,892.5,78.5,4.5,15.5,523.5,526.15,423.04
2016,1,30,10,30,910.0,81.0,4.6,16.0,564.0,576.8,464.52
2016,1,30,10,45,923.0,82.5,4.7,17.0,597.5,623.07,500.6
2016,1,30,11,0,936.0,84.0,4.8,18.0,631.0,667.65,534.35
2016,1,30,11,15,944.5,85.0,4.85,18.5,656.5,706.84,564.04
2016,1,30,11,30,953.0,86.0,4.9,19.0,682.0,743.55,590.38
2016,1,30,11,45,960.0,86.0,5.0,19.5,699.5,775.46,612.41
2016,1,30,12,0,967.0,86.0,5.1,20.0,717.0,804.39,632.21
2016,1,30,12,15,969.0,86.5,5.1,20.0,725.5,826.96,648.1
2016,1,30,12,30,971.0,87.0,5.1,20.0,734.0,846.07,661.59
2016,1,30,12,45,970.0,87.0,5.15,20.5,733.5,858.74,669.53
2016,1,30,13,0,969.0,87.0,5.2,21.0,733.0,867.72,674.97
2016,1,30,13,15,965.5,86.5,5.2,21.0,723.5,870.44,677.12
2016,1,30,13,30,962.0,86.0,5.2,21.0,714.0,869.42,676.78
2016,1,30,13,45,955.0,86.0,5.2,21.0,695.5,862.46,672.36
2016,1,30,14,0,948.0,86.0,5.2,21.0,677.0,851.9,665.52
2016,1,30,14,15,939.0,84.5,5.1,21.0,651.0,834.58,653.39
2016,1,30,14,30,930.0,83.0,5.0,21.0,625.0,813.91,638.98
2016,1,30,14,45,918.5,81.0,4.9,21.0,591.5,787.62,620.54
2016,1,30,15,0,907.0,79.0,4.8,21.0,558.0,758.41,600.01
2016,1,30,15,15,889.0,76.5,4.55,20.5,517.5,721.34,574.01
2016,1,30,15,30,871.0,74.0,4.3,20.0,477.0,686.4,549.43
2016,1,30,15,45,843.5,71.5,4.05,20.0,431.0,639.04,513.5
2016,1,30,16,0,816.0,69.0,3.8,20.0,385.0,590.74,475.6
2016,1,30,16,15,779.0,64.5,3.6,19.0,334.5,534.09,432.12
2016,1,30,16,30,742.0,60.0,3.4,18.0,284.0,478.01,387.47
2016,1,30,16,45,684.0,54.5,3.2,17.0,232.0,411.43,332.7
2016,1,30,17,0,626.0,49.0,3.0,16.0,180.0,348.09,278.42
2016,1,30,17,15,530.0,40.5,3.1,15.5,130.0,273.68,213.45
2016,1,30,17,30,434.0,32.0,3.2,15.0,80.0,204.72,150.44
2016,1,30,17,45,217.0,16.0,3.3,14.5,40.0,93.79,29.33
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,189.5,18.5,3.7,11.5,40.0,13.98,2.03
2016,1,31,8,0,379.0,37.0,3.9,12.0,80.0,39.42,20.63
2016,1,31,8,15,476.0,46.0,3.8,12.5,129.0,79.13,42.66
2016,1,31,8,30,573.0,55.0,3.7,13.0,178.0,129.77,79.14
2016,1,31,8,45,646.5,59.0,3.65,14.0,230.5,181.55,121.59
2016,1,31,9,0,720.0,63.0,3.6,15.0,283.0,241.81,173.25
2016,1,31,9,15,757.5,67.0,3.45,15.5,332.5,296.84,222.55
2016,1,31,9,30,795.0,71.0,3.3,16.0,382.0,354.56,273.35
2016,1,31,9,45,827.5,72.0,3.2,17.0,429.0,409.54,320.32
2016,1,31,10,0,860.0,73.0,3.1,18.0,476.0,465.89,366.78
2016,1,31,10,15,878.0,75.0,3.05,18.5,515.5,516.77,408.31
2016,1,31,10,30,896.0,77.0,3.0,19.0,555.0,566.94,447.93
2016,1,31,10,45,911.0,78.0,2.95,20.0,588.5,613.37,482.62
2016,1,31,11,0,926.0,79.0,2.9,21.0,622.0,658.3,514.99
2016,1,31,11,15,934.0,80.0,2.95,21.5,647.5,696.89,543.18
2016,1,31,11,30,942.0,81.0,3.0,22.0,673.0,732.99,567.86
2016,1,31,11,45,942.5,84.0,3.05,22.5,689.5,763.21,587.64
2016,1,31,12,0,943.0,87.0,3.1,23.0,706.0,790.21,605.1
2016,1,31,12,15,945.5,87.5,3.05,23.0,714.5,812.74,620.05
2016,1,31,12,30,948.0,88.0,3.0,23.0,723.0,831.92,632.7
2016,1,31,12,45,948.5,87.5,3.0,23.5,723.0,844.98,640.28
2016,1,31,13,0,949.0,87.0,3.0,24.0,723.0,854.45,645.54
2016,1,31,13,15,946.0,86.5,2.9,24.0,714.0,857.5,647.14
2016,1,31,13,30,943.0,86.0,2.8,24.0,705.0,856.88,646.4
2016,1,31,13,45,938.0,85.0,2.75,24.5,687.5,850.46,640.97
2016,1,31,14,0,933.0,84.0,2.7,25.0,670.0,840.47,633.29
2016,1,31,14,15,924.5,83.0,2.5,24.5,644.5,824.23,622.91
2016,1,31,14,30,916.0,82.0,2.3,24.0,619.0,804.7,610.33
2016,1,31,14,45,905.5,79.5,2.15,24.0,586.5,778.79,592.57
2016,1,31,15,0,895.0,77.0,2.0,24.0,554.0,749.97,572.84
2016,1,31,15,15,877.5,75.0,1.8,24.0,514.0,714.05,547.71
2016,1,31,15,30,860.0,73.0,1.6,24.0,474.0,680.3,524.02
2016,1,31,15,45,835.0,70.0,1.4,24.0,428.5,634.24,490.43
2016,1,31,16,0,810.0,67.0,1.2,24.0,383.0,587.11,454.82
2016,1,31,16,15,774.0,63.0,1.15,23.0,333.5,531.73,414.92
2016,1,31,16,30,738.0,59.0,1.1,22.0,284.0,476.85,373.73
2016,1,31,16,45,681.0,53.5,1.05,21.0,232.5,410.78,322.14
2016,1,31,17,0,624.0,48.0,1.0,20.0,181.0,347.91,270.76
2016,1,31,17,15,529.5,40.0,1.05,19.5,131.0,274.25,208.92
2016,1,31,17,30,435.0,32.0,1.1,19.0,81.0,206.15,148.97
2016,1,31,17,45,217.5,16.0,1.15,18.5,40.5,94.97,36.33
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
