Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,193.0,19.0,1.45,11.0,41.5,14.35,2.91
2016,2,1,8,0,386.0,38.0,1.6,12.0,83.0,40.94,21.61
2016,2,1,8,15,482.5,47.5,1.75,12.5,132.5,81.64,44.42
2016,2,1,8,30,579.0,57.0,1.9,13.0,182.0,133.24,81.69
2016,2,1,8,45,642.0,62.5,2.1,14.0,234.0,184.92,124.36
2016,2,1,9,0,705.0,68.0,2.3,15.0,286.0,242.88,174.22
2016,2,1,9,15,383.0,116.0,2.6,15.5,237.0,229.63,176.49
2016,2,1,9,30,61.0,164.0,2.9,16.0,188.0,179.94,143.34
2016,2,1,9,45,103.5,187.5,3.25,17.0,234.0,223.92,178.45
2016,2,1,10,0,146.0,211.0,3.6,18.0,280.0,273.73,217.81
2016,2,1,10,15,250.0,217.0,3.9,18.0,346.5,342.0,272.68
2016,2,1,10,30,354.0,223.0,4.2,18.0,413.0,417.03,332.8
2016,2,1,10,45,334.0,242.5,4.5,18.5,430.0,440.97,351.2
2016,2,1,11,0,314.0,262.0,4.8,19.0,447.0,462.63,367.55
2016,2,1,11,15,359.0,263.5,5.05,19.5,483.5,506.37,401.71
2016,2,1,11,30,404.0,265.0,5.3,20.0,520.0,551.86,436.87
2016,2,1,11,45,661.0,181.5,5.55,20.5,612.0,670.14,531.39
2016,2,1,12,0,918.0,98.0,5.8,21.0,704.0,785.84,619.54
2016,2,1,12,15,920.5,98.5,5.95,21.0,712.5,808.0,635.56
2016,2,1,12,30,923.0,99.0,6.1,21.0,721.0,826.88,649.72
2016,2,1,12,45,920.5,100.0,6.35,21.0,720.0,838.99,659.49
2016,2,1,13,0,918.0,101.0,6.6,21.0,719.0,847.57,666.83
2016,2,1,13,15,915.0,100.5,6.75,21.0,710.0,850.57,669.84
2016,2,1,13,30,912.0,100.0,6.9,21.0,701.0,850.02,670.4
2016,2,1,13,45,903.0,100.0,7.05,21.5,682.5,841.67,664.05
2016,2,1,14,0,894.0,100.0,7.2,22.0,664.0,834.58,658.8
2016,2,1,14,15,884.0,98.5,7.2,22.0,638.5,817.13,646.76
2016,2,1,14,30,874.0,97.0,7.2,22.0,613.0,796.5,632.47
2016,2,1,14,45,856.0,96.0,7.2,22.0,579.0,767.37,611.85
2016,2,1,15,0,838.0,95.0,7.2,22.0,545.0,735.72,589.3
2016,2,1,15,15,818.0,92.5,6.9,21.5,505.0,698.72,562.89
2016,2,1,15,30,798.0,90.0,6.6,21.0,465.0,659.84,534.63
2016,2,1,15,45,765.0,87.5,6.3,21.0,419.5,610.87,495.93
2016,2,1,16,0,732.0,85.0,6.0,21.0,374.0,564.45,458.53
2016,2,1,16,15,691.5,79.5,5.45,20.5,325.0,507.58,412.66
2016,2,1,16,30,651.0,74.0,4.9,20.0,276.0,451.81,366.6
2016,2,1,16,45,584.5,68.0,4.4,19.5,224.5,384.03,309.83
2016,2,1,17,0,518.0,62.0,3.9,19.0,173.0,320.46,255.23
2016,2,1,17,15,422.0,51.0,3.75,18.5,125.5,244.4,189.99
2016,2,1,17,30,326.0,40.0,3.6,18.0,78.0,176.78,130.28
2016,2,1,17,45,163.0,20.0,3.45,17.5,39.0,82.75,36.73
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,243.5,17.0,3.15,9.0,46.0,12.46,2.32
2016,2,2,8,0,487.0,34.0,3.5,10.0,92.0,40.04,19.03
2016,2,2,8,15,581.0,41.5,3.75,10.5,144.5,86.3,44.76
2016,2,2,8,30,675.0,49.0,4.0,11.0,197.0,141.26,85.05
2016,2,2,8,45,730.5,54.0,4.3,12.0,250.5,196.31,131.87
2016,2,2,9,0,786.0,59.0,4.6,13.0,304.0,256.72,185.46
2016,2,2,9,15,821.0,63.0,4.95,13.5,355.5,314.78,238.66
2016,2,2,9,30,856.0,67.0,5.3,14.0,407.0,375.16,293.29
2016,2,2,9,45,879.5,70.0,5.7,14.5,454.0,431.78,344.1
2016,2,2,10,0,903.0,73.0,6.1,15.0,501.0,488.89,394.11
2016,2,2,10,15,920.0,75.0,6.05,15.5,542.0,541.43,438.59
2016,2,2,10,30,937.0,77.0,6.0,16.0,583.0,593.1,481.04
2016,2,2,10,45,947.5,79.5,5.95,16.5,616.5,640.32,518.78
2016,2,2,11,0,958.0,82.0,5.9,17.0,650.0,685.6,553.98
2016,2,2,11,15,966.0,83.0,5.85,17.0,676.5,725.5,585.34
2016,2,2,11,30,974.0,84.0,5.8,17.0,703.0,762.81,612.7
2016,2,2,11,45,976.5,86.0,5.8,17.5,720.0,794.44,634.38
2016,2,2,12,0,979.0,88.0,5.8,18.0,737.0,822.83,653.56
2016,2,2,12,15,981.5,88.5,5.7,18.0,746.0,846.25,669.83
2016,2,2,12,30,984.0,89.0,5.6,18.0,755.0,866.17,683.57
2016,2,2,12,45,983.5,89.0,5.55,18.0,755.0,879.57,692.89
2016,2,2,13,0,983.0,89.0,5.5,18.0,755.0,889.24,699.65
2016,2,2,13,15,980.0,88.5,5.4,18.0,745.5,892.56,701.68
2016,2,2,13,30,977.0,88.0,5.3,18.0,736.0,892.07,701.13
2016,2,2,13,45,971.0,87.5,5.25,18.0,718.0,885.37,696.57
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,874.98,689.52
2016,2,2,14,15,956.5,85.5,5.05,18.0,673.5,857.87,677.15
2016,2,2,14,30,948.0,84.0,4.9,18.0,647.0,837.33,662.44
2016,2,2,14,45,935.5,82.5,4.8,18.0,613.0,810.45,643.48
2016,2,2,15,0,923.0,81.0,4.7,18.0,579.0,780.63,622.41
2016,2,2,15,15,905.5,78.5,4.35,17.5,538.0,743.36,595.56
2016,2,2,15,30,888.0,76.0,4.0,17.0,497.0,708.16,570.64
2016,2,2,15,45,863.0,73.0,3.7,17.0,450.5,661.04,535.07
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,612.74,496.95
2016,2,2,16,15,801.5,66.0,2.95,16.0,352.5,555.74,452.46
2016,2,2,16,30,765.0,62.0,2.5,15.0,301.0,499.17,406.83
2016,2,2,16,45,708.5,56.5,2.1,14.0,247.5,431.76,351.09
2016,2,2,17,0,652.0,51.0,1.7,13.0,194.0,367.4,295.8
2016,2,2,17,15,556.0,43.0,1.7,12.0,142.0,291.34,230.22
2016,2,2,17,30,460.0,35.0,1.7,11.0,90.0,220.63,166.66
2016,2,2,17,45,230.0,17.5,1.75,10.5,45.0,102.97,53.08
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,17.0,4.85,2.5,47.0,12.38,2.89
2016,2,3,8,0,492.0,34.0,5.2,3.0,94.0,40.79,19.84
2016,2,3,8,15,582.5,42.0,5.35,3.5,146.5,87.71,47.06
2016,2,3,8,30,673.0,50.0,5.5,4.0,199.0,142.95,89.04
2016,2,3,8,45,734.0,54.5,5.65,4.5,254.0,198.64,137.86
2016,2,3,9,0,795.0,59.0,5.8,5.0,309.0,260.32,194.43
2016,2,3,9,15,624.5,96.5,5.7,5.5,312.5,287.57,228.04
2016,2,3,9,30,454.0,134.0,5.6,6.0,316.0,295.54,241.75
2016,2,3,9,45,686.0,101.5,5.55,6.5,411.5,384.84,317.24
2016,2,3,10,0,918.0,69.0,5.5,7.0,507.0,493.58,409.16
2016,2,3,10,15,934.0,71.0,5.45,7.5,548.0,546.38,454.82
2016,2,3,10,30,950.0,73.0,5.4,8.0,589.0,598.19,498.43
2016,2,3,10,45,962.5,74.0,5.4,8.5,623.5,645.63,537.44
2016,2,3,11,0,975.0,75.0,5.4,9.0,658.0,691.23,573.96
2016,2,3,11,15,982.5,76.0,5.35,9.5,684.0,731.42,604.96
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,768.94,631.56
2016,2,3,11,45,992.5,79.0,5.3,10.5,727.0,801.05,654.02
2016,2,3,12,0,995.0,81.0,5.3,11.0,744.0,829.86,673.87
2016,2,3,12,15,997.0,81.5,5.2,11.0,753.0,853.25,690.33
2016,2,3,12,30,999.0,82.0,5.1,11.0,762.0,873.06,704.15
2016,2,3,12,45,997.0,82.5,5.1,11.5,761.0,886.01,712.23
2016,2,3,13,0,995.0,83.0,5.1,12.0,760.0,895.14,717.63
2016,2,3,13,15,992.0,82.5,5.05,12.0,751.0,898.52,719.99
2016,2,3,13,30,989.0,82.0,5.0,12.0,742.0,898.03,719.71
2016,2,3,13,45,982.5,82.0,4.95,12.0,724.0,891.43,715.11
2016,2,3,14,0,976.0,82.0,4.9,12.0,706.0,881.09,707.96
2016,2,3,14,15,968.0,81.0,4.85,12.0,680.0,864.79,696.56
2016,2,3,14,30,960.0,80.0,4.8,12.0,654.0,845.0,682.71
2016,2,3,14,45,947.0,79.0,4.8,12.0,619.5,818.04,663.89
2016,2,3,15,0,934.0,78.0,4.8,12.0,585.0,788.12,642.84
2016,2,3,15,15,917.5,75.5,4.7,11.5,544.5,751.2,616.99
2016,2,3,15,30,901.0,73.0,4.6,11.0,504.0,711.97,589.13
2016,2,3,15,45,877.5,70.0,4.5,11.0,457.0,669.65,557.14
2016,2,3,16,0,854.0,67.0,4.4,11.0,410.0,621.71,518.64
2016,2,3,16,15,820.5,63.5,3.95,10.0,359.0,566.33,473.87
2016,2,3,16,30,787.0,60.0,3.5,9.0,308.0,511.12,428.23
2016,2,3,16,45,734.5,54.5,3.05,8.5,254.5,444.63,371.02
2016,2,3,17,0,682.0,49.0,2.6,8.0,201.0,380.84,314.16
2016,2,3,17,15,593.5,41.5,2.45,7.0,148.5,303.31,245.34
2016,2,3,17,30,505.0,34.0,2.3,6.0,96.0,232.95,180.21
2016,2,3,17,45,331.0,22.0,2.2,5.5,54.5,140.91,81.35
2016,2,3,18,0,157.0,10.0,2.1,5.0,13.0,50.26,0.0
2016,2,3,18,15,78.5,5.0,2.15,4.5,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.5,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,205.0,10.0,1.1,1.0,14.0,9.83,0.0
2016,2,4,7,45,375.5,21.5,1.2,2.0,57.0,17.86,7.3
2016,2,4,8,0,546.0,33.0,1.3,3.0,100.0,43.82,21.09
2016,2,4,8,15,631.5,40.0,1.3,3.5,153.5,90.77,47.55
2016,2,4,8,30,717.0,47.0,1.3,4.0,207.0,147.36,90.49
2016,2,4,8,45,766.5,52.0,1.35,5.0,261.5,203.9,139.77
2016,2,4,9,0,816.0,57.0,1.4,6.0,316.0,265.09,194.87
2016,2,4,9,15,849.0,60.5,1.45,6.5,368.0,323.92,248.89
2016,2,4,9,30,882.0,64.0,1.5,7.0,420.0,385.46,304.1
2016,2,4,9,45,903.5,67.0,1.6,8.0,467.0,442.54,353.9
2016,2,4,10,0,925.0,70.0,1.7,9.0,514.0,499.76,402.05
2016,2,4,10,15,941.0,72.0,1.8,9.5,555.5,553.0,446.25
2016,2,4,10,30,957.0,74.0,1.9,10.0,597.0,605.23,488.31
2016,2,4,10,45,968.0,75.5,2.0,10.5,631.0,652.71,525.58
2016,2,4,11,0,979.0,77.0,2.1,11.0,665.0,698.21,560.41
2016,2,4,11,15,987.0,78.0,2.1,11.0,691.5,738.98,591.02
2016,2,4,11,30,995.0,79.0,2.1,11.0,718.0,777.08,617.63
2016,2,4,11,45,990.5,84.0,2.15,11.5,734.0,807.55,637.82
2016,2,4,12,0,986.0,89.0,2.2,12.0,750.0,834.37,655.39
2016,2,4,12,15,988.5,89.5,2.15,12.0,759.0,858.07,671.08
2016,2,4,12,30,991.0,90.0,2.1,12.0,768.0,878.23,684.3
2016,2,4,12,45,993.0,89.0,2.1,12.0,768.5,892.74,694.15
2016,2,4,13,0,995.0,88.0,2.1,12.0,769.0,903.5,701.58
2016,2,4,13,15,992.5,87.5,2.0,12.0,760.0,907.35,703.31
2016,2,4,13,30,990.0,87.0,1.9,12.0,751.0,907.32,702.55
2016,2,4,13,45,987.0,85.5,1.85,12.5,733.5,901.93,697.54
2016,2,4,14,0,984.0,84.0,1.8,13.0,716.0,892.73,690.13
2016,2,4,14,15,975.5,82.5,1.75,12.5,689.5,875.39,679.79
2016,2,4,14,30,967.0,81.0,1.7,12.0,663.0,854.53,667.14
2016,2,4,14,45,947.5,82.5,1.65,12.0,627.5,825.28,647.43
2016,2,4,15,0,928.0,84.0,1.6,12.0,592.0,793.34,625.84
2016,2,4,15,15,911.0,81.5,1.45,12.0,550.5,756.19,599.39
2016,2,4,15,30,894.0,79.0,1.3,12.0,509.0,721.08,574.32
2016,2,4,15,45,869.5,75.5,1.2,12.0,462.0,673.34,539.87
2016,2,4,16,0,845.0,72.0,1.1,12.0,415.0,624.34,502.64
2016,2,4,16,15,810.0,68.0,1.0,11.0,363.5,567.68,460.26
2016,2,4,16,30,775.0,64.0,0.9,10.0,312.0,511.3,416.48
2016,2,4,16,45,721.5,58.5,0.85,9.5,258.0,444.56,362.35
2016,2,4,17,0,668.0,53.0,0.8,9.0,204.0,380.56,308.15
2016,2,4,17,15,578.5,45.0,0.9,8.0,151.0,305.84,244.27
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,235.67,181.35
2016,2,4,17,45,318.5,24.0,1.15,6.5,56.0,140.77,85.42
2016,2,4,18,0,148.0,11.0,1.3,6.0,14.0,49.26,0.0
2016,2,4,18,15,74.0,5.5,1.3,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,0.5,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,1.0,14.0,10.81,0.0
2016,2,5,7,45,313.0,24.0,2.25,2.0,56.0,18.65,8.36
2016,2,5,8,0,481.0,37.0,2.6,3.0,98.0,44.63,22.7
2016,2,5,8,15,568.5,45.0,2.6,4.0,150.0,89.41,48.76
2016,2,5,8,30,656.0,53.0,2.6,5.0,202.0,145.52,91.57
2016,2,5,8,45,705.5,59.5,2.65,6.0,255.0,200.22,139.28
2016,2,5,9,0,755.0,66.0,2.7,7.0,308.0,259.69,192.86
2016,2,5,9,15,789.5,70.5,3.15,8.0,359.0,316.87,245.34
2016,2,5,9,30,824.0,75.0,3.6,9.0,410.0,376.4,298.99
2016,2,5,9,45,844.0,79.0,4.05,10.0,455.5,431.4,347.92
2016,2,5,10,0,864.0,83.0,4.5,11.0,501.0,486.57,395.87
2016,2,5,10,15,881.0,86.0,4.45,11.0,541.5,539.06,440.8
2016,2,5,10,30,898.0,89.0,4.4,11.0,582.0,590.83,483.9
2016,2,5,10,45,728.5,142.5,4.4,11.5,558.0,582.7,476.4
2016,2,5,11,0,559.0,196.0,4.4,12.0,534.0,557.04,454.14
2016,2,5,11,15,746.0,147.0,4.35,12.0,617.0,655.16,533.65
2016,2,5,11,30,933.0,98.0,4.3,12.0,700.0,756.41,612.43
2016,2,5,11,45,936.0,100.0,4.25,12.5,717.0,787.55,632.92
2016,2,5,12,0,939.0,102.0,4.2,13.0,734.0,815.6,651.38
2016,2,5,12,15,941.5,102.5,4.15,13.0,743.0,838.46,667.34
2016,2,5,12,30,944.0,103.0,4.1,13.0,752.0,857.95,680.94
2016,2,5,12,45,750.0,170.0,4.05,13.5,686.0,793.88,632.36
2016,2,5,13,0,556.0,237.0,4.0,14.0,620.0,713.26,567.99
2016,2,5,13,15,523.5,246.0,3.95,14.0,603.0,701.28,558.89
2016,2,5,13,30,491.0,255.0,3.9,14.0,586.0,686.97,547.64
2016,2,5,13,45,599.0,210.0,3.9,14.0,604.0,727.54,581.5
2016,2,5,14,0,707.0,165.0,3.9,14.0,622.0,767.92,614.14
2016,2,5,14,15,805.5,132.0,3.85,14.0,634.0,801.6,639.35
2016,2,5,14,30,904.0,99.0,3.8,14.0,646.0,832.91,662.87
2016,2,5,14,45,881.5,100.0,3.75,14.0,610.5,801.83,640.8
2016,2,5,15,0,859.0,101.0,3.7,14.0,575.0,768.27,617.29
2016,2,5,15,15,840.5,98.0,3.55,13.5,534.5,731.0,591.56
2016,2,5,15,30,822.0,95.0,3.4,13.0,494.0,691.68,564.01
2016,2,5,15,45,793.0,92.0,3.3,13.0,447.5,643.58,527.33
2016,2,5,16,0,764.0,89.0,3.2,13.0,401.0,597.75,491.31
2016,2,5,16,15,726.0,83.5,2.75,12.0,350.5,540.57,446.21
2016,2,5,16,30,688.0,78.0,2.3,11.0,300.0,484.18,400.37
2016,2,5,16,45,627.0,71.0,1.9,10.0,247.0,415.57,343.3
2016,2,5,17,0,566.0,64.0,1.5,9.0,194.0,350.66,287.41
2016,2,5,17,15,476.0,53.5,1.5,8.0,143.5,274.16,221.32
2016,2,5,17,30,386.0,43.0,1.5,7.0,93.0,205.4,159.72
2016,2,5,17,45,235.0,27.5,1.5,6.5,53.5,119.65,75.89
2016,2,5,18,0,84.0,12.0,1.5,6.0,14.0,33.81,0.0
2016,2,5,18,15,42.0,6.0,1.5,6.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,80.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,160.0,12.0,5.5,4.0,16.0,11.8,0.0
2016,2,6,7,45,323.5,24.5,5.65,4.5,58.0,18.99,8.89
2016,2,6,8,0,487.0,37.0,5.8,5.0,100.0,45.5,22.74
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.5,90.88,49.38
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,147.63,93.11
2016,2,6,8,45,713.0,59.0,7.0,7.0,258.5,202.5,141.45
2016,2,6,9,0,763.0,65.0,7.4,8.0,312.0,262.19,196.03
2016,2,6,9,15,798.0,69.0,7.5,8.5,363.5,319.6,249.86
2016,2,6,9,30,833.0,73.0,7.6,9.0,415.0,379.4,305.12
2016,2,6,9,45,859.0,76.0,7.75,9.5,462.5,436.44,357.18
2016,2,6,10,0,885.0,79.0,7.9,10.0,510.0,494.21,408.58
2016,2,6,10,15,902.0,81.5,7.85,10.5,551.0,547.0,454.41
2016,2,6,10,30,919.0,84.0,7.8,11.0,592.0,598.91,498.24
2016,2,6,10,45,931.5,85.5,7.75,11.5,626.0,646.01,537.08
2016,2,6,11,0,944.0,87.0,7.7,12.0,660.0,691.35,573.55
2016,2,6,11,15,952.0,88.5,7.6,12.0,686.5,731.67,606.14
2016,2,6,11,30,960.0,90.0,7.5,12.0,713.0,769.45,634.54
2016,2,6,11,45,968.5,89.0,7.45,12.0,732.0,802.2,659.04
2016,2,6,12,0,977.0,88.0,7.4,12.0,751.0,831.99,681.22
2016,2,6,12,15,979.5,88.5,7.25,12.0,760.0,855.61,698.3
2016,2,6,12,30,982.0,89.0,7.1,12.0,769.0,875.72,712.74
2016,2,6,12,45,983.0,88.5,7.0,12.5,769.5,889.93,721.6
2016,2,6,13,0,984.0,88.0,6.9,13.0,770.0,900.41,727.73
2016,2,6,13,15,981.5,88.0,6.75,13.0,761.0,904.78,730.57
2016,2,6,13,30,979.0,88.0,6.6,13.0,752.0,905.32,730.7
2016,2,6,13,45,974.0,87.0,6.45,13.0,734.0,898.9,725.78
2016,2,6,14,0,969.0,86.0,6.3,13.0,716.0,888.72,718.23
2016,2,6,14,15,961.0,85.0,6.15,13.0,690.0,872.47,706.28
2016,2,6,14,30,953.0,84.0,6.0,13.0,664.0,852.72,691.87
2016,2,6,14,45,935.5,84.0,5.85,13.0,629.0,823.44,670.34
2016,2,6,15,0,918.0,84.0,5.7,13.0,594.0,791.39,646.77
2016,2,6,15,15,901.5,82.0,5.45,12.5,553.5,755.28,620.81
2016,2,6,15,30,885.0,80.0,5.2,12.0,513.0,721.26,596.3
2016,2,6,15,45,861.5,76.5,5.0,12.0,466.0,674.26,560.4
2016,2,6,16,0,838.0,73.0,4.8,12.0,419.0,625.97,521.43
2016,2,6,16,15,804.0,69.0,4.2,11.0,368.0,569.9,475.83
2016,2,6,16,30,770.0,65.0,3.6,10.0,317.0,514.05,429.62
2016,2,6,16,45,719.5,59.5,3.05,9.5,263.0,448.69,373.67
2016,2,6,17,0,669.0,54.0,2.5,9.0,209.0,385.81,317.98
2016,2,6,17,15,584.0,46.0,2.25,8.0,156.5,312.27,252.92
2016,2,6,17,30,499.0,38.0,2.0,7.0,104.0,242.92,189.45
2016,2,6,17,45,342.5,25.5,1.8,6.5,61.0,153.16,100.82
2016,2,6,18,0,186.0,13.0,1.6,6.0,18.0,61.94,0.0
2016,2,6,18,15,93.0,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,13.76,0.0
2016,2,7,7,45,282.5,28.0,3.05,2.5,59.0,22.28,12.01
2016,2,7,8,0,446.0,42.0,3.1,3.0,101.0,49.74,27.16
2016,2,7,8,15,535.0,51.0,3.15,3.5,153.0,93.88,53.9
2016,2,7,8,30,624.0,60.0,3.2,4.0,205.0,148.15,95.81
2016,2,7,8,45,688.0,64.5,3.3,5.0,260.0,202.64,143.06
2016,2,7,9,0,752.0,69.0,3.4,6.0,315.0,264.73,198.67
2016,2,7,9,15,787.0,73.5,3.55,7.0,366.5,322.19,251.42
2016,2,7,9,30,822.0,78.0,3.7,8.0,418.0,382.08,305.23
2016,2,7,9,45,850.5,80.5,3.9,9.0,465.5,439.28,355.6
2016,2,7,10,0,879.0,83.0,4.1,10.0,513.0,497.47,405.33
2016,2,7,10,15,895.5,85.0,4.25,10.5,554.5,549.61,449.57
2016,2,7,10,30,912.0,87.0,4.4,11.0,596.0,600.31,491.51
2016,2,7,10,45,925.5,88.5,4.6,12.0,630.0,647.84,529.15
2016,2,7,11,0,939.0,90.0,4.8,13.0,664.0,693.71,564.52
2016,2,7,11,15,947.0,91.5,4.9,13.5,690.5,733.96,595.35
2016,2,7,11,30,955.0,93.0,5.0,14.0,717.0,771.68,622.14
2016,2,7,11,45,957.0,95.0,5.1,14.5,734.0,802.8,643.85
2016,2,7,12,0,959.0,97.0,5.2,15.0,751.0,830.69,663.14
2016,2,7,12,15,961.0,97.5,5.2,15.0,760.0,853.66,679.55
2016,2,7,12,30,963.0,98.0,5.2,15.0,769.0,873.16,693.5
2016,2,7,12,45,964.5,97.5,5.2,15.5,769.0,887.62,702.53
2016,2,7,13,0,966.0,97.0,5.2,16.0,769.0,898.42,709.03
2016,2,7,13,15,963.0,96.5,5.1,16.0,760.0,901.81,711.03
2016,2,7,13,30,960.0,96.0,5.0,16.0,751.0,901.42,710.49
2016,2,7,13,45,956.5,94.0,4.95,16.5,733.5,895.22,704.89
2016,2,7,14,0,953.0,92.0,4.9,17.0,716.0,885.3,696.81
2016,2,7,14,15,944.5,90.5,4.75,17.0,689.5,868.25,684.45
2016,2,7,14,30,936.0,89.0,4.6,17.0,663.0,847.77,669.77
2016,2,7,14,45,925.0,87.0,4.45,17.0,629.5,821.52,651.0
2016,2,7,15,0,914.0,85.0,4.3,17.0,596.0,792.26,630.1
2016,2,7,15,15,897.0,82.5,3.95,16.5,555.0,755.25,604.13
2016,2,7,15,30,880.0,80.0,3.6,16.0,514.0,720.36,579.61
2016,2,7,15,45,856.5,76.5,3.25,16.0,467.0,673.43,544.68
2016,2,7,16,0,833.0,73.0,2.9,16.0,420.0,625.21,506.7
2016,2,7,16,15,799.0,69.0,2.65,15.0,369.0,569.19,463.95
2016,2,7,16,30,765.0,65.0,2.4,14.0,318.0,513.42,419.93
2016,2,7,16,45,713.0,59.5,2.2,13.0,264.0,447.33,366.16
2016,2,7,17,0,661.0,54.0,2.0,12.0,210.0,383.9,312.39
2016,2,7,17,15,576.5,46.0,2.0,11.0,157.5,310.58,248.99
2016,2,7,17,30,492.0,38.0,2.0,10.0,105.0,241.55,187.0
2016,2,7,17,45,334.0,26.0,2.0,9.5,62.0,152.64,102.15
2016,2,7,18,0,176.0,14.0,2.0,9.0,19.0,60.66,0.0
2016,2,7,18,15,88.0,7.0,2.0,8.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,19.66,0.0
2016,2,8,7,45,280.0,27.0,4.45,4.5,64.5,21.09,11.3
2016,2,8,8,0,560.0,34.0,4.6,5.0,109.0,48.5,22.88
2016,2,8,8,15,640.5,40.5,4.9,6.0,163.0,96.16,50.84
2016,2,8,8,30,721.0,47.0,5.2,7.0,217.0,152.88,94.75
2016,2,8,8,45,565.0,78.0,5.55,8.0,230.5,191.34,137.37
2016,2,8,9,0,409.0,109.0,5.9,9.0,244.0,211.93,163.83
2016,2,8,9,15,442.0,122.5,5.9,9.5,289.0,259.34,206.11
2016,2,8,9,30,475.0,136.0,5.9,10.0,334.0,309.66,250.42
2016,2,8,9,45,449.0,160.0,5.95,10.5,363.5,347.88,284.45
2016,2,8,10,0,423.0,184.0,6.0,11.0,393.0,382.81,314.48
2016,2,8,10,15,503.0,176.5,5.95,11.0,444.5,438.43,361.56
2016,2,8,10,30,583.0,169.0,5.9,11.0,496.0,499.67,412.82
2016,2,8,10,45,601.5,174.5,5.9,11.5,528.5,543.74,448.34
2016,2,8,11,0,620.0,180.0,5.9,12.0,561.0,585.92,481.73
2016,2,8,11,15,806.0,128.0,5.95,12.5,644.5,680.99,559.1
2016,2,8,11,30,992.0,76.0,6.0,13.0,728.0,782.56,637.22
2016,2,8,11,45,991.5,79.5,6.1,13.5,745.5,814.44,659.49
2016,2,8,12,0,991.0,83.0,6.2,14.0,763.0,842.86,679.38
2016,2,8,12,15,993.5,83.5,6.2,14.0,772.0,866.84,696.83
2016,2,8,12,30,996.0,84.0,6.2,14.0,781.0,887.25,711.7
2016,2,8,12,45,999.0,82.5,6.25,14.0,782.0,902.22,722.89
2016,2,8,13,0,1002.0,81.0,6.3,14.0,783.0,913.41,731.46
2016,2,8,13,15,1000.0,80.5,6.25,14.0,774.0,917.74,734.61
2016,2,8,13,30,998.0,80.0,6.2,14.0,765.0,918.14,735.06
2016,2,8,13,45,996.0,78.0,6.2,14.5,748.0,912.97,730.43
2016,2,8,14,0,994.0,76.0,6.2,15.0,731.0,903.91,723.13
2016,2,8,14,15,986.5,75.0,6.15,15.0,704.5,887.69,711.82
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,867.86,697.98
2016,2,8,14,45,971.0,71.5,6.1,15.0,644.5,842.46,680.28
2016,2,8,15,0,963.0,69.0,6.1,15.0,611.0,813.75,660.11
2016,2,8,15,15,948.5,67.0,5.95,14.5,570.0,777.74,634.93
2016,2,8,15,30,934.0,65.0,5.8,14.0,529.0,739.17,607.6
2016,2,8,15,45,915.0,62.0,5.7,14.0,482.0,694.11,573.98
2016,2,8,16,0,896.0,59.0,5.6,14.0,435.0,647.35,537.91
2016,2,8,16,15,866.0,56.0,5.1,13.0,383.5,592.61,494.06
2016,2,8,16,30,836.0,53.0,4.6,12.0,332.0,537.77,448.76
2016,2,8,16,45,791.5,48.5,4.1,11.5,277.5,477.22,396.43
2016,2,8,17,0,747.0,44.0,3.6,11.0,223.0,415.01,341.44
2016,2,8,17,15,670.0,38.5,3.3,10.0,169.0,340.3,275.27
2016,2,8,17,30,593.0,33.0,3.0,9.0,115.0,271.69,211.96
2016,2,8,17,45,440.5,23.5,2.7,8.0,69.0,181.59,124.85
2016,2,8,18,0,288.0,14.0,2.4,7.0,23.0,91.16,0.0
2016,2,8,18,15,144.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,126.0,6.5,3.05,2.5,10.5,0.0,0.0
2016,2,9,7,30,252.0,13.0,3.3,3.0,21.0,12.78,0.0
2016,2,9,7,45,408.0,23.0,3.55,4.0,66.0,18.67,9.67
2016,2,9,8,0,564.0,33.0,3.8,5.0,111.0,48.58,22.41
2016,2,9,8,15,643.0,39.5,3.7,6.0,164.5,96.58,50.95
2016,2,9,8,30,722.0,46.0,3.6,7.0,218.0,153.44,95.12
2016,2,9,8,45,768.5,50.0,3.5,8.0,272.0,209.47,144.58
2016,2,9,9,0,815.0,54.0,3.4,9.0,326.0,269.82,199.35
2016,2,9,9,15,845.5,57.0,3.6,10.0,377.0,328.97,253.58
2016,2,9,9,30,876.0,60.0,3.8,11.0,428.0,388.71,307.21
2016,2,9,9,45,896.5,62.5,4.05,12.0,475.0,445.12,356.83
2016,2,9,10,0,917.0,65.0,4.3,13.0,522.0,501.59,405.07
2016,2,9,10,15,932.0,67.0,4.4,13.5,562.5,554.45,449.42
2016,2,9,10,30,947.0,69.0,4.5,14.0,603.0,606.24,491.65
2016,2,9,10,45,956.5,70.5,4.6,15.0,636.5,652.85,527.77
2016,2,9,11,0,966.0,72.0,4.7,16.0,670.0,697.39,561.25
2016,2,9,11,15,973.0,73.5,4.75,16.0,696.0,737.94,591.67
2016,2,9,11,30,980.0,75.0,4.8,16.0,722.0,775.8,619.13
2016,2,9,11,45,974.0,81.0,4.85,16.5,738.0,805.98,639.61
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,832.49,657.36
2016,2,9,12,15,970.0,87.0,4.9,17.0,763.0,855.13,673.3
2016,2,9,12,30,972.0,87.0,4.9,17.0,772.0,874.26,686.78
2016,2,9,12,45,973.0,86.5,4.9,17.5,772.0,888.42,695.45
2016,2,9,13,0,974.0,86.0,4.9,18.0,772.0,898.88,701.58
2016,2,9,13,15,971.0,85.5,4.85,18.0,763.0,902.25,703.83
2016,2,9,13,30,968.0,85.0,4.8,18.0,754.0,901.81,703.56
2016,2,9,13,45,964.0,84.0,4.75,18.5,736.5,896.19,698.41
2016,2,9,14,0,960.0,83.0,4.7,19.0,719.0,886.84,690.8
2016,2,9,14,15,952.0,81.5,4.6,19.0,693.0,870.0,679.03
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,849.69,664.93
2016,2,9,14,45,930.5,79.5,4.45,19.0,632.5,822.88,646.58
2016,2,9,15,0,917.0,79.0,4.4,19.0,598.0,793.16,626.15
2016,2,9,15,15,900.5,77.0,4.05,18.5,557.5,756.81,600.79
2016,2,9,15,30,884.0,75.0,3.7,18.0,517.0,718.19,573.71
2016,2,9,15,45,863.5,71.5,3.4,18.0,471.0,677.33,543.84
2016,2,9,16,0,843.0,68.0,3.1,18.0,425.0,630.6,508.03
2016,2,9,16,15,810.5,64.0,2.7,17.0,374.0,574.87,465.39
2016,2,9,16,30,778.0,60.0,2.3,16.0,323.0,519.26,421.47
2016,2,9,16,45,732.0,55.0,1.9,15.0,269.5,456.02,369.93
2016,2,9,17,0,686.0,50.0,1.5,14.0,216.0,394.94,318.14
2016,2,9,17,15,606.5,43.0,1.5,13.0,163.5,319.99,254.48
2016,2,9,17,30,527.0,36.0,1.5,12.0,111.0,251.46,193.71
2016,2,9,17,45,380.5,25.0,1.5,11.5,67.0,168.18,115.99
2016,2,9,18,0,234.0,14.0,1.5,11.0,23.0,77.15,0.0
2016,2,9,18,15,117.0,7.0,1.45,10.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,113.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,226.0,14.0,1.5,5.0,22.0,13.76,0.0
2016,2,10,7,45,378.0,25.0,1.75,6.0,66.5,18.88,9.99
2016,2,10,8,0,530.0,36.0,2.0,7.0,111.0,51.27,24.91
2016,2,10,8,15,610.5,43.0,2.1,7.5,164.0,98.05,53.13
2016,2,10,8,30,691.0,50.0,2.2,8.0,217.0,153.95,96.51
2016,2,10,8,45,739.5,54.5,2.3,9.0,271.0,209.3,144.89
2016,2,10,9,0,788.0,59.0,2.4,10.0,325.0,269.24,198.66
2016,2,10,9,15,820.0,63.0,2.65,11.0,376.0,327.58,251.53
2016,2,10,9,30,852.0,67.0,2.9,12.0,427.0,387.94,304.98
2016,2,10,9,45,874.0,69.5,3.2,13.0,474.0,444.7,354.28
2016,2,10,10,0,896.0,72.0,3.5,14.0,521.0,500.97,401.67
2016,2,10,10,15,911.5,74.0,3.45,14.5,562.0,553.28,444.55
2016,2,10,10,30,927.0,76.0,3.4,15.0,603.0,604.61,485.26
2016,2,10,10,45,937.5,78.0,3.4,15.5,637.0,651.66,521.6
2016,2,10,11,0,948.0,80.0,3.4,16.0,671.0,696.77,555.47
2016,2,10,11,15,955.5,81.5,3.35,16.5,697.0,737.16,583.82
2016,2,10,11,30,963.0,83.0,3.3,17.0,723.0,774.94,608.94
2016,2,10,11,45,967.0,84.0,3.25,17.5,740.5,806.81,629.51
2016,2,10,12,0,971.0,85.0,3.2,18.0,758.0,835.5,647.68
2016,2,10,12,15,973.5,85.5,3.2,18.0,767.0,859.16,663.77
2016,2,10,12,30,976.0,86.0,3.2,18.0,776.0,879.31,677.49
2016,2,10,12,45,975.0,86.5,3.2,18.5,776.0,893.01,685.51
2016,2,10,13,0,974.0,87.0,3.2,19.0,776.0,902.94,691.06
2016,2,10,13,15,971.5,86.5,3.15,19.0,767.5,906.74,693.51
2016,2,10,13,30,969.0,86.0,3.1,19.0,759.0,906.72,693.52
2016,2,10,13,45,963.5,85.5,3.1,19.5,741.0,900.41,688.4
2016,2,10,14,0,958.0,85.0,3.1,20.0,723.0,890.38,680.92
2016,2,10,14,15,950.5,84.0,3.1,20.0,697.5,874.51,670.86
2016,2,10,14,30,943.0,83.0,3.1,20.0,672.0,855.16,658.51
2016,2,10,14,45,931.0,81.5,3.1,20.5,638.0,828.37,639.77
2016,2,10,15,0,919.0,80.0,3.1,21.0,604.0,798.59,618.99
2016,2,10,15,15,903.5,78.0,2.85,20.5,563.5,762.86,594.89
2016,2,10,15,30,888.0,76.0,2.6,20.0,523.0,724.78,568.93
2016,2,10,15,45,864.5,73.5,2.4,20.0,476.5,682.85,539.11
2016,2,10,16,0,841.0,71.0,2.2,20.0,430.0,635.21,503.61
2016,2,10,16,15,809.0,67.0,2.1,18.5,379.0,579.71,463.96
2016,2,10,16,30,777.0,63.0,2.0,17.0,328.0,524.29,422.66
2016,2,10,16,45,726.5,58.0,1.95,16.0,274.0,458.52,370.77
2016,2,10,17,0,676.0,53.0,1.9,15.0,220.0,395.3,318.61
2016,2,10,17,15,596.5,46.0,2.05,14.5,167.0,320.47,254.83
2016,2,10,17,30,517.0,39.0,2.2,14.0,114.0,255.66,196.88
2016,2,10,17,45,369.0,27.0,2.4,13.5,69.0,167.53,116.77
2016,2,10,18,0,221.0,15.0,2.6,13.0,24.0,84.83,0.0
2016,2,10,18,15,110.5,7.5,2.75,13.0,12.0,7.37,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,122.5,7.5,3.85,8.0,12.5,0.0,0.0
2016,2,11,7,30,245.0,15.0,4.0,9.0,25.0,14.74,0.0
2016,2,11,7,45,396.5,26.0,4.15,10.0,70.5,21.44,12.06
2016,2,11,8,0,548.0,37.0,4.3,11.0,116.0,53.94,25.82
2016,2,11,8,15,627.0,44.0,4.15,11.5,170.0,101.84,54.73
2016,2,11,8,30,706.0,51.0,4.0,12.0,224.0,158.69,98.68
2016,2,11,8,45,755.0,55.5,3.85,13.0,279.0,215.17,147.65
2016,2,11,9,0,804.0,60.0,3.7,14.0,334.0,276.3,201.95
2016,2,11,9,15,835.5,63.5,3.85,15.0,386.0,335.0,254.66
2016,2,11,9,30,867.0,67.0,4.0,16.0,438.0,395.64,307.79
2016,2,11,9,45,889.0,70.0,4.2,17.5,485.0,453.79,356.91
2016,2,11,10,0,911.0,73.0,4.4,19.0,532.0,511.42,403.91
2016,2,11,10,15,926.0,75.0,4.55,19.5,573.5,564.27,447.2
2016,2,11,10,30,941.0,77.0,4.7,20.0,615.0,616.07,488.47
2016,2,11,10,45,952.0,78.0,4.85,21.0,649.0,663.05,524.07
2016,2,11,11,0,963.0,79.0,5.0,22.0,683.0,708.09,557.24
2016,2,11,11,15,970.5,80.5,4.9,22.5,709.5,749.07,585.38
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,787.39,610.46
2016,2,11,11,45,974.5,86.0,4.7,23.5,752.0,817.33,629.22
2016,2,11,12,0,971.0,90.0,4.6,24.0,768.0,843.69,645.29
2016,2,11,12,15,973.0,90.5,4.5,24.0,776.5,867.03,660.45
2016,2,11,12,30,975.0,91.0,4.4,24.0,785.0,886.84,673.36
2016,2,11,12,45,973.0,92.0,4.35,24.0,784.5,900.29,682.24
2016,2,11,13,0,971.0,93.0,4.3,24.0,784.0,909.96,688.67
2016,2,11,13,15,968.0,92.5,4.2,24.0,774.5,913.37,690.69
2016,2,11,13,30,965.0,92.0,4.1,24.0,765.0,912.97,690.28
2016,2,11,13,45,957.0,92.0,4.05,24.5,746.5,905.15,683.86
2016,2,11,14,0,949.0,92.0,4.0,25.0,728.0,893.66,675.14
2016,2,11,14,15,940.5,91.0,3.85,24.5,702.0,877.07,665.18
2016,2,11,14,30,932.0,90.0,3.7,24.0,676.0,857.06,652.95
2016,2,11,14,45,919.5,88.0,3.6,24.0,641.5,829.49,634.5
2016,2,11,15,0,907.0,86.0,3.5,24.0,607.0,798.98,614.02
2016,2,11,15,15,890.5,83.5,3.25,23.5,566.0,762.19,589.49
2016,2,11,15,30,874.0,81.0,3.0,23.0,525.0,727.58,566.34
2016,2,11,15,45,848.0,78.5,2.75,22.5,478.0,679.86,533.39
2016,2,11,16,0,822.0,76.0,2.5,22.0,431.0,631.04,497.93
2016,2,11,16,15,789.0,72.0,2.35,21.0,379.5,575.49,457.36
2016,2,11,16,30,756.0,68.0,2.2,20.0,328.0,520.12,415.46
2016,2,11,16,45,704.0,63.0,2.1,19.0,274.0,454.21,363.84
2016,2,11,17,0,652.0,58.0,2.0,18.0,220.0,393.99,314.48
