Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,13.5,1.0,0.96,0.0
2016,2,22,8,0,0.0,2.0,3.5,14.0,2.0,1.93,0.0
2016,2,22,8,15,0.0,3.0,3.45,14.0,3.0,2.89,0.0
2016,2,22,8,30,0.0,4.0,3.4,14.0,4.0,3.86,0.0
2016,2,22,8,45,0.0,4.5,3.35,14.5,4.5,4.34,0.0
2016,2,22,9,0,0.0,5.0,3.3,15.0,5.0,4.82,0.0
2016,2,22,9,15,0.0,6.0,3.1,15.5,6.0,5.79,0.0
2016,2,22,9,30,0.0,7.0,2.9,16.0,7.0,6.75,0.06
2016,2,22,9,45,0.0,73.0,2.75,16.5,73.0,70.59,53.45
2016,2,22,10,0,0.0,139.0,2.6,17.0,139.0,134.35,105.37
2016,2,22,10,15,6.5,176.5,2.4,17.5,180.5,174.41,137.08
2016,2,22,10,30,13.0,214.0,2.2,18.0,222.0,215.32,168.9
2016,2,22,10,45,76.5,270.0,2.05,18.5,321.0,314.37,246.38
2016,2,22,11,0,140.0,326.0,1.9,19.0,420.0,420.8,326.63
2016,2,22,11,15,77.5,287.0,1.75,19.0,339.5,339.8,263.45
2016,2,22,11,30,15.0,248.0,1.6,19.0,259.0,253.54,195.88
2016,2,22,11,45,39.0,295.5,1.45,19.5,325.0,325.22,250.65
2016,2,22,12,0,63.0,343.0,1.3,20.0,391.0,395.33,301.98
2016,2,22,12,15,122.5,362.0,1.1,20.0,455.0,472.85,358.79
2016,2,22,12,30,182.0,381.0,0.9,20.0,519.0,546.95,411.17
2016,2,22,12,45,515.5,260.5,0.75,20.5,651.0,724.08,540.08
2016,2,22,13,0,849.0,140.0,0.6,21.0,783.0,892.55,649.2
2016,2,22,13,15,639.0,227.0,0.55,21.0,708.5,810.8,592.02
2016,2,22,13,30,429.0,314.0,0.5,21.0,634.0,719.62,526.82
2016,2,22,13,45,629.5,226.0,0.45,21.0,682.0,804.47,589.28
2016,2,22,14,0,830.0,138.0,0.4,21.0,730.0,878.01,636.55
2016,2,22,14,15,820.5,136.0,0.45,21.0,704.5,860.33,625.86
2016,2,22,14,30,811.0,134.0,0.5,21.0,679.0,839.57,614.62
2016,2,22,14,45,554.5,206.0,0.6,21.0,570.0,693.3,517.82
2016,2,22,15,0,298.0,278.0,0.7,21.0,461.0,547.79,414.2
2016,2,22,15,15,514.5,203.0,0.8,21.0,495.0,634.98,484.27
2016,2,22,15,30,731.0,128.0,0.9,21.0,529.0,703.55,537.42
2016,2,22,15,45,365.5,120.5,1.05,21.0,321.0,406.08,319.67
2016,2,22,16,0,0.0,113.0,1.2,21.0,113.0,110.82,84.51
2016,2,22,16,15,0.0,100.0,1.2,20.5,100.0,97.88,75.09
2016,2,22,16,30,0.0,87.0,1.2,20.0,87.0,84.96,64.91
2016,2,22,16,45,255.5,87.0,1.3,19.5,160.0,251.13,203.42
2016,2,22,17,0,511.0,87.0,1.4,19.0,233.0,371.68,297.57
2016,2,22,17,15,439.5,75.0,1.45,18.0,182.0,299.01,237.6
2016,2,22,17,30,368.0,63.0,1.5,17.0,131.0,234.68,183.35
2016,2,22,17,45,263.5,46.0,1.6,16.5,86.0,159.78,119.49
2016,2,22,18,0,159.0,29.0,1.7,16.0,41.0,93.85,55.5
2016,2,22,18,15,79.5,14.5,2.0,15.5,20.5,33.64,0.0
2016,2,22,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,123.0,14.0,5.45,12.0,23.5,13.76,0.0
2016,2,23,7,30,246.0,28.0,5.6,12.0,47.0,22.27,11.4
2016,2,23,7,45,386.0,38.0,5.75,12.5,96.5,32.26,22.55
2016,2,23,8,0,526.0,48.0,5.9,13.0,146.0,76.05,39.87
2016,2,23,8,15,596.5,55.0,6.2,13.0,200.5,124.71,74.26
2016,2,23,8,30,667.0,62.0,6.5,13.0,255.0,181.35,121.1
2016,2,23,8,45,333.5,66.5,6.8,13.5,163.0,143.89,105.62
2016,2,23,9,0,0.0,71.0,7.1,14.0,71.0,68.64,52.8
2016,2,23,9,15,0.0,68.0,7.3,14.0,68.0,65.73,50.2
2016,2,23,9,30,0.0,65.0,7.5,14.0,65.0,62.83,47.58
2016,2,23,9,45,0.0,82.5,7.7,14.5,82.5,79.8,61.55
2016,2,23,10,0,0.0,100.0,7.9,15.0,100.0,96.73,75.32
2016,2,23,10,15,0.0,106.0,8.1,15.0,106.0,102.57,79.95
2016,2,23,10,30,0.0,112.0,8.3,15.0,112.0,108.43,84.59
2016,2,23,10,45,3.0,154.0,8.55,15.0,156.0,151.25,119.67
2016,2,23,11,0,6.0,196.0,8.8,15.0,200.0,194.6,154.87
2016,2,23,11,15,6.5,201.0,8.9,15.0,206.0,200.3,159.26
2016,2,23,11,30,7.0,206.0,9.0,15.0,212.0,206.02,163.73
2016,2,23,11,45,99.5,290.0,9.15,15.0,365.0,371.83,299.7
2016,2,23,12,0,192.0,374.0,9.3,15.0,518.0,536.84,431.81
2016,2,23,12,15,256.5,367.5,9.3,14.5,562.0,595.68,480.24
2016,2,23,12,30,321.0,361.0,9.3,14.0,606.0,650.38,525.62
2016,2,23,12,45,174.0,331.5,9.35,14.0,464.5,492.84,398.49
2016,2,23,13,0,27.0,302.0,9.4,14.0,323.0,330.02,264.21
2016,2,23,13,15,29.5,305.0,9.4,13.5,327.5,336.6,270.33
2016,2,23,13,30,32.0,308.0,9.4,13.0,332.0,343.17,276.35
2016,2,23,13,45,16.0,227.0,9.4,13.0,239.0,237.99,191.2
2016,2,23,14,0,0.0,146.0,9.4,13.0,146.0,142.53,112.73
2016,2,23,14,15,5.5,183.5,9.35,12.5,187.5,185.14,148.46
2016,2,23,14,30,11.0,221.0,9.3,12.0,229.0,228.48,184.74
2016,2,23,14,45,15.5,226.0,9.3,12.0,236.5,237.83,192.89
2016,2,23,15,0,20.0,231.0,9.3,12.0,244.0,247.21,201.15
2016,2,23,15,15,10.0,189.0,9.2,11.5,195.5,195.67,159.01
2016,2,23,15,30,0.0,147.0,9.1,11.0,147.0,144.88,116.95
2016,2,23,15,45,0.0,96.5,9.05,11.0,96.5,93.7,74.16
2016,2,23,16,0,0.0,46.0,9.0,11.0,46.0,44.44,32.45
2016,2,23,16,15,0.0,41.0,8.8,10.5,41.0,39.6,28.48
2016,2,23,16,30,0.0,36.0,8.6,10.0,36.0,34.76,24.46
2016,2,23,16,45,291.0,59.0,8.45,9.5,143.0,237.47,203.31
2016,2,23,17,0,582.0,82.0,8.3,9.0,250.0,403.74,343.55
2016,2,23,17,15,509.5,71.5,8.05,8.5,196.5,329.61,277.07
2016,2,23,17,30,437.0,61.0,7.8,8.0,143.0,261.44,214.66
2016,2,23,17,45,335.0,45.5,7.6,8.0,95.5,184.6,144.36
2016,2,23,18,0,233.0,30.0,7.4,8.0,48.0,118.19,75.63
2016,2,23,18,15,116.5,15.0,7.4,7.5,24.0,43.36,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,215.5,13.0,5.1,3.5,31.0,12.78,0.0
2016,2,24,7,30,431.0,26.0,5.3,4.0,62.0,21.96,12.16
2016,2,24,7,45,541.5,35.0,5.5,5.0,115.5,34.48,19.4
2016,2,24,8,0,652.0,44.0,5.7,6.0,169.0,84.77,43.47
2016,2,24,8,15,715.0,50.0,5.9,6.5,226.5,139.03,83.14
2016,2,24,8,30,778.0,56.0,6.1,7.0,284.0,200.33,135.65
2016,2,24,8,45,823.0,58.5,6.35,8.0,342.0,260.42,190.78
2016,2,24,9,0,868.0,61.0,6.6,9.0,400.0,326.05,251.29
2016,2,24,9,15,894.0,64.0,6.55,9.5,453.5,387.39,308.32
2016,2,24,9,30,920.0,67.0,6.5,10.0,507.0,449.93,364.94
2016,2,24,9,45,945.5,66.0,6.5,10.5,556.5,509.11,417.36
2016,2,24,10,0,971.0,65.0,6.5,11.0,606.0,568.67,468.53
2016,2,24,10,15,984.0,66.5,6.4,11.5,648.5,623.74,514.33
2016,2,24,10,30,997.0,68.0,6.3,12.0,691.0,677.39,557.55
2016,2,24,10,45,1009.5,66.5,6.25,12.5,725.5,725.91,595.77
2016,2,24,11,0,1022.0,65.0,6.2,13.0,760.0,772.35,628.97
2016,2,24,11,15,1028.0,66.0,6.15,13.5,787.0,814.35,658.35
2016,2,24,11,30,1034.0,67.0,6.1,14.0,814.0,853.35,685.15
2016,2,24,11,45,1031.0,73.0,6.05,14.5,832.5,887.38,708.01
2016,2,24,12,0,1028.0,79.0,6.0,15.0,851.0,917.61,727.91
2016,2,24,12,15,1030.0,79.5,5.9,15.0,860.5,942.26,744.81
2016,2,24,12,30,1032.0,80.0,5.8,15.0,870.0,963.11,758.96
2016,2,24,12,45,1033.0,79.0,5.75,15.5,870.0,977.57,767.41
2016,2,24,13,0,1034.0,78.0,5.7,16.0,870.0,988.0,773.09
2016,2,24,13,15,1032.0,77.5,5.6,16.0,860.5,992.26,775.66
2016,2,24,13,30,1030.0,77.0,5.5,16.0,851.0,992.39,775.46
2016,2,24,13,45,1027.0,76.0,5.4,16.0,832.5,986.98,771.51
2016,2,24,14,0,1024.0,75.0,5.3,16.0,814.0,977.5,764.84
2016,2,24,14,15,1018.0,74.0,5.2,16.0,787.0,961.43,753.66
2016,2,24,14,30,1012.0,73.0,5.1,16.0,760.0,941.52,739.89
2016,2,24,14,45,1004.0,71.5,5.05,16.0,725.0,915.67,722.34
2016,2,24,15,0,996.0,70.0,5.0,16.0,690.0,886.34,702.33
2016,2,24,15,15,983.5,68.0,4.85,16.0,647.5,849.62,676.29
2016,2,24,15,30,971.0,66.0,4.7,16.0,605.0,810.07,648.15
2016,2,24,15,45,954.0,63.5,4.6,16.0,556.5,764.11,615.37
2016,2,24,16,0,937.0,61.0,4.5,16.0,508.0,716.16,580.77
2016,2,24,16,15,912.0,58.5,3.95,15.0,454.0,661.39,540.55
2016,2,24,16,30,887.0,56.0,3.4,14.0,400.0,605.95,497.19
2016,2,24,16,45,850.5,52.5,2.85,13.5,343.0,542.63,445.24
2016,2,24,17,0,814.0,49.0,2.3,13.0,286.0,480.56,392.51
2016,2,24,17,15,754.0,44.0,2.05,12.0,228.0,410.24,332.67
2016,2,24,17,30,694.0,39.0,1.8,11.0,170.0,341.16,271.39
2016,2,24,17,45,584.0,31.0,1.6,10.0,116.0,255.85,195.53
2016,2,24,18,0,474.0,23.0,1.4,9.0,62.0,181.12,117.39
2016,2,24,18,15,237.0,11.5,1.4,8.5,31.0,69.91,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,214.5,13.0,2.7,6.0,32.0,12.78,0.0
2016,2,25,7,30,429.0,26.0,3.0,7.0,64.0,21.69,12.17
2016,2,25,7,45,537.0,35.5,3.3,8.0,117.5,36.34,19.73
2016,2,25,8,0,645.0,45.0,3.6,9.0,171.0,87.02,44.71
2016,2,25,8,15,707.0,50.5,3.6,9.5,228.5,140.46,83.65
2016,2,25,8,30,769.0,56.0,3.6,10.0,286.0,200.85,134.72
2016,2,25,8,45,807.0,61.0,3.6,11.0,342.5,261.23,189.16
2016,2,25,9,0,845.0,66.0,3.6,12.0,399.0,324.98,246.57
2016,2,25,9,15,871.0,69.0,3.6,12.5,452.0,385.39,301.01
2016,2,25,9,30,897.0,72.0,3.6,13.0,505.0,448.06,355.74
2016,2,25,9,45,914.5,75.0,3.6,14.0,553.0,506.43,404.66
2016,2,25,10,0,932.0,78.0,3.6,15.0,601.0,564.49,451.45
2016,2,25,10,15,945.5,80.0,3.55,15.5,642.5,618.69,494.34
2016,2,25,10,30,959.0,82.0,3.5,16.0,684.0,671.6,534.83
2016,2,25,10,45,967.5,83.5,3.45,16.5,718.5,719.17,570.1
2016,2,25,11,0,976.0,85.0,3.4,17.0,753.0,764.51,601.16
2016,2,25,11,15,982.0,86.0,3.35,17.0,779.5,805.04,628.93
2016,2,25,11,30,988.0,87.0,3.3,17.0,806.0,842.71,654.42
2016,2,25,11,45,991.0,88.5,3.25,17.5,823.0,875.49,675.02
2016,2,25,12,0,994.0,90.0,3.2,18.0,840.0,904.89,693.11
2016,2,25,12,15,995.5,90.0,3.2,18.0,848.5,927.94,708.42
2016,2,25,12,30,997.0,90.0,3.2,18.0,857.0,947.28,721.29
2016,2,25,12,45,995.0,90.5,3.25,18.0,856.0,960.33,730.35
2016,2,25,13,0,993.0,91.0,3.3,18.0,855.0,969.44,736.93
2016,2,25,13,15,990.0,91.0,3.3,18.0,845.5,973.18,739.66
2016,2,25,13,30,987.0,91.0,3.3,18.0,836.0,972.96,739.88
2016,2,25,13,45,981.0,90.5,3.35,18.0,816.5,965.61,735.81
2016,2,25,14,0,975.0,90.0,3.4,18.0,797.0,954.39,729.28
2016,2,25,14,15,967.0,89.0,3.45,18.0,770.0,937.14,718.71
2016,2,25,14,30,959.0,88.0,3.5,18.0,743.0,916.28,705.76
2016,2,25,14,45,941.5,89.0,3.55,18.0,706.0,886.33,686.46
2016,2,25,15,0,924.0,90.0,3.6,18.0,669.0,853.54,665.12
2016,2,25,15,15,908.5,88.0,3.65,17.5,627.0,816.36,641.7
2016,2,25,15,30,893.0,86.0,3.7,17.0,585.0,776.77,616.21
2016,2,25,15,45,871.5,83.0,3.8,16.5,536.5,733.99,588.12
2016,2,25,16,0,850.0,80.0,3.9,16.0,488.0,685.13,554.84
2016,2,25,16,15,820.5,76.0,3.75,15.5,435.0,628.8,512.94
2016,2,25,16,30,791.0,72.0,3.6,15.0,382.0,572.33,469.11
2016,2,25,16,45,748.5,67.0,3.45,14.5,326.0,507.68,417.32
2016,2,25,17,0,706.0,62.0,3.3,14.0,270.0,444.86,365.16
2016,2,25,17,15,639.0,55.0,3.15,13.0,214.0,373.42,304.63
2016,2,25,17,30,572.0,48.0,3.0,12.0,158.0,305.02,244.37
2016,2,25,17,45,458.5,37.5,2.9,11.0,107.0,221.99,171.05
2016,2,25,18,0,345.0,27.0,2.8,10.0,56.0,151.04,100.56
2016,2,25,18,15,172.5,13.5,2.9,9.5,28.0,56.2,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,181.0,14.5,1.45,2.5,31.5,14.25,0.0
2016,2,26,7,30,362.0,29.0,1.5,3.0,63.0,22.51,13.46
2016,2,26,7,45,473.0,39.5,1.55,4.0,115.0,38.27,21.49
2016,2,26,8,0,584.0,50.0,1.6,5.0,167.0,86.8,47.21
2016,2,26,8,15,649.0,57.0,1.85,6.0,223.5,138.9,85.9
2016,2,26,8,30,714.0,64.0,2.1,7.0,280.0,200.03,137.65
2016,2,26,8,45,756.0,69.0,2.35,8.0,336.0,258.39,190.26
2016,2,26,9,0,798.0,74.0,2.6,9.0,392.0,320.67,246.39
2016,2,26,9,15,826.0,77.5,2.5,9.5,444.5,379.86,299.49
2016,2,26,9,30,854.0,81.0,2.4,10.0,497.0,440.65,352.26
2016,2,26,9,45,873.5,84.5,2.35,11.0,545.0,498.67,400.44
2016,2,26,10,0,893.0,88.0,2.3,12.0,593.0,556.98,446.88
2016,2,26,10,15,907.5,90.0,2.15,12.0,634.5,610.05,488.84
2016,2,26,10,30,922.0,92.0,2.0,12.0,676.0,662.02,528.47
2016,2,26,10,45,931.5,94.5,1.85,12.5,710.5,709.83,562.56
2016,2,26,11,0,941.0,97.0,1.7,13.0,745.0,755.59,592.72
2016,2,26,11,15,948.0,98.0,1.6,13.5,771.0,795.72,617.7
2016,2,26,11,30,955.0,99.0,1.5,14.0,797.0,833.15,640.3
2016,2,26,11,45,959.0,100.0,1.4,14.5,814.5,865.33,658.84
2016,2,26,12,0,963.0,101.0,1.3,15.0,832.0,894.29,674.88
2016,2,26,12,15,965.0,101.5,1.25,15.0,841.0,917.68,689.01
2016,2,26,12,30,967.0,102.0,1.2,15.0,850.0,937.5,700.8
2016,2,26,12,45,967.0,101.5,1.15,15.5,849.5,950.86,707.08
2016,2,26,13,0,967.0,101.0,1.1,16.0,849.0,960.42,711.02
2016,2,26,13,15,964.5,100.5,1.1,16.0,839.5,963.94,713.41
2016,2,26,13,30,962.0,100.0,1.1,16.0,830.0,963.58,713.53
2016,2,26,13,45,958.0,99.0,1.15,16.0,812.0,957.51,711.03
2016,2,26,14,0,954.0,98.0,1.2,16.0,794.0,947.63,706.24
2016,2,26,14,15,946.0,96.5,1.2,16.0,767.0,930.02,695.66
2016,2,26,14,30,938.0,95.0,1.2,16.0,740.0,908.88,682.93
2016,2,26,14,45,928.0,93.0,1.3,16.5,705.0,882.13,666.75
2016,2,26,15,0,918.0,91.0,1.4,17.0,670.0,852.26,648.33
2016,2,26,15,15,903.0,88.5,1.4,16.5,628.0,814.96,625.75
2016,2,26,15,30,888.0,86.0,1.4,16.0,586.0,775.23,601.23
2016,2,26,15,45,868.0,83.0,1.45,16.0,538.0,733.6,574.37
2016,2,26,16,0,848.0,80.0,1.5,16.0,490.0,685.78,542.5
2016,2,26,16,15,819.0,76.0,1.35,15.5,437.0,629.72,502.04
2016,2,26,16,30,790.0,72.0,1.2,15.0,384.0,573.49,459.63
2016,2,26,16,45,748.0,67.0,1.1,14.5,328.5,509.02,409.83
2016,2,26,17,0,706.0,62.0,1.0,14.0,273.0,446.35,359.56
2016,2,26,17,15,640.0,55.0,1.05,13.0,216.5,375.12,301.67
2016,2,26,17,30,574.0,48.0,1.1,12.0,160.0,306.9,243.47
2016,2,26,17,45,461.5,38.0,1.15,11.0,109.0,224.42,172.09
2016,2,26,18,0,349.0,28.0,1.2,10.0,58.0,153.9,103.98
2016,2,26,18,15,174.5,14.0,1.25,9.5,29.0,57.47,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,165.0,15.5,2.5,7.0,31.5,12.08,0.0
2016,2,27,7,30,330.0,31.0,2.7,8.0,63.0,24.2,14.79
2016,2,27,7,45,435.0,43.0,2.9,9.0,114.0,42.12,23.93
2016,2,27,8,0,540.0,55.0,3.1,10.0,165.0,89.61,50.08
2016,2,27,8,15,605.5,62.5,3.3,11.0,220.5,139.82,87.16
2016,2,27,8,30,671.0,70.0,3.5,12.0,276.0,197.46,135.28
2016,2,27,8,45,710.5,76.5,3.75,13.0,330.5,254.5,186.0
2016,2,27,9,0,750.0,83.0,4.0,14.0,385.0,315.23,239.92
2016,2,27,9,15,779.5,87.0,4.05,14.5,437.0,374.46,292.36
2016,2,27,9,30,809.0,91.0,4.1,15.0,489.0,434.05,343.82
2016,2,27,9,45,827.5,95.5,4.2,16.0,535.5,490.4,390.72
2016,2,27,10,0,846.0,100.0,4.3,17.0,582.0,546.8,436.05
2016,2,27,10,15,861.0,102.5,4.35,17.0,623.0,598.94,478.34
2016,2,27,10,30,876.0,105.0,4.4,17.0,664.0,650.19,518.94
2016,2,27,10,45,884.5,108.0,4.45,17.5,697.5,696.46,553.83
2016,2,27,11,0,893.0,111.0,4.5,18.0,731.0,739.26,584.85
2016,2,27,11,15,900.5,113.0,4.5,18.5,757.0,779.18,611.81
2016,2,27,11,30,908.0,115.0,4.5,19.0,783.0,816.61,636.68
2016,2,27,11,45,911.0,116.5,4.55,19.5,800.0,847.27,656.83
2016,2,27,12,0,914.0,118.0,4.6,20.0,817.0,874.82,674.73
2016,2,27,12,15,916.0,118.5,4.6,20.0,825.5,897.27,690.02
2016,2,27,12,30,918.0,119.0,4.6,20.0,834.0,916.33,703.03
2016,2,27,12,45,916.5,120.0,4.65,20.0,833.0,929.38,712.33
2016,2,27,13,0,915.0,121.0,4.7,20.0,832.0,938.81,719.3
2016,2,27,13,15,912.0,120.5,4.65,20.0,822.5,941.68,721.1
2016,2,27,13,30,909.0,120.0,4.6,20.0,813.0,940.87,720.53
2016,2,27,13,45,902.5,119.5,4.6,20.5,794.5,933.32,714.43
2016,2,27,14,0,896.0,119.0,4.6,21.0,776.0,922.22,706.06
2016,2,27,14,15,887.5,117.5,4.55,20.5,749.0,910.16,699.6
2016,2,27,14,30,879.0,116.0,4.5,20.0,722.0,889.47,687.15
2016,2,27,14,45,866.0,114.0,4.5,20.0,687.5,861.26,668.48
2016,2,27,15,0,853.0,112.0,4.5,20.0,653.0,830.21,647.79
2016,2,27,15,15,836.5,109.0,4.45,20.0,611.5,792.67,622.02
2016,2,27,15,30,820.0,106.0,4.4,20.0,570.0,752.94,594.54
2016,2,27,15,45,797.0,102.5,4.35,20.0,523.0,706.02,561.49
2016,2,27,16,0,774.0,99.0,4.3,20.0,476.0,660.62,528.75
2016,2,27,16,15,743.0,94.0,3.95,19.0,424.0,604.92,487.63
2016,2,27,16,30,712.0,89.0,3.6,18.0,372.0,549.44,445.47
2016,2,27,16,45,667.5,82.5,3.3,17.5,317.5,485.22,394.4
2016,2,27,17,0,623.0,76.0,3.0,17.0,263.0,423.27,343.55
2016,2,27,17,15,554.5,67.0,2.75,16.0,208.5,350.0,282.64
2016,2,27,17,30,486.0,58.0,2.5,15.0,154.0,282.36,224.31
2016,2,27,17,45,376.5,45.0,2.3,14.5,105.0,201.9,154.43
2016,2,27,18,0,267.0,32.0,2.1,14.0,56.0,133.07,90.33
2016,2,27,18,15,133.5,16.0,2.2,13.5,28.0,49.37,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,112.0,19.0,3.9,11.5,30.5,14.97,0.0
2016,2,28,7,30,224.0,38.0,4.2,12.0,61.0,29.55,19.2
2016,2,28,7,45,334.5,52.5,4.5,13.0,110.0,49.08,30.21
2016,2,28,8,0,445.0,67.0,4.8,14.0,159.0,94.77,57.09
2016,2,28,8,15,222.5,55.0,5.2,14.5,101.0,80.2,52.79
2016,2,28,8,30,0.0,43.0,5.6,15.0,43.0,41.52,29.77
2016,2,28,8,45,0.0,64.5,6.05,16.0,64.5,62.34,47.18
2016,2,28,9,0,0.0,86.0,6.5,17.0,86.0,83.0,64.12
2016,2,28,9,15,170.5,143.0,6.55,17.5,227.5,200.73,158.87
2016,2,28,9,30,341.0,200.0,6.6,18.0,369.0,338.04,269.13
2016,2,28,9,45,174.5,195.0,6.7,18.5,281.5,272.43,217.29
2016,2,28,10,0,8.0,190.0,6.8,19.0,194.0,187.62,147.63
2016,2,28,10,15,70.5,248.0,6.7,19.5,293.0,281.64,222.94
2016,2,28,10,30,133.0,306.0,6.6,20.0,392.0,383.45,302.76
2016,2,28,10,45,79.5,289.5,6.5,20.5,342.0,336.6,264.32
2016,2,28,11,0,26.0,273.0,6.4,21.0,292.0,284.09,221.35
2016,2,28,11,15,13.5,216.5,6.2,21.0,227.0,220.67,171.22
2016,2,28,11,30,1.0,160.0,6.0,21.0,162.0,156.25,119.85
2016,2,28,11,45,5.0,192.5,5.85,21.5,197.5,191.53,147.48
2016,2,28,12,0,9.0,225.0,5.7,22.0,233.0,227.27,175.05
2016,2,28,12,15,23.0,278.5,5.5,22.0,297.5,292.94,226.1
2016,2,28,12,30,37.0,332.0,5.3,22.0,362.0,366.87,282.6
2016,2,28,12,45,447.0,239.0,5.1,22.5,589.0,650.93,506.97
2016,2,28,13,0,857.0,146.0,4.9,23.0,816.0,921.59,701.92
2016,2,28,13,15,854.0,145.5,4.7,23.0,806.5,924.46,701.02
2016,2,28,13,30,851.0,145.0,4.5,23.0,797.0,923.83,699.45
2016,2,28,13,45,558.0,251.0,4.35,23.5,674.5,775.94,591.64
2016,2,28,14,0,265.0,357.0,4.2,24.0,552.0,621.3,472.15
2016,2,28,14,15,542.5,247.5,4.1,24.0,629.5,752.28,575.51
2016,2,28,14,30,820.0,138.0,4.0,24.0,707.0,865.24,658.07
2016,2,28,14,45,804.0,136.5,3.9,24.0,672.0,836.05,637.6
2016,2,28,15,0,788.0,135.0,3.8,24.0,637.0,807.75,618.75
2016,2,28,15,15,770.0,131.5,3.7,23.5,596.5,770.12,594.39
2016,2,28,15,30,752.0,128.0,3.6,23.0,556.0,730.61,568.49
2016,2,28,15,45,726.5,123.0,3.5,23.0,509.0,682.34,534.57
2016,2,28,16,0,701.0,118.0,3.4,23.0,462.0,633.3,498.68
2016,2,28,16,15,667.0,112.0,3.05,22.5,411.0,577.14,456.86
2016,2,28,16,30,633.0,106.0,2.7,22.0,360.0,521.6,414.54
2016,2,28,16,45,586.5,98.0,2.35,21.5,307.0,457.78,364.74
2016,2,28,17,0,540.0,90.0,2.0,21.0,254.0,396.51,315.53
2016,2,28,17,15,470.0,79.0,1.95,20.0,201.0,322.66,256.09
2016,2,28,17,30,400.0,68.0,1.9,19.0,148.0,257.39,201.45
2016,2,28,17,45,295.5,52.0,1.85,18.0,101.0,180.51,136.64
2016,2,28,18,0,191.0,36.0,1.8,17.0,54.0,115.19,78.44
2016,2,28,18,15,95.5,18.0,1.85,17.0,27.0,41.9,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,70.0,22.0,1.7,14.5,29.0,18.45,0.0
2016,2,29,7,30,140.0,44.0,1.9,15.0,58.0,35.85,24.68
2016,2,29,7,45,241.5,62.5,2.1,15.5,106.0,57.06,37.31
2016,2,29,8,0,343.0,81.0,2.3,16.0,154.0,99.67,64.35
2016,2,29,8,15,411.5,94.0,2.35,16.5,206.5,144.62,97.76
2016,2,29,8,30,480.0,107.0,2.4,17.0,259.0,197.45,140.37
2016,2,29,8,45,248.5,129.5,2.45,18.0,209.0,187.12,141.92
2016,2,29,9,0,17.0,152.0,2.5,19.0,159.0,150.46,118.16
2016,2,29,9,15,19.0,172.0,2.6,19.5,181.0,171.71,134.88
2016,2,29,9,30,21.0,192.0,2.7,20.0,203.0,193.23,151.46
2016,2,29,9,45,19.0,201.5,2.8,20.5,212.0,203.08,158.6
2016,2,29,10,0,17.0,211.0,2.9,21.0,221.0,212.63,165.44
2016,2,29,10,15,92.0,260.5,2.95,21.0,319.5,306.64,239.27
2016,2,29,10,30,167.0,310.0,3.0,21.0,418.0,409.36,318.08
2016,2,29,10,45,244.5,316.0,3.15,21.5,483.0,476.11,368.56
2016,2,29,11,0,322.0,322.0,3.3,22.0,548.0,551.53,424.82
2016,2,29,11,15,220.0,344.0,3.3,22.0,501.0,507.82,389.96
2016,2,29,11,30,118.0,366.0,3.3,22.0,454.0,460.03,351.88
2016,2,29,11,45,70.0,328.5,3.35,22.5,381.0,383.84,293.68
2016,2,29,12,0,22.0,291.0,3.4,23.0,308.0,303.72,231.66
2016,2,29,12,15,22.0,294.0,3.45,23.0,311.5,307.66,234.79
2016,2,29,12,30,22.0,297.0,3.5,23.0,315.0,311.54,237.68
2016,2,29,12,45,31.5,319.0,3.55,23.5,344.0,350.14,266.5
2016,2,29,13,0,41.0,341.0,3.6,24.0,373.0,383.11,290.75
2016,2,29,13,15,112.5,364.5,3.65,24.0,451.5,481.58,365.79
2016,2,29,13,30,184.0,388.0,3.7,24.0,530.0,573.0,434.06
2016,2,29,13,45,274.0,361.5,3.75,24.0,567.5,635.01,481.48
2016,2,29,14,0,364.0,335.0,3.8,24.0,605.0,686.5,521.24
2016,2,29,14,15,208.5,322.0,3.8,24.0,476.0,524.93,401.36
2016,2,29,14,30,53.0,309.0,3.8,24.0,347.0,366.22,279.95
2016,2,29,14,45,201.5,294.0,3.85,24.0,425.5,484.79,374.5
2016,2,29,15,0,350.0,279.0,3.9,24.0,504.0,596.62,460.79
2016,2,29,15,15,371.5,254.5,3.9,23.5,480.0,579.01,449.85
2016,2,29,15,30,393.0,230.0,3.9,23.0,456.0,558.65,437.33
2016,2,29,15,45,501.0,190.5,3.9,23.0,453.5,590.92,464.54
2016,2,29,16,0,609.0,151.0,3.9,23.0,451.0,607.81,479.71
2016,2,29,16,15,572.5,142.5,3.65,22.5,401.0,548.18,435.15
2016,2,29,16,30,536.0,134.0,3.4,22.0,351.0,492.58,392.92
2016,2,29,16,45,487.0,123.0,3.15,21.5,298.5,428.67,343.13
2016,2,29,17,0,438.0,112.0,2.9,21.0,246.0,368.05,294.58
2016,2,29,17,15,369.5,97.0,2.65,20.0,194.5,297.43,237.24
2016,2,29,17,30,301.0,82.0,2.4,19.0,143.0,233.12,183.47
2016,2,29,17,45,214.5,60.5,2.2,18.5,97.5,156.45,118.89
2016,2,29,18,0,128.0,39.0,2.0,18.0,52.0,94.15,64.86
2016,2,29,18,15,64.0,19.5,2.0,18.0,26.0,42.13,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,108.0,21.0,3.5,16.5,33.0,16.4,0.93
2016,3,1,7,30,216.0,42.0,3.7,17.0,66.0,32.48,21.77
2016,3,1,7,45,327.5,56.5,3.95,17.5,116.0,55.48,33.55
2016,3,1,8,0,439.0,71.0,4.2,18.0,166.0,100.87,60.89
2016,3,1,8,15,506.5,81.0,4.4,18.5,220.0,149.49,97.21
2016,3,1,8,30,574.0,91.0,4.6,19.0,274.0,204.95,142.6
2016,3,1,8,45,552.0,107.0,4.8,20.0,309.0,249.38,183.13
2016,3,1,9,0,530.0,123.0,5.0,21.0,344.0,289.75,219.57
2016,3,1,9,15,546.0,136.5,5.1,21.5,389.0,339.98,262.42
2016,3,1,9,30,562.0,150.0,5.2,22.0,434.0,391.12,304.94
2016,3,1,9,45,552.0,170.0,5.3,22.5,470.0,436.46,341.82
2016,3,1,10,0,542.0,190.0,5.4,23.0,506.0,479.78,375.97
2016,3,1,10,15,512.5,216.0,5.5,23.0,531.5,515.42,403.82
2016,3,1,10,30,483.0,242.0,5.6,23.0,557.0,547.27,428.03
2016,3,1,10,45,508.0,246.0,5.75,23.5,592.0,590.59,460.63
2016,3,1,11,0,533.0,250.0,5.9,24.0,627.0,634.39,493.08
2016,3,1,11,15,725.0,180.0,6.0,24.0,711.5,730.65,568.62
2016,3,1,11,30,917.0,110.0,6.1,24.0,796.0,830.15,641.51
2016,3,1,11,45,928.5,107.5,6.25,24.0,815.5,863.75,665.2
2016,3,1,12,0,940.0,105.0,6.4,24.0,835.0,894.55,687.23
2016,3,1,12,15,942.5,105.0,6.45,24.0,844.0,917.28,703.12
2016,3,1,12,30,945.0,105.0,6.5,24.0,853.0,936.52,716.67
2016,3,1,12,45,949.5,103.0,6.55,24.0,853.5,951.81,727.57
2016,3,1,13,0,954.0,101.0,6.6,24.0,854.0,963.44,736.05
2016,3,1,13,15,951.5,100.5,6.55,24.0,844.5,966.63,738.24
2016,3,1,13,30,949.0,100.0,6.5,24.0,835.0,965.98,737.92
2016,3,1,13,45,661.0,217.0,6.5,24.0,723.5,839.87,648.45
2016,3,1,14,0,373.0,334.0,6.5,24.0,612.0,694.29,535.1
2016,3,1,14,15,254.5,338.0,6.45,23.5,525.0,592.26,458.56
2016,3,1,14,30,136.0,342.0,6.4,23.0,438.0,483.31,374.91
2016,3,1,14,45,514.0,220.0,6.35,23.0,555.5,687.17,540.37
2016,3,1,15,0,892.0,98.0,6.3,23.0,673.0,850.39,664.25
2016,3,1,15,15,605.5,173.0,6.2,22.5,552.5,689.63,545.64
2016,3,1,15,30,319.0,248.0,6.1,22.0,432.0,522.68,414.37
2016,3,1,15,45,572.5,166.5,6.05,22.0,464.0,618.06,494.41
2016,3,1,16,0,826.0,85.0,6.0,22.0,496.0,685.7,550.01
2016,3,1,16,15,798.0,81.0,5.7,21.5,443.5,630.51,508.56
2016,3,1,16,30,770.0,77.0,5.4,21.0,391.0,575.14,465.52
2016,3,1,16,45,734.5,71.0,5.1,20.5,336.5,513.41,416.34
2016,3,1,17,0,699.0,65.0,4.8,20.0,282.0,452.96,366.65
2016,3,1,17,15,636.5,58.0,4.35,19.0,226.0,382.77,307.87
2016,3,1,17,30,574.0,51.0,3.9,18.0,170.0,315.3,249.54
2016,3,1,17,45,475.5,40.5,3.45,17.0,118.5,236.11,180.67
2016,3,1,18,0,377.0,30.0,3.0,16.0,67.0,167.32,117.59
2016,3,1,18,15,188.5,15.0,2.9,15.5,33.5,73.04,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,206.0,17.0,2.15,8.0,40.0,12.65,1.13
2016,3,2,7,30,412.0,34.0,2.3,9.0,80.0,25.78,16.9
2016,3,2,7,45,504.5,44.0,2.5,10.0,133.0,51.88,26.99
2016,3,2,8,0,597.0,54.0,2.7,11.0,186.0,102.26,56.98
2016,3,2,8,15,656.0,61.0,3.1,11.5,242.5,155.59,98.45
2016,3,2,8,30,715.0,68.0,3.5,12.0,299.0,217.3,151.4
2016,3,2,8,45,747.5,74.0,3.9,13.0,353.5,275.05,203.42
2016,3,2,9,0,780.0,80.0,4.3,14.0,408.0,335.63,257.66
2016,3,2,9,15,806.5,84.0,4.3,14.5,460.0,394.43,309.73
2016,3,2,9,30,833.0,88.0,4.3,15.0,512.0,454.69,361.5
2016,3,2,9,45,844.5,94.0,4.3,16.0,557.5,510.65,407.55
2016,3,2,10,0,856.0,100.0,4.3,17.0,603.0,565.91,451.29
2016,3,2,10,15,869.5,102.5,4.3,17.5,643.0,617.91,491.99
2016,3,2,10,30,883.0,105.0,4.3,18.0,683.0,668.82,530.65
2016,3,2,10,45,885.5,110.5,4.35,18.5,715.0,713.99,564.08
2016,3,2,11,0,888.0,116.0,4.4,19.0,747.0,756.71,593.9
2016,3,2,11,15,894.5,117.5,4.45,19.5,772.0,793.7,618.7
2016,3,2,11,30,901.0,119.0,4.5,20.0,797.0,829.7,642.63
2016,3,2,11,45,898.0,123.5,4.55,20.5,812.0,858.31,661.15
2016,3,2,12,0,895.0,128.0,4.6,21.0,827.0,883.54,677.29
2016,3,2,12,15,896.5,128.5,4.6,21.0,835.0,905.11,691.88
2016,3,2,12,30,898.0,129.0,4.6,21.0,843.0,923.32,704.22
2016,3,2,12,45,886.5,135.0,4.7,21.5,839.0,936.99,712.89
2016,3,2,13,0,875.0,141.0,4.8,22.0,835.0,942.65,716.15
2016,3,2,13,15,871.0,140.5,4.8,22.0,825.0,944.49,717.63
2016,3,2,13,30,867.0,140.0,4.8,22.0,815.0,942.74,716.82
2016,3,2,13,45,847.5,145.5,4.85,22.5,793.0,929.91,707.44
2016,3,2,14,0,828.0,151.0,4.9,23.0,771.0,913.77,695.96
2016,3,2,14,15,818.0,149.0,4.95,23.0,744.0,894.98,684.13
2016,3,2,14,30,808.0,147.0,5.0,23.0,717.0,873.12,670.19
2016,3,2,14,45,801.5,140.5,5.05,23.5,683.5,846.5,651.61
2016,3,2,15,0,795.0,134.0,5.1,24.0,650.0,816.97,630.99
2016,3,2,15,15,777.0,130.5,5.05,23.5,608.5,782.0,608.38
2016,3,2,15,30,759.0,127.0,5.0,23.0,567.0,741.89,581.82
2016,3,2,15,45,719.5,127.5,5.0,23.0,518.0,688.74,544.22
2016,3,2,16,0,680.0,128.0,5.0,23.0,469.0,635.71,504.81
2016,3,2,16,15,646.5,121.5,4.8,22.5,418.0,579.6,462.88
2016,3,2,16,30,613.0,115.0,4.6,22.0,367.0,524.12,420.45
2016,3,2,16,45,557.5,108.0,4.4,21.5,312.5,456.41,367.28
2016,3,2,17,0,502.0,101.0,4.2,21.0,258.0,390.7,314.37
2016,3,2,17,15,434.5,88.5,4.0,20.5,205.5,319.8,255.94
2016,3,2,17,30,367.0,76.0,3.8,20.0,153.0,255.02,200.99
2016,3,2,17,45,266.5,58.5,3.65,19.5,105.5,178.83,136.39
2016,3,2,18,0,166.0,41.0,3.5,19.0,58.0,108.56,76.04
2016,3,2,18,15,83.0,20.5,3.65,18.5,29.0,48.72,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
