Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,873.5,136.0,4.8,26.5,866.5,980.03,726.51
2016,3,23,14,0,869.0,134.0,4.7,27.0,847.0,967.48,716.61
2016,3,23,14,15,861.5,132.5,4.6,27.0,819.0,955.07,708.45
2016,3,23,14,30,854.0,131.0,4.5,27.0,791.0,933.56,694.49
2016,3,23,14,45,840.0,130.0,4.4,27.0,754.5,903.66,675.02
2016,3,23,15,0,826.0,129.0,4.3,27.0,718.0,871.1,653.79
2016,3,23,15,15,810.5,126.0,4.2,26.5,676.0,832.67,629.7
2016,3,23,15,30,795.0,123.0,4.1,26.0,634.0,792.15,603.95
2016,3,23,15,45,772.0,120.0,4.05,26.0,585.0,743.96,571.49
2016,3,23,16,0,749.0,117.0,4.0,26.0,536.0,697.58,540.0
2016,3,23,16,15,721.0,112.0,3.75,25.5,483.5,642.13,500.93
2016,3,23,16,30,693.0,107.0,3.5,25.0,431.0,586.83,460.51
2016,3,23,16,45,651.5,101.0,3.3,24.5,375.5,522.7,412.43
2016,3,23,17,0,610.0,95.0,3.1,24.0,320.0,460.74,364.61
2016,3,23,17,15,553.5,86.0,2.9,23.0,264.0,390.46,309.45
2016,3,23,17,30,497.0,77.0,2.7,22.0,208.0,324.78,255.98
2016,3,23,17,45,409.0,65.0,2.5,21.5,155.0,247.06,191.13
2016,3,23,18,0,321.0,53.0,2.3,21.0,102.0,181.01,134.77
2016,3,23,18,15,160.5,36.5,2.5,20.5,61.0,99.11,67.04
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,20.49,0.0
2016,3,23,18,45,0.0,10.0,2.95,19.5,10.0,9.83,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,15.0,5.8,8.5,33.0,11.3,0.0
2016,3,24,7,0,357.0,30.0,6.0,9.0,66.0,22.68,13.82
2016,3,24,7,15,467.5,40.0,6.15,9.0,119.5,28.75,20.13
2016,3,24,7,30,578.0,50.0,6.3,9.0,173.0,65.74,34.12
2016,3,24,7,45,646.0,56.5,6.5,9.5,232.0,118.62,68.6
2016,3,24,8,0,714.0,63.0,6.7,10.0,291.0,177.02,115.66
2016,3,24,8,15,756.0,68.0,6.7,10.5,350.5,235.85,168.34
2016,3,24,8,30,798.0,73.0,6.7,11.0,410.0,299.05,226.14
2016,3,24,8,45,829.5,76.0,6.75,11.5,467.5,360.72,282.79
2016,3,24,9,0,861.0,79.0,6.8,12.0,525.0,424.83,340.37
2016,3,24,9,15,882.0,82.0,6.75,12.5,578.5,487.8,395.51
2016,3,24,9,30,903.0,85.0,6.7,13.0,632.0,549.43,447.9
2016,3,24,9,45,921.0,86.5,6.65,13.5,680.5,608.13,496.4
2016,3,24,10,0,939.0,88.0,6.6,14.0,729.0,666.42,543.11
2016,3,24,10,15,950.0,89.5,6.55,14.5,769.5,719.34,584.33
2016,3,24,10,30,961.0,91.0,6.5,15.0,810.0,770.6,621.09
2016,3,24,10,45,970.0,92.0,6.5,15.5,844.0,817.94,654.29
2016,3,24,11,0,979.0,93.0,6.5,16.0,878.0,862.94,685.35
2016,3,24,11,15,984.5,94.0,6.4,16.0,903.0,902.5,713.0
2016,3,24,11,30,990.0,95.0,6.3,16.0,928.0,939.04,738.26
2016,3,24,11,45,992.0,96.5,6.25,16.5,943.5,969.83,758.03
2016,3,24,12,0,994.0,98.0,6.2,17.0,959.0,997.08,775.17
2016,3,24,12,15,995.5,98.5,6.1,17.0,966.0,1019.2,789.83
2016,3,24,12,30,997.0,99.0,6.0,17.0,973.0,1037.53,801.85
2016,3,24,12,45,996.0,99.0,5.95,17.5,970.5,1049.11,807.98
2016,3,24,13,0,995.0,99.0,5.9,18.0,968.0,1056.7,811.45
2016,3,24,13,15,992.5,98.5,5.8,18.0,956.5,1058.33,812.13
2016,3,24,13,30,990.0,98.0,5.7,18.0,945.0,1055.92,810.19
2016,3,24,13,45,986.0,97.0,5.65,18.0,924.5,1047.56,804.65
2016,3,24,14,0,982.0,96.0,5.6,18.0,904.0,1035.26,796.55
2016,3,24,14,15,976.0,95.0,5.5,18.0,875.0,1017.25,784.24
2016,3,24,14,30,970.0,94.0,5.4,18.0,846.0,995.54,769.51
2016,3,24,14,45,958.5,93.5,5.3,18.5,809.0,965.9,747.83
2016,3,24,15,0,947.0,93.0,5.2,19.0,772.0,933.13,724.1
2016,3,24,15,15,935.0,91.0,5.05,18.5,728.0,895.37,699.33
2016,3,24,15,30,923.0,89.0,4.9,18.0,684.0,854.96,672.51
2016,3,24,15,45,908.0,85.5,4.75,18.0,634.0,808.13,639.55
2016,3,24,16,0,893.0,82.0,4.6,18.0,584.0,759.37,604.97
2016,3,24,16,15,869.5,79.0,4.3,17.5,529.0,703.6,565.16
2016,3,24,16,30,846.0,76.0,4.0,17.0,474.0,650.99,526.91
2016,3,24,16,45,814.0,71.5,3.7,17.0,415.5,587.23,476.67
2016,3,24,17,0,782.0,67.0,3.4,17.0,357.0,524.39,425.82
2016,3,24,17,15,732.5,61.5,2.9,16.0,297.5,452.81,367.53
2016,3,24,17,30,683.0,56.0,2.4,15.0,238.0,384.79,309.93
2016,3,24,17,45,601.5,48.5,1.95,14.0,180.0,307.91,243.47
2016,3,24,18,0,520.0,41.0,1.5,13.0,122.0,237.38,180.66
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.0,150.88,104.87
2016,3,24,18,30,218.0,17.0,1.4,12.0,26.0,74.85,0.0
2016,3,24,18,45,109.0,8.5,1.4,11.5,13.0,8.36,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,192.0,16.0,0.5,7.0,36.0,12.05,0.0
2016,3,25,7,0,384.0,32.0,0.5,8.0,72.0,24.32,15.58
2016,3,25,7,15,490.5,42.0,0.65,8.5,126.5,30.28,21.71
2016,3,25,7,30,597.0,52.0,0.8,9.0,181.0,70.52,36.89
2016,3,25,7,45,657.0,59.5,0.95,9.5,240.0,122.44,70.92
2016,3,25,8,0,717.0,67.0,1.1,10.0,299.0,183.75,120.31
2016,3,25,8,15,756.5,72.0,1.5,11.0,358.0,242.28,171.69
2016,3,25,8,30,796.0,77.0,1.9,12.0,417.0,304.9,227.42
2016,3,25,8,45,820.5,81.5,2.3,13.5,472.5,365.49,280.83
2016,3,25,9,0,845.0,86.0,2.7,15.0,528.0,427.74,334.01
2016,3,25,9,15,864.5,89.5,2.7,15.5,580.0,488.06,384.5
2016,3,25,9,30,884.0,93.0,2.7,16.0,632.0,550.07,434.44
2016,3,25,9,45,895.5,96.5,2.7,16.5,677.5,606.09,478.16
2016,3,25,10,0,907.0,100.0,2.7,17.0,723.0,661.11,519.66
2016,3,25,10,15,917.5,102.5,2.65,17.0,762.5,713.24,558.54
2016,3,25,10,30,928.0,105.0,2.6,17.0,802.0,763.76,593.72
2016,3,25,10,45,932.5,108.0,2.55,17.5,833.5,808.4,622.42
2016,3,25,11,0,937.0,111.0,2.5,18.0,865.0,850.49,648.89
2016,3,25,11,15,942.0,112.0,2.45,18.5,889.0,888.25,671.99
2016,3,25,11,30,947.0,113.0,2.4,19.0,913.0,923.1,692.83
2016,3,25,11,45,946.5,116.0,2.4,19.5,927.5,952.06,709.99
2016,3,25,12,0,946.0,119.0,2.4,20.0,942.0,977.54,724.81
2016,3,25,12,15,946.5,119.5,2.45,20.0,948.0,997.85,738.15
2016,3,25,12,30,947.0,120.0,2.5,20.0,954.0,1014.52,749.26
2016,3,25,12,45,941.5,122.5,2.6,20.5,950.0,1023.88,754.8
2016,3,25,13,0,936.0,125.0,2.7,21.0,946.0,1029.4,758.02
2016,3,25,13,15,932.5,124.5,2.8,21.0,933.5,1029.94,759.59
2016,3,25,13,30,929.0,124.0,2.9,21.0,921.0,1026.69,758.85
2016,3,25,13,45,919.5,125.0,3.0,21.0,899.0,1015.54,753.04
2016,3,25,14,0,910.0,126.0,3.1,21.0,877.0,1000.82,745.0
2016,3,25,14,15,901.5,124.0,3.15,21.0,847.5,980.4,732.82
2016,3,25,14,30,893.0,122.0,3.2,21.0,818.0,956.64,718.46
2016,3,25,14,45,882.0,120.0,3.3,21.0,781.0,927.45,700.77
2016,3,25,15,0,871.0,118.0,3.4,21.0,744.0,900.72,684.68
2016,3,25,15,15,856.0,115.0,3.45,21.0,700.5,861.3,659.34
2016,3,25,15,30,841.0,112.0,3.5,21.0,657.0,819.64,632.24
2016,3,25,15,45,820.0,109.0,3.55,21.0,607.5,771.3,600.04
2016,3,25,16,0,799.0,106.0,3.6,21.0,558.0,721.69,566.45
2016,3,25,16,15,772.0,101.5,3.45,20.5,504.0,665.29,527.56
2016,3,25,16,30,745.0,97.0,3.3,20.0,450.0,611.15,487.72
2016,3,25,16,45,708.5,91.0,3.2,19.5,393.5,547.57,439.69
2016,3,25,17,0,672.0,85.0,3.1,19.0,337.0,485.6,391.37
2016,3,25,17,15,618.0,77.5,2.8,18.0,279.0,415.04,334.85
2016,3,25,17,30,564.0,70.0,2.5,17.0,221.0,348.76,279.75
2016,3,25,17,45,480.5,59.5,2.25,16.0,166.5,272.08,214.73
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,203.92,155.33
2016,3,25,18,15,263.0,33.5,2.0,14.5,68.0,125.43,87.55
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,55.2,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,20.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,93.0,21.5,2.15,9.5,32.0,18.09,2.12
2016,3,26,7,0,186.0,43.0,2.4,10.0,64.0,33.25,23.21
2016,3,26,7,15,283.0,61.0,2.6,10.5,113.5,45.99,35.49
2016,3,26,7,30,380.0,79.0,2.8,11.0,163.0,84.08,54.34
2016,3,26,7,45,208.0,102.0,3.0,12.0,150.0,112.31,81.33
2016,3,26,8,0,36.0,125.0,3.2,13.0,137.0,121.17,95.99
2016,3,26,8,15,55.0,152.0,3.2,13.5,174.5,153.4,122.05
2016,3,26,8,30,74.0,179.0,3.2,14.0,212.0,188.18,150.06
2016,3,26,8,45,241.5,188.5,3.25,15.0,312.5,259.83,205.22
2016,3,26,9,0,409.0,198.0,3.3,16.0,413.0,352.79,278.27
2016,3,26,9,15,373.5,229.5,3.15,16.5,441.0,390.78,308.79
2016,3,26,9,30,338.0,261.0,3.0,17.0,469.0,423.73,334.15
2016,3,26,9,45,572.0,199.5,2.95,18.0,582.0,519.8,409.14
2016,3,26,10,0,806.0,138.0,2.9,19.0,695.0,637.6,498.52
2016,3,26,10,15,539.0,249.5,2.8,19.0,631.0,604.44,469.26
2016,3,26,10,30,272.0,361.0,2.7,19.0,567.0,546.19,420.56
2016,3,26,10,45,355.5,348.0,2.6,19.5,628.5,610.23,468.13
2016,3,26,11,0,439.0,335.0,2.5,20.0,690.0,681.71,519.19
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.0,785.33,595.64
2016,3,26,11,30,862.0,153.0,2.4,21.0,884.0,895.8,670.11
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,881.74,657.45
2016,3,26,12,0,557.0,339.0,2.4,22.0,826.0,855.09,633.31
2016,3,26,12,15,712.5,249.0,2.45,22.0,876.0,922.82,684.18
2016,3,26,12,30,868.0,159.0,2.5,22.0,926.0,987.1,726.27
2016,3,26,12,45,865.5,159.5,2.6,22.5,922.5,996.83,731.56
2016,3,26,13,0,863.0,160.0,2.7,23.0,919.0,1003.02,735.18
2016,3,26,13,15,694.5,251.5,2.8,23.0,857.5,944.42,697.75
2016,3,26,13,30,526.0,343.0,2.9,23.0,796.0,877.06,648.96
2016,3,26,13,45,598.0,300.0,3.05,23.0,804.0,900.77,669.52
2016,3,26,14,0,670.0,257.0,3.2,23.0,812.0,922.54,688.02
2016,3,26,14,15,652.5,253.0,3.25,23.0,779.0,894.93,670.0
2016,3,26,14,30,635.0,249.0,3.3,23.0,746.0,865.0,650.69
2016,3,26,14,45,662.5,222.0,3.35,23.0,719.5,849.74,642.78
2016,3,26,15,0,690.0,195.0,3.4,23.0,693.0,830.15,631.19
2016,3,26,15,15,538.5,232.5,3.35,22.5,607.5,720.17,552.77
2016,3,26,15,30,387.0,270.0,3.3,22.0,522.0,612.62,473.88
2016,3,26,15,45,387.5,247.0,3.3,22.0,483.5,575.47,448.53
2016,3,26,16,0,388.0,224.0,3.3,22.0,445.0,536.87,421.25
2016,3,26,16,15,261.0,216.0,3.1,21.5,358.5,424.04,334.9
2016,3,26,16,30,134.0,208.0,2.9,21.0,272.0,314.05,248.8
2016,3,26,16,45,123.5,184.0,2.75,21.0,237.5,276.27,219.73
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,239.14,190.42
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,200.72,160.05
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,163.11,129.49
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,123.1,96.17
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,80.78,60.43
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,46.6,31.02
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,13.51,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,6.88,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,78.0,23.0,3.9,14.0,32.0,19.3,4.77
2016,3,27,7,0,156.0,46.0,4.5,15.0,64.0,37.45,26.39
2016,3,27,7,15,246.5,66.0,4.75,15.0,113.0,49.87,38.26
2016,3,27,7,30,337.0,86.0,5.0,15.0,162.0,88.89,58.53
2016,3,27,7,45,179.5,104.5,5.25,15.5,146.0,111.8,81.12
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,119.23,94.0
2016,3,27,8,15,177.5,144.5,5.7,16.0,220.5,174.95,134.92
2016,3,27,8,30,333.0,166.0,5.9,16.0,311.0,251.57,195.18
2016,3,27,8,45,189.0,191.5,6.15,16.5,276.5,246.0,194.79
2016,3,27,9,0,45.0,217.0,6.4,17.0,242.0,223.04,177.58
2016,3,27,9,15,76.5,250.5,6.4,17.0,296.5,272.76,217.36
2016,3,27,9,30,108.0,284.0,6.4,17.0,351.0,326.15,259.8
2016,3,27,9,45,86.5,298.0,6.45,17.5,354.5,334.27,265.15
2016,3,27,10,0,65.0,312.0,6.5,18.0,358.0,340.04,268.44
2016,3,27,10,15,44.5,301.0,6.35,18.0,333.0,320.43,252.21
2016,3,27,10,30,24.0,290.0,6.2,18.0,308.0,297.41,233.25
2016,3,27,10,45,149.5,342.5,6.1,18.5,463.0,448.43,352.79
2016,3,27,11,0,275.0,395.0,6.0,19.0,618.0,609.25,475.53
2016,3,27,11,15,564.0,278.5,5.85,19.0,753.0,748.58,586.32
2016,3,27,11,30,853.0,162.0,5.7,19.0,888.0,899.18,698.34
2016,3,27,11,45,879.5,149.0,5.6,19.5,909.5,933.94,719.82
2016,3,27,12,0,906.0,136.0,5.5,20.0,931.0,962.69,737.41
2016,3,27,12,15,908.0,136.5,5.4,20.0,937.5,983.54,750.87
2016,3,27,12,30,910.0,137.0,5.3,20.0,944.0,1000.98,762.01
2016,3,27,12,45,914.5,133.5,5.25,20.5,943.0,1013.22,768.48
2016,3,27,13,0,919.0,130.0,5.2,21.0,942.0,1021.85,772.58
2016,3,27,13,15,916.5,129.5,5.15,21.0,930.5,1023.16,773.33
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,1020.75,771.74
2016,3,27,13,45,913.0,125.5,5.1,21.0,899.5,1012.94,767.02
2016,3,27,14,0,912.0,122.0,5.1,21.0,880.0,1001.42,759.92
2016,3,27,14,15,905.0,120.5,5.05,21.0,851.5,982.72,747.64
2016,3,27,14,30,898.0,119.0,5.0,21.0,823.0,960.64,733.16
2016,3,27,14,45,891.0,115.0,4.95,21.0,787.5,932.62,714.62
2016,3,27,15,0,884.0,111.0,4.9,21.0,752.0,901.49,693.95
2016,3,27,15,15,870.5,108.5,4.8,20.5,709.0,868.56,673.01
2016,3,27,15,30,857.0,106.0,4.7,20.0,666.0,828.08,646.53
2016,3,27,15,45,842.0,101.5,4.65,20.0,617.5,782.07,614.88
2016,3,27,16,0,827.0,97.0,4.6,20.0,569.0,734.33,581.66
2016,3,27,16,15,802.0,93.0,4.4,19.5,515.0,678.63,542.46
2016,3,27,16,30,777.0,89.0,4.2,19.0,461.0,622.62,501.22
2016,3,27,16,45,745.5,83.0,4.05,19.0,404.5,560.46,452.86
2016,3,27,17,0,714.0,77.0,3.9,19.0,348.0,501.33,405.47
2016,3,27,17,15,663.0,70.5,3.4,18.0,289.5,431.2,348.76
2016,3,27,17,30,612.0,64.0,2.9,17.0,231.0,365.0,293.26
2016,3,27,17,45,535.5,55.0,2.4,16.0,175.5,290.08,229.1
2016,3,27,18,0,459.0,46.0,1.9,15.0,120.0,222.89,169.83
2016,3,27,18,15,229.5,37.0,1.85,14.5,74.0,119.23,84.19
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,30.37,1.84
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,13.76,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,186.0,18.5,2.4,7.5,40.5,13.8,3.21
2016,3,28,7,0,372.0,37.0,2.7,8.0,81.0,28.22,19.27
2016,3,28,7,15,472.0,47.0,2.75,9.0,134.5,33.94,24.99
2016,3,28,7,30,572.0,57.0,2.8,10.0,188.0,79.68,43.32
2016,3,28,7,45,629.5,65.0,2.9,11.0,246.0,130.76,78.6
2016,3,28,8,0,687.0,73.0,3.0,12.0,304.0,188.66,125.91
2016,3,28,8,15,727.0,78.0,3.05,12.5,362.5,248.3,178.52
2016,3,28,8,30,767.0,83.0,3.1,13.0,421.0,309.62,233.21
2016,3,28,8,45,792.5,88.0,3.2,14.0,476.0,369.49,285.96
2016,3,28,9,0,818.0,93.0,3.3,15.0,531.0,431.18,338.61
2016,3,28,9,15,838.5,96.5,3.15,15.5,582.5,490.54,387.99
2016,3,28,9,30,859.0,100.0,3.0,16.0,634.0,550.52,435.97
2016,3,28,9,45,871.5,104.0,2.9,16.5,679.5,606.65,479.37
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,662.36,520.85
2016,3,28,10,15,895.0,110.0,2.65,17.5,764.5,713.21,557.17
2016,3,28,10,30,906.0,112.0,2.5,18.0,804.0,762.54,589.61
2016,3,28,10,45,912.0,114.5,2.45,18.5,835.0,806.78,617.86
2016,3,28,11,0,918.0,117.0,2.4,19.0,866.0,848.64,644.0
2016,3,28,11,15,923.0,118.5,2.3,19.0,889.5,886.08,667.57
2016,3,28,11,30,928.0,120.0,2.2,19.0,913.0,920.69,688.94
2016,3,28,11,45,928.5,122.0,2.15,19.5,927.5,948.79,704.93
2016,3,28,12,0,929.0,124.0,2.1,20.0,942.0,973.53,718.63
2016,3,28,12,15,930.0,124.5,2.0,20.0,947.5,993.76,730.12
2016,3,28,12,30,931.0,125.0,1.9,20.0,953.0,1010.45,739.29
2016,3,28,12,45,926.5,126.5,1.85,20.5,949.0,1019.29,742.71
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,1024.38,743.91
2016,3,28,13,15,919.0,127.0,1.75,21.0,933.0,1024.6,743.59
2016,3,28,13,30,916.0,126.0,1.7,21.0,921.0,1021.1,741.08
2016,3,28,13,45,907.0,127.0,1.7,21.5,899.0,1010.22,733.37
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,995.83,723.65
2016,3,28,14,15,890.0,126.0,1.75,22.0,848.0,975.8,712.52
2016,3,28,14,30,882.0,124.0,1.8,22.0,819.0,952.47,699.31
2016,3,28,14,45,870.5,122.5,1.85,22.0,782.0,928.88,685.92
2016,3,28,15,0,859.0,121.0,1.9,22.0,745.0,896.85,666.87
2016,3,28,15,15,844.0,118.0,1.95,22.0,701.5,857.55,642.84
2016,3,28,15,30,829.0,115.0,2.0,22.0,658.0,816.05,617.06
2016,3,28,15,45,808.5,112.0,2.15,22.0,609.0,768.31,587.3
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,719.31,555.92
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,663.5,518.96
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,610.03,480.99
2016,3,28,16,45,697.5,94.0,2.3,20.5,396.5,546.09,433.91
2016,3,28,17,0,660.0,88.0,2.3,20.0,340.0,483.9,386.5
2016,3,28,17,15,607.0,80.5,2.1,19.0,283.0,414.24,331.61
2016,3,28,17,30,554.0,73.0,1.9,18.0,226.0,348.78,278.02
2016,3,28,17,45,471.5,62.5,1.75,17.0,171.5,272.75,214.4
2016,3,28,18,0,389.0,52.0,1.6,16.0,117.0,205.13,156.14
2016,3,28,18,15,263.5,36.0,1.65,15.5,72.5,127.78,90.09
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,60.62,12.5
2016,3,28,18,45,69.0,10.0,1.8,14.5,14.0,21.94,0.0
2016,3,28,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,12.5,2.15,13.0,12.5,12.06,2.67
2016,3,29,7,0,0.0,25.0,2.5,14.0,25.0,24.13,15.29
2016,3,29,7,15,0.0,42.0,2.75,14.5,42.0,40.54,30.26
2016,3,29,7,30,0.0,59.0,3.0,15.0,59.0,56.47,42.36
2016,3,29,7,45,0.0,78.0,3.3,16.0,78.0,74.34,57.35
2016,3,29,8,0,0.0,97.0,3.6,17.0,97.0,92.34,72.09
2016,3,29,8,15,0.0,115.5,3.7,17.5,115.5,110.01,86.36
2016,3,29,8,30,0.0,134.0,3.8,18.0,134.0,127.75,100.43
2016,3,29,8,45,0.0,137.0,3.9,18.5,137.0,131.18,102.64
2016,3,29,9,0,0.0,140.0,4.0,19.0,140.0,134.45,104.71
2016,3,29,9,15,1.0,155.5,4.0,19.5,156.5,149.92,116.59
2016,3,29,9,30,2.0,171.0,4.0,20.0,173.0,165.56,128.45
2016,3,29,9,45,1.5,164.0,4.0,20.5,165.5,159.01,122.63
2016,3,29,10,0,1.0,157.0,4.0,21.0,158.0,152.28,116.76
2016,3,29,10,15,0.5,150.0,4.0,21.0,150.5,145.41,111.07
2016,3,29,10,30,0.0,143.0,4.0,21.0,143.0,138.43,105.33
2016,3,29,10,45,12.5,229.5,4.0,21.5,240.0,231.79,178.18
2016,3,29,11,0,25.0,316.0,4.0,22.0,337.0,326.64,250.04
2016,3,29,11,15,15.5,245.0,4.0,22.0,258.0,250.9,191.79
2016,3,29,11,30,6.0,174.0,4.0,22.0,179.0,174.17,132.32
2016,3,29,11,45,5.5,169.0,4.05,22.5,174.0,169.13,128.17
2016,3,29,12,0,5.0,164.0,4.1,23.0,169.0,164.03,123.89
2016,3,29,12,15,2.5,150.5,4.1,23.0,153.0,148.69,111.83
2016,3,29,12,30,0.0,137.0,4.1,23.0,137.0,133.22,99.67
2016,3,29,12,45,1.5,144.0,4.2,23.5,145.5,141.57,106.07
2016,3,29,13,0,3.0,151.0,4.3,24.0,154.0,149.96,112.46
2016,3,29,13,15,5.5,175.5,4.35,24.0,180.5,176.6,133.22
2016,3,29,13,30,8.0,200.0,4.4,24.0,207.0,203.4,154.0
2016,3,29,13,45,4.0,168.0,4.45,24.5,171.5,167.87,126.29
2016,3,29,14,0,0.0,136.0,4.5,25.0,136.0,132.43,98.6
2016,3,29,14,15,0.0,126.0,4.55,25.0,126.0,122.58,91.1
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,112.72,83.55
2016,3,29,14,45,0.0,130.5,4.65,25.0,130.5,127.05,94.93
2016,3,29,15,0,0.0,145.0,4.7,25.0,145.0,141.51,106.43
2016,3,29,15,15,0.0,116.5,4.7,25.0,116.5,113.23,84.47
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,85.18,62.52
2016,3,29,15,45,5.0,140.5,4.7,25.0,143.5,141.36,107.42
2016,3,29,16,0,10.0,193.0,4.7,25.0,199.0,199.23,153.27
2016,3,29,16,15,13.0,183.5,4.5,24.5,190.5,191.98,148.35
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,184.57,143.33
2016,3,29,16,45,11.5,153.5,4.15,23.5,159.0,160.63,124.89
2016,3,29,17,0,7.0,133.0,4.0,23.0,136.0,137.08,106.51
2016,3,29,17,15,3.5,112.0,3.75,22.5,113.5,113.92,88.12
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,91.07,69.63
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,68.27,50.82
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,45.27,31.52
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,27.54,16.3
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,10.61,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.41,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.82,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,9.64,2.58
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,16.39,8.67
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,23.15,13.82
2016,3,30,7,45,0.0,31.5,4.25,19.5,31.5,30.4,19.9
2016,3,30,8,0,0.0,39.0,4.4,20.0,39.0,37.66,25.89
2016,3,30,8,15,0.0,52.0,4.45,20.0,52.0,50.24,36.26
2016,3,30,8,30,0.0,65.0,4.5,20.0,65.0,62.83,46.51
2016,3,30,8,45,0.0,92.5,4.55,20.0,92.5,89.36,68.08
2016,3,30,9,0,0.0,120.0,4.6,20.0,120.0,115.59,89.12
2016,3,30,9,15,0.0,82.0,4.75,20.0,82.0,79.33,59.4
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,42.54,29.26
2016,3,30,9,45,0.0,83.0,5.05,20.5,83.0,80.33,59.76
2016,3,30,10,0,0.0,122.0,5.2,21.0,122.0,118.0,89.66
2016,3,30,10,15,0.0,133.0,5.3,21.0,133.5,128.68,97.93
2016,3,30,10,30,0.0,144.0,5.4,21.0,145.0,139.4,106.23
2016,3,30,10,45,2.0,155.5,5.55,21.5,158.0,152.16,115.98
2016,3,30,11,0,4.0,167.0,5.7,22.0,171.0,165.11,125.84
2016,3,30,11,15,7.0,192.5,5.8,22.0,199.0,192.69,147.36
2016,3,30,11,30,10.0,218.0,5.9,22.0,227.0,220.57,168.99
2016,3,30,11,45,11.0,229.5,6.0,22.5,239.5,233.23,178.35
2016,3,30,12,0,12.0,241.0,6.1,23.0,252.0,245.96,187.74
2016,3,30,12,15,12.0,239.5,6.05,23.0,250.5,244.98,186.91
2016,3,30,12,30,12.0,238.0,6.0,23.0,249.0,243.94,186.07
2016,3,30,12,45,14.5,267.0,6.0,23.5,280.5,275.5,209.93
2016,3,30,13,0,17.0,296.0,6.0,24.0,312.0,307.3,233.72
2016,3,30,13,15,18.5,304.0,5.9,24.0,321.0,317.25,241.29
2016,3,30,13,30,20.0,312.0,5.8,24.0,330.0,327.2,248.93
2016,3,30,13,45,23.0,321.0,5.7,24.5,341.0,339.63,258.03
2016,3,30,14,0,26.0,330.0,5.6,25.0,352.0,360.68,273.55
2016,3,30,14,15,74.5,361.0,5.45,25.0,421.0,440.09,334.74
2016,3,30,14,30,123.0,392.0,5.3,25.0,490.0,527.5,400.56
2016,3,30,14,45,89.5,359.0,5.2,25.5,428.5,451.79,343.44
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,385.94,293.52
2016,3,30,15,15,121.5,319.5,5.0,25.5,402.0,443.52,340.06
2016,3,30,15,30,187.0,313.0,4.9,25.0,437.0,488.12,376.35
2016,3,30,15,45,103.5,263.0,4.8,25.0,331.0,354.21,274.23
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,227.59,175.3
2016,3,30,16,15,91.5,213.0,4.45,24.5,258.5,285.93,223.76
2016,3,30,16,30,163.0,213.0,4.2,24.0,292.0,338.65,266.8
2016,3,30,16,45,156.5,188.0,4.0,24.0,256.5,300.82,237.52
2016,3,30,17,0,150.0,163.0,3.8,24.0,221.0,263.15,208.09
2016,3,30,17,15,358.0,116.5,3.4,23.0,224.5,324.05,258.12
2016,3,30,17,30,566.0,70.0,3.0,22.0,228.0,351.83,278.28
2016,3,30,17,45,495.0,59.5,2.6,21.5,174.5,279.73,217.15
2016,3,30,18,0,424.0,49.0,2.2,21.0,121.0,214.82,160.95
2016,3,30,18,15,296.5,35.0,2.25,20.5,76.0,137.51,95.81
2016,3,30,18,30,169.0,21.0,2.3,20.0,31.0,69.68,22.75
2016,3,30,18,45,84.5,10.5,2.35,19.5,15.5,25.24,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.0,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,30.0,9.0,2.9,15.0,10.0,8.85,0.0
2016,3,31,6,45,165.0,27.0,3.25,15.5,47.5,20.89,10.23
2016,3,31,7,0,300.0,45.0,3.6,16.0,85.0,34.18,23.92
2016,3,31,7,15,395.5,57.5,3.7,16.5,137.0,47.53,31.21
2016,3,31,7,30,491.0,70.0,3.8,17.0,189.0,91.54,53.39
2016,3,31,7,45,567.5,75.5,3.95,17.5,248.0,138.35,85.53
2016,3,31,8,0,644.0,81.0,4.1,18.0,307.0,194.4,130.26
2016,3,31,8,15,686.5,87.0,4.3,19.0,365.0,251.12,179.08
2016,3,31,8,30,729.0,93.0,4.5,20.0,423.0,312.29,231.91
2016,3,31,8,45,772.5,93.0,4.7,21.0,481.5,374.27,284.77
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,437.89,337.8
2016,3,31,9,15,838.0,96.0,4.8,22.5,592.0,497.41,386.5
2016,3,31,9,30,860.0,99.0,4.7,23.0,644.0,557.68,434.1
2016,3,31,9,45,884.0,98.0,4.6,23.5,693.0,616.6,479.14
2016,3,31,10,0,908.0,97.0,4.5,24.0,742.0,674.46,521.93
2016,3,31,10,15,919.5,99.0,4.45,24.0,782.0,726.55,560.03
2016,3,31,10,30,931.0,101.0,4.4,24.0,822.0,777.09,594.55
2016,3,31,10,45,942.5,101.0,4.35,24.5,855.5,823.83,624.81
2016,3,31,11,0,954.0,101.0,4.3,25.0,889.0,868.47,653.17
2016,3,31,11,15,959.0,102.0,4.2,25.0,913.5,906.33,677.58
2016,3,31,11,30,964.0,103.0,4.1,25.0,938.0,941.21,699.81
2016,3,31,11,45,967.0,104.0,4.1,25.5,953.0,971.16,717.74
2016,3,31,12,0,970.0,105.0,4.1,26.0,968.0,997.71,733.35
2016,3,31,12,15,971.5,105.0,4.05,26.0,974.5,1018.32,746.19
2016,3,31,12,30,973.0,105.0,4.0,26.0,981.0,1035.24,756.7
2016,3,31,12,45,972.5,104.5,4.0,26.5,978.0,1045.94,762.09
2016,3,31,13,0,972.0,104.0,4.0,27.0,975.0,1052.77,765.1
2016,3,31,13,15,969.5,103.5,3.9,27.0,962.5,1053.75,765.31
2016,3,31,13,30,967.0,103.0,3.8,27.0,950.0,1050.81,763.16
2016,3,31,13,45,963.5,102.0,3.75,27.0,929.5,1042.49,758.04
2016,3,31,14,0,960.0,101.0,3.7,27.0,909.0,1030.33,750.61
2016,3,31,14,15,954.0,99.5,3.65,27.0,880.0,1011.52,738.99
2016,3,31,14,30,948.0,98.0,3.6,27.0,851.0,989.12,725.16
2016,3,31,14,45,936.0,98.0,3.55,27.0,813.5,959.46,706.62
2016,3,31,15,0,924.0,98.0,3.5,27.0,776.0,926.82,686.13
2016,3,31,15,15,912.0,95.5,3.4,26.5,732.5,888.66,662.9
2016,3,31,15,30,900.0,93.0,3.3,26.0,689.0,847.96,637.76
2016,3,31,15,45,885.0,90.0,3.2,26.0,639.5,802.05,607.54
2016,3,31,16,0,870.0,87.0,3.1,26.0,590.0,754.32,575.8
2016,3,31,16,15,847.0,83.5,2.9,25.5,535.5,702.81,541.58
2016,3,31,16,30,824.0,80.0,2.7,25.0,481.0,646.54,502.79
2016,3,31,16,45,792.5,75.5,2.55,24.5,423.5,583.67,456.77
2016,3,31,17,0,761.0,71.0,2.4,24.0,366.0,521.77,409.94
2016,3,31,17,15,712.5,65.5,2.25,22.5,306.5,451.31,356.25
2016,3,31,17,30,664.0,60.0,2.1,21.0,247.0,386.26,304.26
2016,3,31,17,45,583.0,52.5,1.95,20.0,189.5,308.07,239.37
2016,3,31,18,0,502.0,45.0,1.8,19.0,132.0,238.1,179.23
2016,3,31,18,15,365.5,33.0,2.0,18.5,83.5,155.71,109.38
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,85.02,32.66
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,30.62,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.48,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.96,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,2.41,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.85,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,4.82,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,5.79,0.0
2016,4,1,8,15,1.0,77.5,5.05,14.0,78.0,75.17,58.25
2016,4,1,8,30,2.0,149.0,5.3,14.0,150.0,142.27,114.08
2016,4,1,8,45,4.5,166.0,5.55,14.5,168.5,159.85,127.9
2016,4,1,9,0,7.0,183.0,5.8,15.0,187.0,177.75,141.9
2016,4,1,9,15,3.5,98.5,5.75,15.0,100.5,96.96,75.17
2016,4,1,9,30,0.0,14.0,5.7,15.0,14.0,13.53,5.66
2016,4,1,9,45,1.0,88.5,5.7,15.5,89.0,86.26,65.86
2016,4,1,10,0,2.0,163.0,5.7,16.0,164.0,158.69,124.45
2016,4,1,10,15,1.0,137.0,5.6,16.0,137.5,133.22,103.51
2016,4,1,10,30,0.0,111.0,5.5,16.0,111.0,107.5,82.46
2016,4,1,10,45,3.5,150.0,5.45,16.5,153.0,147.99,114.94
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,188.89,147.27
2016,4,1,11,15,206.5,285.0,5.4,17.0,464.5,458.24,363.82
2016,4,1,11,30,406.0,381.0,5.4,17.0,734.0,735.27,574.1
2016,4,1,11,45,431.5,378.5,5.45,17.0,759.0,772.61,600.8
2016,4,1,12,0,457.0,376.0,5.5,17.0,784.0,806.67,626.15
2016,4,1,12,15,314.5,421.0,5.55,17.0,703.0,726.12,563.07
2016,4,1,12,30,172.0,466.0,5.6,17.0,622.0,638.25,493.84
2016,4,1,12,45,91.0,344.0,5.65,17.5,427.0,439.09,342.7
2016,4,1,13,0,10.0,222.0,5.7,18.0,232.0,226.83,175.88
2016,4,1,13,15,9.0,210.0,5.7,18.0,218.5,214.16,166.26
2016,4,1,13,30,8.0,198.0,5.7,18.0,205.0,201.42,156.3
2016,4,1,13,45,7.0,190.0,5.75,18.0,196.0,192.58,149.44
2016,4,1,14,0,6.0,182.0,5.8,18.0,187.0,183.72,142.54
2016,4,1,14,15,143.0,282.5,5.8,17.5,397.0,430.01,341.2
2016,4,1,14,30,280.0,383.0,5.8,17.0,607.0,672.27,528.16
2016,4,1,14,45,155.0,338.0,5.8,17.0,461.0,497.24,392.73
2016,4,1,15,0,30.0,293.0,5.8,17.0,315.0,327.18,257.84
2016,4,1,15,15,87.0,304.0,5.8,16.5,363.0,388.36,309.3
2016,4,1,15,30,144.0,315.0,5.8,16.0,411.0,454.86,364.04
2016,4,1,15,45,121.5,288.5,5.8,16.0,365.0,404.58,324.83
2016,4,1,16,0,99.0,262.0,5.8,16.0,319.0,347.62,280.2
2016,4,1,16,15,351.0,205.0,5.7,15.5,381.0,476.09,390.12
2016,4,1,16,30,603.0,148.0,5.6,15.0,443.0,576.76,474.69
2016,4,1,16,45,575.0,135.5,5.55,15.0,389.5,515.03,425.09
2016,4,1,17,0,547.0,123.0,5.5,15.0,336.0,457.24,377.93
2016,4,1,17,15,493.0,111.0,5.15,14.5,280.0,388.12,320.44
2016,4,1,17,30,439.0,99.0,4.8,14.0,224.0,323.7,265.45
2016,4,1,17,45,379.5,81.5,4.5,13.5,172.0,256.01,206.64
2016,4,1,18,0,320.0,64.0,4.2,13.0,120.0,194.52,152.0
2016,4,1,18,15,211.0,44.5,3.95,12.5,75.5,122.84,89.83
2016,4,1,18,30,102.0,25.0,3.7,12.0,31.0,56.16,23.7
2016,4,1,18,45,51.0,12.5,3.45,11.5,15.5,21.37,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,12.78,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,19.75,10.72
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,28.73,20.15
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,43.93,25.13
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,94.28,50.71
2016,4,2,7,45,698.5,61.5,3.9,10.0,277.5,150.31,92.38
2016,4,2,8,0,753.0,67.0,3.9,11.0,337.0,210.09,142.96
2016,4,2,8,15,788.5,71.5,3.8,12.0,396.5,270.06,196.7
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,333.51,253.31
2016,4,2,8,45,849.5,79.5,3.6,14.5,512.5,395.4,307.06
2016,4,2,9,0,875.0,83.0,3.5,16.0,569.0,460.96,361.58
2016,4,2,9,15,893.0,86.0,3.35,16.5,621.0,521.41,411.36
2016,4,2,9,30,911.0,89.0,3.2,17.0,673.0,582.02,459.33
2016,4,2,9,45,924.0,91.0,3.1,17.5,719.0,638.54,502.59
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,694.1,543.58
2016,4,2,10,15,947.0,94.5,3.05,18.0,804.5,745.88,581.32
2016,4,2,10,30,957.0,96.0,3.1,18.0,844.0,795.87,615.84
2016,4,2,10,45,963.5,97.5,3.15,18.5,876.0,841.14,645.47
2016,4,2,11,0,970.0,99.0,3.2,19.0,908.0,883.88,673.0
2016,4,2,11,15,975.0,100.0,3.25,19.0,931.5,922.11,698.5
2016,4,2,11,30,980.0,101.0,3.3,19.0,955.0,957.3,721.87
2016,4,2,11,45,982.0,102.0,3.35,19.5,969.5,986.6,739.81
2016,4,2,12,0,984.0,103.0,3.4,20.0,984.0,1012.4,755.4
2016,4,2,12,15,985.0,103.0,3.4,20.0,990.0,1032.62,768.38
2016,4,2,12,30,986.0,103.0,3.4,20.0,996.0,1049.09,778.99
2016,4,2,12,45,984.5,103.5,3.45,20.5,992.5,1059.83,784.87
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,1066.65,788.34
2016,4,2,13,15,980.5,103.5,3.5,21.0,976.5,1067.5,789.16
2016,4,2,13,30,978.0,103.0,3.5,21.0,964.0,1064.39,787.59
2016,4,2,13,45,973.0,102.0,3.5,21.0,942.5,1054.41,781.67
2016,4,2,14,0,968.0,101.0,3.5,21.0,921.0,1040.58,773.4
2016,4,2,14,15,961.5,100.0,3.45,21.0,891.5,1021.58,761.45
2016,4,2,14,30,955.0,99.0,3.4,21.0,862.0,998.99,747.24
2016,4,2,14,45,940.0,100.0,3.4,21.0,823.0,967.41,727.42
2016,4,2,15,0,925.0,101.0,3.4,21.0,784.0,932.98,705.66
2016,4,2,15,15,912.0,98.5,3.35,21.0,740.0,893.84,680.25
2016,4,2,15,30,899.0,96.0,3.3,21.0,696.0,852.21,653.0
2016,4,2,15,45,882.5,93.0,3.25,21.0,646.0,805.06,621.62
