Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,0,866.0,90.0,3.2,21.0,596.0,760.43,591.73
2016,4,2,16,15,843.0,86.5,3.0,20.5,541.0,704.78,553.82
2016,4,2,16,30,820.0,83.0,2.8,20.0,486.0,648.59,514.3
2016,4,2,16,45,787.5,78.5,2.6,19.5,428.0,585.19,466.79
2016,4,2,17,0,755.0,74.0,2.4,19.0,370.0,522.86,418.61
2016,4,2,17,15,707.0,68.0,2.05,18.0,310.5,452.29,362.63
2016,4,2,17,30,659.0,62.0,1.7,17.0,251.0,387.15,308.83
2016,4,2,17,45,583.5,54.5,1.4,16.0,193.5,311.33,244.93
2016,4,2,18,0,508.0,47.0,1.1,15.0,136.0,243.08,185.42
2016,4,2,18,15,377.0,34.5,1.1,14.5,87.0,161.14,115.32
2016,4,2,18,30,246.0,22.0,1.1,14.0,38.0,91.14,42.49
2016,4,2,18,45,123.0,11.0,1.15,13.5,19.0,32.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,13.76,0.0
2016,4,3,6,45,294.5,27.5,2.1,10.0,62.0,20.92,11.8
2016,4,3,7,0,450.0,41.0,2.4,11.0,106.0,30.3,21.25
2016,4,3,7,15,537.5,50.0,2.4,12.0,162.5,47.63,26.92
2016,4,3,7,30,625.0,59.0,2.4,13.0,219.0,97.51,52.93
2016,4,3,7,45,680.0,65.0,2.45,14.0,278.5,150.7,92.0
2016,4,3,8,0,735.0,71.0,2.5,15.0,338.0,212.55,143.44
2016,4,3,8,15,771.0,76.0,2.5,16.0,397.0,272.11,195.62
2016,4,3,8,30,807.0,81.0,2.5,17.0,456.0,335.24,250.54
2016,4,3,8,45,833.0,84.5,2.5,18.0,512.5,396.38,302.85
2016,4,3,9,0,859.0,88.0,2.5,19.0,569.0,459.26,354.7
2016,4,3,9,15,878.0,91.0,2.4,19.5,621.0,521.32,404.41
2016,4,3,9,30,897.0,94.0,2.3,20.0,673.0,581.69,450.94
2016,4,3,9,45,911.0,96.5,2.2,21.0,719.0,638.58,492.17
2016,4,3,10,0,925.0,99.0,2.1,22.0,765.0,694.63,531.0
2016,4,3,10,15,935.0,101.0,2.05,22.0,805.0,746.33,566.91
2016,4,3,10,30,945.0,103.0,2.0,22.0,845.0,796.28,599.46
2016,4,3,10,45,952.0,104.5,2.0,22.5,876.5,841.42,627.47
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,884.11,653.45
2016,4,3,11,15,964.0,107.0,2.05,23.0,932.0,921.93,677.72
2016,4,3,11,30,969.0,108.0,2.1,23.0,956.0,956.76,699.99
2016,4,3,11,45,971.5,109.0,2.2,23.5,970.5,986.17,717.88
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1012.15,733.58
2016,4,3,12,15,975.5,110.0,2.35,24.0,991.0,1032.62,746.71
2016,4,3,12,30,977.0,110.0,2.4,24.0,997.0,1049.38,757.63
2016,4,3,12,45,976.0,110.0,2.5,24.0,993.5,1059.95,765.32
2016,4,3,13,0,975.0,110.0,2.6,24.0,990.0,1066.64,770.73
2016,4,3,13,15,972.5,109.5,2.6,24.0,978.0,1067.42,771.48
2016,4,3,13,30,970.0,109.0,2.6,24.0,966.0,1064.29,769.95
2016,4,3,13,45,965.0,108.0,2.65,24.5,944.5,1054.31,763.26
2016,4,3,14,0,960.0,107.0,2.7,25.0,923.0,1040.52,754.33
2016,4,3,14,15,953.5,106.0,2.7,24.5,893.5,1021.59,744.66
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,999.11,732.75
2016,4,3,14,45,938.5,102.5,2.7,24.0,827.0,969.77,714.96
2016,4,3,15,0,930.0,100.0,2.7,24.0,790.0,937.26,695.07
2016,4,3,15,15,917.5,98.0,2.65,24.0,746.0,898.88,670.79
2016,4,3,15,30,905.0,96.0,2.6,24.0,702.0,857.99,644.71
2016,4,3,15,45,888.5,93.0,2.6,24.0,651.5,810.57,614.28
2016,4,3,16,0,872.0,90.0,2.6,24.0,601.0,765.65,585.22
2016,4,3,16,15,849.0,86.5,2.4,23.5,546.0,709.71,547.81
2016,4,3,16,30,826.0,83.0,2.2,23.0,491.0,653.21,508.89
2016,4,3,16,45,794.5,78.5,2.05,22.5,433.0,590.11,462.75
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,527.97,415.82
2016,4,3,17,15,716.0,68.5,1.7,20.5,315.5,458.02,362.44
2016,4,3,17,30,669.0,63.0,1.5,19.0,256.0,393.38,310.77
2016,4,3,17,45,595.5,55.0,1.3,18.0,198.0,317.19,247.45
2016,4,3,18,0,522.0,47.0,1.1,17.0,140.0,248.34,188.11
2016,4,3,18,15,391.5,35.0,1.15,16.5,90.5,166.17,118.33
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,96.26,47.4
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,34.71,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,7.37,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,11.55,0.0
2016,4,4,6,45,276.0,29.5,3.55,10.5,64.0,22.57,13.37
2016,4,4,7,0,425.0,44.0,3.8,11.0,108.0,32.8,23.49
2016,4,4,7,15,512.0,54.0,3.8,12.0,164.0,52.39,30.31
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,101.8,57.25
2016,4,4,7,45,656.0,70.5,3.85,14.0,279.0,154.28,96.22
2016,4,4,8,0,713.0,77.0,3.9,15.0,338.0,213.44,145.62
2016,4,4,8,15,749.5,82.0,4.05,16.0,396.5,274.39,199.16
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,336.48,253.62
2016,4,4,8,45,813.0,90.5,4.35,18.0,511.0,396.83,305.9
2016,4,4,9,0,840.0,94.0,4.5,19.0,567.0,459.07,358.15
2016,4,4,9,15,859.0,97.5,4.35,19.5,618.5,518.91,406.98
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,580.38,455.25
2016,4,4,9,45,892.5,103.0,4.1,21.0,716.0,636.14,496.89
2016,4,4,10,0,907.0,105.0,4.0,22.0,762.0,691.14,536.41
2016,4,4,10,15,917.5,107.0,3.85,22.5,801.0,742.35,572.03
2016,4,4,10,30,928.0,109.0,3.7,23.0,840.0,791.89,604.04
2016,4,4,10,45,935.5,110.5,3.55,23.5,872.0,836.71,632.09
2016,4,4,11,0,943.0,112.0,3.4,24.0,904.0,879.15,657.96
2016,4,4,11,15,947.5,113.0,3.3,24.5,927.0,915.98,679.87
2016,4,4,11,30,952.0,114.0,3.2,25.0,950.0,949.83,699.5
2016,4,4,11,45,955.0,114.5,3.1,25.5,964.5,978.7,715.6
2016,4,4,12,0,958.0,115.0,3.0,26.0,979.0,1004.21,729.37
2016,4,4,12,15,959.0,115.5,2.9,26.0,985.0,1024.37,741.04
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,1040.87,750.4
2016,4,4,12,45,959.5,115.5,2.7,26.5,987.5,1051.18,754.38
2016,4,4,13,0,959.0,115.0,2.6,27.0,984.0,1057.68,756.04
2016,4,4,13,15,956.5,114.5,2.5,27.0,971.5,1058.38,755.67
2016,4,4,13,30,954.0,114.0,2.4,27.0,959.0,1055.22,753.03
2016,4,4,13,45,949.5,112.5,2.35,27.0,938.0,1045.24,746.84
2016,4,4,14,0,945.0,111.0,2.3,27.0,917.0,1031.51,738.47
2016,4,4,14,15,938.0,110.0,2.2,27.0,887.5,1012.26,726.21
2016,4,4,14,30,931.0,109.0,2.1,27.0,858.0,989.53,711.89
2016,4,4,14,45,922.5,106.5,2.05,27.0,821.0,960.49,694.19
2016,4,4,15,0,914.0,104.0,2.0,27.0,784.0,928.33,674.55
2016,4,4,15,15,901.5,101.5,1.95,27.0,740.0,889.83,650.73
2016,4,4,15,30,889.0,99.0,1.9,27.0,696.0,848.86,625.2
2016,4,4,15,45,872.5,96.0,1.85,27.0,646.0,801.97,595.5
2016,4,4,16,0,856.0,93.0,1.8,27.0,596.0,757.66,567.25
2016,4,4,16,15,833.0,89.5,1.7,26.5,541.5,702.33,531.64
2016,4,4,16,30,810.0,86.0,1.6,26.0,487.0,646.49,494.39
2016,4,4,16,45,779.0,81.0,1.55,25.5,429.5,583.84,450.09
2016,4,4,17,0,748.0,76.0,1.5,25.0,372.0,522.14,404.87
2016,4,4,17,15,701.0,70.0,1.4,23.5,313.0,454.14,354.23
2016,4,4,17,30,654.0,64.0,1.3,22.0,254.0,387.96,302.6
2016,4,4,17,45,581.5,56.0,1.25,21.0,197.0,312.94,241.49
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,245.16,184.01
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,164.65,116.58
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,96.42,49.52
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,34.75,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.5,8.0,2.35,11.0,11.5,7.86,0.0
2016,4,5,6,30,167.0,16.0,2.7,12.0,23.0,12.32,0.0
2016,4,5,6,45,315.5,29.5,3.05,13.0,69.0,22.34,13.19
2016,4,5,7,0,464.0,43.0,3.4,14.0,115.0,31.6,22.19
2016,4,5,7,15,548.0,52.0,3.3,14.5,171.5,53.31,29.11
2016,4,5,7,30,632.0,61.0,3.2,15.0,228.0,104.03,56.99
2016,4,5,7,45,683.0,67.5,3.15,16.0,287.0,157.78,97.2
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,219.79,148.95
2016,4,5,8,15,769.0,78.5,3.2,18.0,405.0,278.68,200.47
2016,4,5,8,30,804.0,83.0,3.3,19.0,464.0,341.02,254.58
2016,4,5,8,45,828.5,87.0,3.45,20.5,519.5,401.92,306.06
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,464.39,356.91
2016,4,5,9,15,871.5,94.0,3.65,22.5,626.5,525.85,406.38
2016,4,5,9,30,890.0,97.0,3.7,23.0,678.0,585.58,452.97
2016,4,5,9,45,903.0,99.5,3.75,23.5,723.5,641.45,495.24
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,696.4,535.55
2016,4,5,10,15,926.0,104.0,3.9,24.0,808.0,747.59,572.47
2016,4,5,10,30,936.0,106.0,4.0,24.0,847.0,797.05,606.42
2016,4,5,10,45,943.0,107.5,4.15,24.5,878.0,841.71,635.72
2016,4,5,11,0,950.0,109.0,4.3,25.0,909.0,883.93,663.09
2016,4,5,11,15,954.5,110.0,4.4,25.0,932.0,920.89,687.77
2016,4,5,11,30,959.0,111.0,4.5,25.0,955.0,954.86,710.41
2016,4,5,11,45,962.0,111.0,4.6,25.5,970.0,983.31,728.07
2016,4,5,12,0,965.0,111.0,4.7,26.0,985.0,1008.37,743.57
2016,4,5,12,15,966.0,111.5,4.75,26.0,990.0,1028.55,756.99
2016,4,5,12,30,967.0,112.0,4.8,26.0,995.0,1045.05,768.11
2016,4,5,12,45,966.0,112.0,4.9,26.5,991.5,1055.36,774.15
2016,4,5,13,0,965.0,112.0,5.0,27.0,988.0,1061.83,777.82
2016,4,5,13,15,962.0,111.0,5.05,27.0,975.0,1061.44,778.27
2016,4,5,13,30,959.0,110.0,5.1,27.0,962.0,1057.16,776.36
2016,4,5,13,45,953.5,109.5,5.15,27.0,940.5,1047.14,770.78
2016,4,5,14,0,948.0,109.0,5.2,27.0,919.0,1033.37,762.86
2016,4,5,14,15,941.0,108.0,5.15,27.0,889.5,1014.0,750.53
2016,4,5,14,30,934.0,107.0,5.1,27.0,860.0,991.15,735.99
2016,4,5,14,45,923.5,105.5,5.1,27.0,822.5,961.22,717.11
2016,4,5,15,0,913.0,104.0,5.1,27.0,785.0,928.3,696.19
2016,4,5,15,15,900.0,101.5,5.0,26.5,740.5,889.33,671.76
2016,4,5,15,30,887.0,99.0,4.9,26.0,696.0,847.95,645.48
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,773.42,594.11
2016,4,5,16,0,731.0,123.0,4.7,26.0,554.0,699.57,542.55
2016,4,5,16,15,767.5,105.0,4.5,25.5,520.5,673.35,525.78
2016,4,5,16,30,804.0,87.0,4.3,25.0,487.0,644.17,505.95
2016,4,5,16,45,770.0,82.5,4.15,24.5,429.0,580.45,458.52
2016,4,5,17,0,736.0,78.0,4.0,24.0,371.0,517.99,410.71
2016,4,5,17,15,688.5,72.0,3.55,23.0,312.5,450.37,357.46
2016,4,5,17,30,641.0,66.0,3.1,22.0,254.0,384.57,303.78
2016,4,5,17,45,565.0,58.0,2.7,21.0,197.0,308.75,240.58
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,240.56,181.92
2016,4,5,18,15,365.0,37.5,2.3,19.0,91.0,161.42,115.08
2016,4,5,18,30,241.0,25.0,2.3,18.0,42.0,94.67,50.76
2016,4,5,18,45,120.5,12.5,2.35,17.5,21.0,34.07,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,8.5,2.65,13.5,9.5,8.36,0.0
2016,4,6,6,30,45.0,17.0,2.8,14.0,19.0,14.45,0.0
2016,4,6,6,45,130.5,40.5,3.0,14.5,58.5,33.19,22.39
2016,4,6,7,0,216.0,64.0,3.2,15.0,98.0,51.14,39.22
2016,4,6,7,15,152.5,87.5,3.45,15.5,116.5,78.44,57.38
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,104.33,78.8
2016,4,6,7,45,122.5,132.5,4.0,17.0,174.0,135.94,103.03
2016,4,6,8,0,156.0,154.0,4.3,18.0,213.0,171.67,131.12
2016,4,6,8,15,119.5,178.0,4.65,18.5,227.5,194.4,151.32
2016,4,6,8,30,83.0,202.0,5.0,19.0,242.0,214.79,168.75
2016,4,6,8,45,215.0,217.5,5.4,20.0,336.5,285.47,223.36
2016,4,6,9,0,347.0,233.0,5.8,21.0,431.0,371.29,290.44
2016,4,6,9,15,568.5,181.5,5.95,21.0,539.5,455.22,358.06
2016,4,6,9,30,790.0,130.0,6.1,21.0,648.0,562.85,444.51
2016,4,6,9,45,571.5,226.0,6.25,21.5,614.5,561.53,441.31
2016,4,6,10,0,353.0,322.0,6.4,22.0,581.0,538.98,420.2
2016,4,6,10,15,427.5,311.0,6.35,22.5,640.0,599.86,466.61
2016,4,6,10,30,502.0,300.0,6.3,23.0,699.0,665.67,515.77
2016,4,6,10,45,712.5,209.5,6.3,23.5,799.5,765.47,593.03
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,873.71,669.71
2016,4,6,11,15,931.0,120.0,6.2,24.0,925.5,912.73,695.63
2016,4,6,11,30,939.0,121.0,6.1,24.0,951.0,949.05,719.76
2016,4,6,11,45,953.0,117.0,6.05,24.5,971.0,982.92,740.84
2016,4,6,12,0,967.0,113.0,6.0,25.0,991.0,1013.91,759.78
2016,4,6,12,15,970.5,113.5,5.9,25.0,998.5,1036.42,774.05
2016,4,6,12,30,974.0,114.0,5.8,25.0,1006.0,1055.32,785.93
2016,4,6,12,45,861.0,181.5,5.75,25.0,968.5,1031.22,769.19
2016,4,6,13,0,748.0,249.0,5.7,25.0,931.0,1001.49,748.95
2016,4,6,13,15,869.0,176.0,5.6,25.0,958.0,1044.64,778.03
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,1081.37,802.17
2016,4,6,13,45,992.0,98.5,5.45,25.0,965.5,1074.12,797.33
2016,4,6,14,0,994.0,94.0,5.4,25.0,946.0,1062.8,790.19
2016,4,6,14,15,988.0,93.0,5.35,25.0,916.0,1043.61,777.91
2016,4,6,14,30,982.0,92.0,5.3,25.0,886.0,1020.72,763.29
2016,4,6,14,45,958.5,98.0,5.25,25.0,845.0,985.94,740.65
2016,4,6,15,0,935.0,104.0,5.2,25.0,804.0,948.67,716.34
2016,4,6,15,15,922.0,102.0,5.05,25.0,759.0,909.58,690.04
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,868.0,661.96
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,822.32,631.17
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,774.45,598.6
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,722.23,562.76
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,665.23,523.06
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,603.28,476.89
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,541.7,429.57
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,471.78,375.09
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,404.99,320.84
2016,4,6,17,45,635.0,52.5,1.9,19.0,208.5,329.91,257.64
2016,4,6,18,0,568.0,45.0,1.4,18.0,150.0,263.4,199.45
2016,4,6,18,15,442.5,34.5,1.35,17.0,99.0,181.41,129.75
2016,4,6,18,30,317.0,24.0,1.3,16.0,48.0,112.4,62.68
2016,4,6,18,45,158.5,12.0,1.3,15.5,24.0,40.56,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,10.81,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,20.6,1.17
2016,4,7,6,45,100.5,40.5,2.85,13.5,56.5,33.2,22.69
2016,4,7,7,0,201.0,59.0,3.2,15.0,91.0,47.44,36.05
2016,4,7,7,15,236.5,80.0,3.25,15.5,133.0,73.43,51.06
2016,4,7,7,30,272.0,101.0,3.3,16.0,175.0,111.5,77.21
2016,4,7,7,45,296.0,120.5,3.4,17.0,218.0,151.02,107.99
2016,4,7,8,0,320.0,140.0,3.5,18.0,261.0,193.45,142.74
2016,4,7,8,15,325.5,164.0,3.65,19.0,304.0,237.47,179.74
2016,4,7,8,30,331.0,188.0,3.8,20.0,347.0,282.1,216.64
2016,4,7,8,45,390.5,198.5,4.0,21.0,407.5,336.36,259.73
2016,4,7,9,0,450.0,209.0,4.2,22.0,468.0,395.56,306.21
2016,4,7,9,15,678.0,153.5,4.2,22.5,582.0,486.05,377.15
2016,4,7,9,30,906.0,98.0,4.2,23.0,696.0,600.12,465.21
2016,4,7,9,45,922.5,98.5,4.2,24.0,742.5,656.92,506.86
2016,4,7,10,0,939.0,99.0,4.2,25.0,789.0,713.06,546.81
2016,4,7,10,15,948.0,101.0,4.15,25.5,827.5,764.45,581.61
2016,4,7,10,30,957.0,103.0,4.1,26.0,866.0,813.95,613.53
2016,4,7,10,45,962.5,104.5,4.1,26.5,897.0,858.11,641.46
2016,4,7,11,0,968.0,106.0,4.1,27.0,928.0,899.65,667.29
2016,4,7,11,15,972.0,107.0,4.1,27.0,950.5,936.6,691.12
2016,4,7,11,30,976.0,108.0,4.1,27.0,973.0,970.47,712.81
2016,4,7,11,45,956.5,122.0,4.1,27.5,981.0,992.75,725.37
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,1010.65,735.13
2016,4,7,12,15,937.5,136.5,4.0,28.0,994.0,1029.82,746.64
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,1045.42,755.84
2016,4,7,12,45,777.5,233.0,3.85,28.5,946.0,1007.62,729.44
2016,4,7,13,0,617.0,329.0,3.8,29.0,893.0,954.62,690.43
2016,4,7,13,15,572.5,344.5,3.65,29.0,862.5,930.8,673.37
2016,4,7,13,30,528.0,360.0,3.5,29.0,832.0,904.49,654.47
2016,4,7,13,45,633.5,295.0,3.4,29.0,848.5,940.08,681.62
2016,4,7,14,0,739.0,230.0,3.3,29.0,865.0,971.05,703.58
2016,4,7,14,15,650.0,261.5,3.15,28.5,806.5,910.23,663.65
2016,4,7,14,30,561.0,293.0,3.0,28.0,748.0,848.12,621.56
2016,4,7,14,45,722.0,208.0,2.9,28.0,766.5,897.59,658.97
2016,4,7,15,0,883.0,123.0,2.8,28.0,785.0,929.04,679.9
2016,4,7,15,15,852.0,121.5,2.65,28.0,730.5,876.32,645.07
2016,4,7,15,30,821.0,120.0,2.5,28.0,676.0,822.4,609.84
2016,4,7,15,45,784.0,119.5,2.4,28.0,619.5,763.99,571.53
2016,4,7,16,0,747.0,119.0,2.3,28.0,563.0,708.13,534.47
2016,4,7,16,15,775.5,97.5,2.1,27.5,521.5,671.88,511.11
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,632.84,485.17
2016,4,7,16,45,749.0,84.0,1.75,26.5,425.5,570.02,439.31
2016,4,7,17,0,694.0,92.0,1.6,26.0,371.0,512.38,396.06
2016,4,7,17,15,644.0,84.5,1.45,24.5,312.5,442.02,343.77
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,375.53,292.2
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,300.05,231.27
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,232.15,174.49
2016,4,7,18,15,325.5,42.5,1.15,20.0,91.5,155.21,110.69
2016,4,7,18,30,208.0,28.0,1.2,19.0,43.0,90.63,51.64
2016,4,7,18,45,104.0,14.0,1.25,18.5,21.5,32.71,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.5,10.0,3.2,12.5,12.5,9.83,0.0
2016,4,8,6,30,95.0,20.0,3.4,13.0,25.0,15.52,1.61
2016,4,8,6,45,200.5,40.0,3.6,13.5,68.0,30.71,20.71
2016,4,8,7,0,306.0,60.0,3.8,14.0,111.0,45.14,34.23
2016,4,8,7,15,384.0,74.5,4.05,14.5,164.0,72.03,46.15
2016,4,8,7,30,462.0,89.0,4.3,15.0,217.0,118.05,75.0
2016,4,8,7,45,393.0,115.0,4.55,16.0,241.0,160.01,111.86
2016,4,8,8,0,324.0,141.0,4.8,17.0,265.0,196.22,145.78
2016,4,8,8,15,491.5,132.5,5.1,17.5,354.0,254.82,190.99
2016,4,8,8,30,659.0,124.0,5.4,18.0,443.0,334.75,255.66
2016,4,8,8,45,694.0,127.5,5.7,19.0,498.0,391.47,304.06
2016,4,8,9,0,729.0,131.0,6.0,20.0,553.0,451.17,353.77
2016,4,8,9,15,695.5,153.0,5.95,20.5,583.5,496.19,390.87
2016,4,8,9,30,662.0,175.0,5.9,21.0,614.0,536.51,422.75
2016,4,8,9,45,657.5,194.0,5.85,21.5,654.5,586.97,461.2
2016,4,8,10,0,653.0,213.0,5.8,22.0,695.0,635.6,497.08
2016,4,8,10,15,625.0,242.0,5.7,22.5,722.5,675.29,524.72
2016,4,8,10,30,597.0,271.0,5.6,23.0,750.0,710.71,548.41
2016,4,8,10,45,536.5,306.5,5.5,23.5,749.0,723.61,554.55
2016,4,8,11,0,476.0,342.0,5.4,24.0,748.0,730.6,556.16
2016,4,8,11,15,485.5,353.0,5.3,24.0,776.5,768.18,582.33
2016,4,8,11,30,495.0,364.0,5.2,24.0,805.0,804.81,607.36
2016,4,8,11,45,508.0,369.5,5.1,24.5,828.0,838.07,628.7
2016,4,8,12,0,521.0,375.0,5.0,25.0,851.0,870.11,648.87
2016,4,8,12,15,473.5,387.5,4.8,25.0,822.0,850.22,632.54
2016,4,8,12,30,426.0,400.0,4.6,25.0,793.0,826.95,614.18
2016,4,8,12,45,373.0,422.5,4.45,25.0,766.0,800.85,593.98
2016,4,8,13,0,320.0,445.0,4.3,25.0,739.0,777.2,575.59
2016,4,8,13,15,321.5,438.5,4.2,25.0,730.0,775.36,574.52
2016,4,8,13,30,323.0,432.0,4.1,25.0,721.0,771.99,572.33
2016,4,8,13,45,245.0,434.5,4.0,25.0,651.0,698.93,519.47
2016,4,8,14,0,167.0,437.0,3.9,25.0,581.0,617.67,460.54
2016,4,8,14,15,195.0,419.0,3.9,25.0,582.0,624.83,467.69
2016,4,8,14,30,223.0,401.0,3.9,25.0,583.0,630.19,473.17
2016,4,8,14,45,126.5,350.5,3.9,25.0,453.0,484.48,366.58
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,333.95,253.27
2016,4,8,15,15,313.0,253.5,3.9,24.5,467.0,544.95,421.09
2016,4,8,15,30,596.0,207.0,3.9,24.0,611.0,732.39,563.75
2016,4,8,15,45,388.5,240.0,3.95,24.0,496.0,579.46,448.42
2016,4,8,16,0,181.0,273.0,4.0,24.0,381.0,428.83,332.79
2016,4,8,16,15,90.5,200.5,3.9,23.5,254.5,270.92,212.02
2016,4,8,16,30,0.0,128.0,3.8,23.0,128.0,125.51,96.05
2016,4,8,16,45,301.5,118.5,3.75,23.0,240.5,327.5,262.86
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,479.03,381.67
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,410.73,327.17
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,344.5,273.59
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,270.84,212.63
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,205.62,157.32
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,134.96,98.0
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,75.44,44.54
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,26.88,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.85,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,17.38,4.19
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,37.93,26.92
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,55.39,43.12
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,78.66,58.27
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,109.65,80.9
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,122.86,94.38
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,126.86,100.15
2016,4,9,8,15,3.5,127.5,3.2,17.5,129.0,122.44,96.15
2016,4,9,8,30,0.0,122.0,3.4,18.0,122.0,116.98,91.25
2016,4,9,8,45,0.0,81.0,3.6,18.5,81.0,78.35,59.18
2016,4,9,9,0,0.0,40.0,3.8,19.0,40.0,38.66,26.32
2016,4,9,9,15,268.0,130.0,3.9,19.5,309.0,258.72,205.28
2016,4,9,9,30,536.0,220.0,4.0,20.0,578.0,509.08,399.27
2016,4,9,9,45,268.0,121.5,4.15,20.5,300.5,281.0,222.89
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,22.25,12.39
2016,4,9,10,15,15.5,173.5,4.35,21.0,186.5,178.88,137.84
2016,4,9,10,30,31.0,324.0,4.4,21.0,350.0,336.57,259.28
2016,4,9,10,45,17.0,239.0,4.5,21.5,253.5,244.73,187.76
2016,4,9,11,0,3.0,154.0,4.6,22.0,157.0,151.74,114.86
2016,4,9,11,15,1.5,118.0,4.6,22.0,119.5,115.71,86.53
2016,4,9,11,30,0.0,82.0,4.6,22.0,82.0,79.5,57.83
2016,4,9,11,45,3.5,132.5,4.7,22.5,136.0,131.83,99.02
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,184.56,139.83
2016,4,9,12,15,10.5,225.0,4.85,23.0,235.0,229.37,174.33
2016,4,9,12,30,14.0,267.0,4.9,23.0,280.0,274.57,208.83
2016,4,9,12,45,21.5,318.0,4.95,23.5,337.5,333.01,252.69
2016,4,9,13,0,29.0,369.0,5.0,24.0,395.0,399.41,301.75
2016,4,9,13,15,17.5,271.5,5.0,24.0,287.5,283.66,214.96
2016,4,9,13,30,6.0,174.0,5.0,24.0,180.0,175.72,132.42
2016,4,9,13,45,411.0,173.0,5.05,24.5,528.5,596.89,463.87
2016,4,9,14,0,816.0,172.0,5.1,25.0,877.0,981.82,735.95
2016,4,9,14,15,807.5,170.0,5.1,25.0,848.0,961.75,720.73
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,938.67,706.07
2016,4,9,14,45,529.0,263.5,5.15,25.0,686.5,777.51,591.54
2016,4,9,15,0,259.0,359.0,5.2,25.0,554.0,618.7,470.93
2016,4,9,15,15,502.0,256.5,5.2,24.5,607.5,720.22,554.67
2016,4,9,15,30,745.0,154.0,5.2,24.0,661.0,800.22,618.81
2016,4,9,15,45,726.5,148.0,5.2,24.0,613.5,753.1,585.99
2016,4,9,16,0,708.0,142.0,5.2,24.0,566.0,704.9,552.52
2016,4,9,16,15,399.0,180.5,5.05,23.5,415.0,492.64,389.69
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,288.7,227.06
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,255.22,201.51
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,222.24,175.64
2016,4,9,17,15,67.0,145.5,4.4,22.5,169.5,187.83,148.42
2016,4,9,17,30,59.0,120.0,4.1,22.0,137.0,154.04,121.16
2016,4,9,17,45,45.5,95.0,3.8,21.5,106.5,119.17,92.44
2016,4,9,18,0,32.0,70.0,3.5,21.0,76.0,85.5,64.27
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.0,54.6,38.26
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,23.52,11.41
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,11.8,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,12.29,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,20.91,7.6
2016,4,10,6,45,177.5,45.5,4.05,16.5,73.0,37.11,26.09
2016,4,10,7,0,283.0,66.0,4.2,17.0,116.0,49.67,37.84
2016,4,10,7,15,362.5,80.5,4.5,17.5,168.5,78.66,50.63
2016,4,10,7,30,442.0,95.0,4.8,18.0,221.0,124.03,79.63
2016,4,10,7,45,221.0,68.0,5.15,18.5,131.0,93.66,63.41
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,39.59,27.52
2016,4,10,8,15,0.0,52.5,5.65,19.5,52.5,50.73,36.61
2016,4,10,8,30,0.0,64.0,5.8,20.0,64.0,61.87,45.56
2016,4,10,8,45,0.0,91.5,5.95,21.0,91.5,88.49,66.89
2016,4,10,9,0,0.0,119.0,6.1,22.0,119.0,114.74,87.52
2016,4,10,9,15,0.0,132.5,6.1,22.5,132.5,127.74,97.42
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,140.78,107.27
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,149.7,113.82
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,158.73,120.43
2016,4,10,10,15,5.0,181.5,6.2,24.5,186.0,178.91,135.74
2016,4,10,10,30,8.0,200.0,6.2,25.0,207.0,199.41,151.17
2016,4,10,10,45,9.0,206.0,6.2,25.5,214.5,206.55,156.16
2016,4,10,11,0,10.0,212.0,6.2,26.0,222.0,213.76,161.21
2016,4,10,11,15,11.0,216.5,6.2,26.0,227.0,219.56,165.51
2016,4,10,11,30,12.0,221.0,6.2,26.0,232.0,225.39,169.87
2016,4,10,11,45,194.5,312.0,6.2,26.0,491.0,492.6,376.51
2016,4,10,12,0,377.0,403.0,6.2,26.0,750.0,761.06,573.3
2016,4,10,12,15,353.5,426.5,6.1,26.0,753.0,772.14,578.58
2016,4,10,12,30,330.0,450.0,6.0,26.0,756.0,781.32,583.52
2016,4,10,12,45,168.5,313.5,5.95,26.0,470.0,489.7,371.73
2016,4,10,13,0,7.0,177.0,5.9,26.0,184.0,179.5,134.13
2016,4,10,13,15,6.0,170.0,5.7,25.5,176.0,171.72,128.71
2016,4,10,13,30,5.0,163.0,5.5,25.0,168.0,163.88,122.94
2016,4,10,13,45,4.5,159.5,5.3,25.0,163.5,159.96,119.96
2016,4,10,14,0,4.0,156.0,5.1,25.0,159.0,156.01,116.99
2016,4,10,14,15,63.5,280.5,5.25,25.0,332.5,344.54,263.47
2016,4,10,14,30,123.0,405.0,5.4,25.0,506.0,540.63,410.01
2016,4,10,14,45,91.0,372.0,5.6,25.0,445.5,466.21,354.84
2016,4,10,15,0,59.0,339.0,5.8,25.0,385.0,401.41,306.6
2016,4,10,15,15,39.0,293.0,5.85,25.0,322.5,334.36,256.24
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,261.11,200.29
2016,4,10,15,45,21.5,236.5,5.95,25.0,250.5,252.39,194.32
2016,4,10,16,0,24.0,226.0,6.0,25.0,241.0,243.5,188.11
2016,4,10,16,15,22.5,206.5,5.9,24.5,219.5,222.1,172.28
2016,4,10,16,30,21.0,187.0,5.8,24.0,198.0,200.78,156.32
2016,4,10,16,45,15.5,165.5,5.7,24.0,173.5,174.93,136.15
2016,4,10,17,0,10.0,144.0,5.6,24.0,149.0,149.55,116.16
2016,4,10,17,15,5.0,122.5,5.3,23.5,125.0,124.95,96.73
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,100.82,77.37
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,77.06,57.98
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,53.17,38.11
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,33.97,21.88
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,15.44,5.67
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,7.86,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,7.23,0.49
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,11.57,4.41
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,16.88,8.46
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,22.19,12.91
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,17.36,8.83
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,12.54,4.76
2016,4,11,8,15,0.0,37.5,5.1,22.5,37.5,36.22,24.22
2016,4,11,8,30,0.0,62.0,5.1,23.0,62.0,59.93,43.41
2016,4,11,8,45,85.5,165.5,5.1,24.0,216.0,189.6,146.06
2016,4,11,9,0,171.0,269.0,5.1,25.0,370.0,328.76,253.07
2016,4,11,9,15,242.0,283.5,4.95,25.5,439.5,390.27,299.51
2016,4,11,9,30,313.0,298.0,4.8,26.0,509.0,457.95,350.23
2016,4,11,9,45,325.0,317.0,4.7,26.5,548.5,501.29,381.51
2016,4,11,10,0,337.0,336.0,4.6,27.0,588.0,545.21,412.57
2016,4,11,10,15,243.5,370.0,4.35,27.0,557.0,528.95,398.01
2016,4,11,10,30,150.0,404.0,4.1,27.0,526.0,503.42,376.57
2016,4,11,10,45,478.0,287.0,3.9,27.5,695.0,661.54,497.02
2016,4,11,11,0,806.0,170.0,3.7,28.0,864.0,837.78,621.82
2016,4,11,11,15,813.0,171.5,3.45,28.5,886.5,873.09,641.2
2016,4,11,11,30,820.0,173.0,3.2,29.0,909.0,906.06,659.48
2016,4,11,11,45,833.5,168.0,3.0,29.5,926.0,935.98,675.64
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,963.39,689.85
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,982.16,700.1
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,997.72,708.31
2016,4,11,12,45,857.0,158.5,2.45,30.5,952.5,1009.26,713.54
2016,4,11,13,0,863.0,154.0,2.4,31.0,951.0,1011.5,713.06
2016,4,11,13,15,860.5,153.5,2.35,31.0,939.0,1011.72,712.97
2016,4,11,13,30,858.0,153.0,2.3,31.0,927.0,1014.72,714.75
2016,4,11,13,45,859.0,148.0,2.3,31.0,908.0,1000.66,706.52
2016,4,11,14,0,860.0,143.0,2.3,31.0,889.0,989.3,700.26
2016,4,11,14,15,853.0,141.5,2.25,31.0,860.5,976.44,692.62
2016,4,11,14,30,846.0,140.0,2.2,31.0,832.0,954.35,679.28
2016,4,11,14,45,842.0,134.0,2.2,31.0,798.0,927.13,663.3
2016,4,11,15,0,838.0,128.0,2.2,31.0,764.0,896.85,645.36
2016,4,11,15,15,825.0,125.0,2.15,30.5,721.5,859.13,623.34
2016,4,11,15,30,812.0,122.0,2.1,30.0,679.0,819.22,599.71
2016,4,11,15,45,801.0,115.5,2.05,30.0,632.0,775.16,571.84
2016,4,11,16,0,790.0,109.0,2.0,30.0,585.0,729.25,542.44
2016,4,11,16,15,766.0,105.0,1.85,29.5,532.0,675.13,507.34
2016,4,11,16,30,742.0,101.0,1.7,29.0,479.0,622.83,471.64
2016,4,11,16,45,717.0,93.5,1.55,29.0,424.5,564.11,429.18
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,506.0,386.03
2016,4,11,17,15,645.0,79.5,1.2,28.5,312.5,438.38,334.97
2016,4,11,17,30,598.0,73.0,1.0,28.0,255.0,374.33,284.94
2016,4,11,17,45,532.0,63.5,0.8,27.5,200.0,303.05,227.93
2016,4,11,18,0,466.0,54.0,0.6,27.0,145.0,238.32,174.49
2016,4,11,18,15,350.5,41.5,0.5,26.0,97.0,162.48,113.27
2016,4,11,18,30,235.0,29.0,0.4,25.0,49.0,100.15,59.93
2016,4,11,18,45,117.5,14.5,0.35,24.5,24.5,36.0,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.0,13.5,3.7,13.0,18.5,13.27,0.0
2016,4,12,6,30,140.0,27.0,3.7,13.0,37.0,20.99,9.77
2016,4,12,6,45,244.0,44.5,3.75,13.5,81.5,33.9,23.86
2016,4,12,7,0,348.0,62.0,3.8,14.0,126.0,46.12,35.28
2016,4,12,7,15,174.0,37.5,3.7,14.5,69.5,37.14,20.82
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,12.54,5.07
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,15.43,7.52
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,18.33,9.92
2016,4,12,8,15,0.0,66.0,3.45,16.5,66.0,63.8,48.02
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,108.63,84.75
2016,4,12,8,45,0.0,113.5,3.6,18.0,113.5,109.36,84.64
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,110.0,84.53
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,109.64,83.8
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,109.24,83.06
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,116.51,88.47
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,123.79,93.86
2016,4,12,10,15,2.5,154.0,3.65,21.0,156.5,150.69,114.96
2016,4,12,10,30,5.0,180.0,3.6,21.0,185.0,177.89,136.1
2016,4,12,10,45,7.0,195.0,3.55,21.5,201.5,194.36,148.44
2016,4,12,11,0,9.0,210.0,3.5,22.0,218.0,211.01,160.84
2016,4,12,11,15,10.0,214.0,3.5,22.0,223.5,216.29,164.75
2016,4,12,11,30,11.0,218.0,3.5,22.0,229.0,221.6,168.73
2016,4,12,11,45,5.5,167.0,3.5,22.5,172.5,167.3,126.32
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,112.64,83.4
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.0,164.83,124.22
2016,4,12,12,30,10.0,213.0,3.5,23.0,222.0,217.46,164.76
2016,4,12,12,45,12.0,240.0,3.55,23.5,251.0,246.35,186.37
2016,4,12,13,0,14.0,267.0,3.6,24.0,280.0,275.39,207.96
2016,4,12,13,15,17.0,296.5,3.65,24.0,312.5,308.1,232.6
2016,4,12,13,30,20.0,326.0,3.7,24.0,345.0,341.02,257.27
2016,4,12,13,45,46.0,369.5,3.75,24.0,410.5,419.69,316.45
2016,4,12,14,0,72.0,413.0,3.8,24.0,476.0,491.46,369.61
2016,4,12,14,15,55.0,379.5,3.85,24.0,427.0,440.18,332.01
2016,4,12,14,30,38.0,346.0,3.9,24.0,378.0,389.02,294.5
2016,4,12,14,45,28.0,306.5,4.0,24.0,329.5,338.3,257.17
2016,4,12,15,0,18.0,267.0,4.1,24.0,281.0,280.48,213.9
2016,4,12,15,15,9.0,199.5,4.1,23.5,206.5,203.94,155.83
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,128.6,97.26
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,173.53,133.34
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,219.12,169.63
2016,4,12,16,15,7.0,147.5,4.05,22.5,152.0,149.86,115.54
2016,4,12,16,30,0.0,85.0,4.0,22.0,85.0,82.22,61.59
2016,4,12,16,45,0.0,75.0,3.95,22.0,75.0,72.52,53.98
2016,4,12,17,0,0.0,65.0,3.9,22.0,65.0,62.83,46.24
2016,4,12,17,15,0.0,54.5,3.75,21.5,54.5,52.65,38.1
2016,4,12,17,30,0.0,44.0,3.6,21.0,44.0,42.49,29.82
2016,4,12,17,45,0.0,34.0,3.45,20.5,34.0,32.82,21.79
2016,4,12,18,0,0.0,24.0,3.3,20.0,24.0,23.15,13.63
2016,4,12,18,15,0.0,15.5,3.5,19.5,15.5,14.95,6.6
2016,4,12,18,30,0.0,7.0,3.7,19.0,7.0,6.74,0.0
2016,4,12,18,45,0.0,3.5,3.95,18.5,3.5,3.44,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
