Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.49,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.96,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.89,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.82,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,6.75,0.11
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,8.68,1.78
2016,4,13,7,45,0.0,11.0,3.0,15.5,11.0,10.61,3.4
2016,4,13,8,0,0.0,13.0,3.0,16.0,13.0,12.54,5.0
2016,4,13,8,15,0.0,20.5,2.95,16.5,20.5,19.79,11.07
2016,4,13,8,30,0.0,28.0,2.9,17.0,28.0,27.04,17.06
2016,4,13,8,45,0.0,76.0,2.85,17.5,76.0,73.51,55.43
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,119.5,92.55
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,86.62,65.54
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,53.21,38.14
2016,4,13,9,45,4.0,132.5,2.65,18.5,136.0,130.51,100.48
2016,4,13,10,0,8.0,210.0,2.6,19.0,217.0,207.75,160.95
2016,4,13,10,15,6.5,194.0,2.6,19.0,200.0,192.01,148.14
2016,4,13,10,30,5.0,178.0,2.6,19.0,183.0,175.97,135.34
2016,4,13,10,45,7.0,195.5,2.6,19.5,202.0,194.85,149.71
2016,4,13,11,0,9.0,213.0,2.6,20.0,221.0,213.93,164.03
2016,4,13,11,15,9.0,208.5,2.6,20.0,216.5,210.09,160.87
2016,4,13,11,30,9.0,204.0,2.6,20.0,212.0,206.19,157.74
2016,4,13,11,45,23.5,301.0,2.6,20.5,323.0,318.11,242.98
2016,4,13,12,0,38.0,398.0,2.6,21.0,434.0,430.15,325.13
2016,4,13,12,15,22.5,290.0,2.65,21.0,311.5,309.01,234.8
2016,4,13,12,30,7.0,182.0,2.7,21.0,189.0,184.1,139.67
2016,4,13,12,45,3.5,154.0,2.75,21.5,157.5,153.37,115.74
2016,4,13,13,0,0.0,126.0,2.8,22.0,126.0,122.55,91.44
2016,4,13,13,15,0.0,125.5,2.8,22.0,125.5,122.08,91.15
2016,4,13,13,30,0.0,125.0,2.8,22.0,125.0,121.6,90.84
2016,4,13,13,45,0.0,119.0,2.8,22.5,119.0,115.71,86.13
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,109.81,81.44
2016,4,13,14,15,4.5,160.5,2.75,23.0,164.5,160.92,121.61
2016,4,13,14,30,9.0,208.0,2.7,23.0,216.0,212.45,161.59
2016,4,13,14,45,30.5,272.0,2.65,23.0,296.0,304.18,232.25
2016,4,13,15,0,52.0,336.0,2.6,23.0,376.0,391.57,298.08
2016,4,13,15,15,441.5,224.0,2.5,22.5,530.0,633.81,488.19
2016,4,13,15,30,831.0,112.0,2.4,22.0,684.0,825.05,627.09
2016,4,13,15,45,613.0,175.5,2.35,22.0,581.5,693.48,533.23
2016,4,13,16,0,395.0,239.0,2.3,22.0,479.0,561.66,434.74
2016,4,13,16,15,244.0,231.0,2.2,22.0,375.0,428.98,334.81
2016,4,13,16,30,93.0,223.0,2.1,22.0,271.0,294.7,230.45
2016,4,13,16,45,391.0,154.5,2.05,22.0,321.5,423.86,336.06
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,504.96,399.44
2016,4,13,17,15,643.5,79.5,1.8,21.0,315.0,438.24,347.07
2016,4,13,17,30,598.0,73.0,1.6,20.0,258.0,374.97,296.41
2016,4,13,17,45,528.0,64.5,1.4,19.5,203.0,303.05,236.79
2016,4,13,18,0,458.0,56.0,1.2,19.0,148.0,238.11,181.3
2016,4,13,18,15,348.5,43.0,1.15,18.5,100.0,163.84,118.74
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,102.36,64.85
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,37.06,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,13.76,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,21.65,11.41
2016,4,14,6,45,329.5,42.0,2.75,13.5,93.0,31.86,22.23
2016,4,14,7,0,447.0,56.0,3.0,14.0,141.0,41.04,30.87
2016,4,14,7,15,227.5,80.0,3.0,14.5,124.0,79.24,54.41
2016,4,14,7,30,8.0,104.0,3.0,15.0,107.0,97.97,77.08
2016,4,14,7,45,4.0,117.0,3.0,16.0,118.5,110.79,87.5
2016,4,14,8,0,0.0,130.0,3.0,17.0,130.0,122.97,97.1
2016,4,14,8,15,5.5,152.0,3.0,17.5,155.0,145.57,114.87
2016,4,14,8,30,11.0,174.0,3.0,18.0,180.0,168.92,133.03
2016,4,14,8,45,23.0,206.5,3.05,18.5,220.0,205.31,161.36
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,241.09,188.84
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.0,272.79,212.75
2016,4,14,9,30,50.0,292.0,3.0,20.0,326.0,305.45,237.07
2016,4,14,9,45,46.0,306.5,2.95,20.5,339.5,320.67,247.6
2016,4,14,10,0,42.0,321.0,2.9,21.0,353.0,335.44,257.69
2016,4,14,10,15,64.5,356.5,2.85,21.5,408.5,388.67,297.03
2016,4,14,10,30,87.0,392.0,2.8,22.0,464.0,444.09,337.13
2016,4,14,10,45,138.5,416.0,2.8,22.5,535.0,514.85,388.6
2016,4,14,11,0,190.0,440.0,2.8,23.0,606.0,588.47,440.98
2016,4,14,11,15,237.0,444.0,2.8,23.0,656.0,641.89,479.22
2016,4,14,11,30,284.0,448.0,2.8,23.0,706.0,700.36,520.57
2016,4,14,11,45,368.0,423.5,2.8,23.5,762.5,763.67,565.11
2016,4,14,12,0,452.0,399.0,2.8,24.0,819.0,832.63,612.49
2016,4,14,12,15,685.5,266.0,2.75,24.0,906.5,935.43,687.95
2016,4,14,12,30,919.0,133.0,2.7,24.0,994.0,1031.33,749.17
2016,4,14,12,45,917.0,133.5,2.7,24.0,989.5,1040.12,753.93
2016,4,14,13,0,915.0,134.0,2.7,24.0,985.0,1045.29,757.35
2016,4,14,13,15,911.5,133.5,2.65,24.0,971.5,1044.33,756.5
2016,4,14,13,30,908.0,133.0,2.6,24.0,958.0,1039.72,753.52
2016,4,14,13,45,902.5,132.0,2.6,24.5,936.5,1029.03,745.86
2016,4,14,14,0,897.0,131.0,2.6,25.0,915.0,1014.83,736.13
2016,4,14,14,15,889.5,129.5,2.55,25.0,885.5,994.77,723.73
2016,4,14,14,30,882.0,128.0,2.5,25.0,856.0,971.46,709.35
2016,4,14,14,45,872.0,126.0,2.5,25.0,819.0,942.24,691.63
2016,4,14,15,0,862.0,124.0,2.5,25.0,782.0,915.5,675.57
2016,4,14,15,15,848.5,121.0,2.5,24.5,738.5,876.55,652.55
2016,4,14,15,30,835.0,118.0,2.5,24.0,695.0,835.4,627.83
2016,4,14,15,45,817.5,114.5,2.5,24.0,646.0,788.53,597.62
2016,4,14,16,0,800.0,111.0,2.5,24.0,597.0,740.27,566.05
2016,4,14,16,15,776.0,106.5,2.45,23.5,543.5,685.14,529.84
2016,4,14,16,30,752.0,102.0,2.4,23.0,490.0,631.77,492.93
2016,4,14,16,45,719.5,97.0,2.4,23.0,434.0,570.67,447.91
2016,4,14,17,0,687.0,92.0,2.4,23.0,378.0,510.86,402.51
2016,4,14,17,15,640.5,85.0,2.2,22.0,320.5,443.11,350.41
2016,4,14,17,30,594.0,78.0,2.0,21.0,263.0,378.88,299.15
2016,4,14,17,45,525.5,68.5,1.8,20.5,207.5,306.63,239.39
2016,4,14,18,0,457.0,59.0,1.6,20.0,152.0,241.16,183.58
2016,4,14,18,15,348.0,45.5,1.6,19.0,103.0,166.47,120.98
2016,4,14,18,30,239.0,32.0,1.6,18.0,54.0,104.03,66.77
2016,4,14,18,45,119.5,16.0,1.6,17.5,27.0,38.14,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,15.24,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,24.04,13.73
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,35.17,25.15
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,45.7,34.89
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,83.92,58.37
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,104.63,81.77
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,137.03,106.55
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,176.69,137.21
2016,4,15,8,15,74.0,189.5,2.25,18.5,223.5,196.71,153.72
2016,4,15,8,30,55.0,210.0,2.2,19.0,239.0,214.48,167.84
2016,4,15,8,45,100.5,243.0,2.2,19.5,302.0,267.89,208.94
2016,4,15,9,0,146.0,276.0,2.2,20.0,365.0,324.97,252.4
2016,4,15,9,15,282.0,276.0,2.2,20.5,464.0,405.33,313.72
2016,4,15,9,30,418.0,276.0,2.2,21.0,563.0,500.14,384.98
2016,4,15,9,45,411.0,298.0,2.25,21.5,595.0,539.66,413.01
2016,4,15,10,0,404.0,320.0,2.3,22.0,627.0,577.76,439.59
2016,4,15,10,15,639.5,224.0,2.35,22.5,737.0,677.0,514.81
2016,4,15,10,30,875.0,128.0,2.4,23.0,847.0,791.09,595.89
2016,4,15,10,45,885.5,127.5,2.45,23.5,877.5,833.62,622.21
2016,4,15,11,0,896.0,127.0,2.5,24.0,908.0,874.11,647.46
2016,4,15,11,15,901.0,128.0,2.55,24.0,930.0,909.04,670.08
2016,4,15,11,30,906.0,129.0,2.6,24.0,952.0,941.19,690.85
2016,4,15,11,45,903.0,133.0,2.7,24.5,963.5,966.0,705.86
2016,4,15,12,0,900.0,137.0,2.8,25.0,975.0,987.43,718.73
2016,4,15,12,15,901.0,137.5,2.85,25.0,979.5,1005.79,730.67
2016,4,15,12,30,902.0,138.0,2.9,25.0,984.0,1020.77,740.55
2016,4,15,12,45,901.5,137.5,3.0,25.5,980.0,1029.82,745.72
2016,4,15,13,0,901.0,137.0,3.1,26.0,976.0,1035.33,748.77
2016,4,15,13,15,897.5,136.0,3.2,26.0,963.0,1033.79,748.89
2016,4,15,13,30,894.0,135.0,3.3,26.0,950.0,1028.66,746.86
2016,4,15,13,45,889.0,134.0,3.4,26.0,928.5,1018.5,741.7
2016,4,15,14,0,884.0,133.0,3.5,26.0,907.0,1004.88,734.38
2016,4,15,14,15,876.0,131.5,3.55,26.0,877.5,984.48,722.33
2016,4,15,14,30,868.0,130.0,3.6,26.0,848.0,960.92,708.25
2016,4,15,14,45,859.5,127.0,3.7,26.0,811.5,932.29,691.1
2016,4,15,15,0,851.0,124.0,3.8,26.0,775.0,906.1,675.52
2016,4,15,15,15,837.0,121.0,3.8,26.0,731.5,867.01,650.5
2016,4,15,15,30,823.0,118.0,3.8,26.0,688.0,825.78,623.89
2016,4,15,15,45,803.0,115.5,3.85,26.0,639.0,778.41,592.93
2016,4,15,16,0,783.0,113.0,3.9,26.0,590.0,729.87,560.72
2016,4,15,16,15,758.5,108.5,3.9,25.5,537.0,675.06,524.32
2016,4,15,16,30,734.0,104.0,3.9,25.0,484.0,622.19,487.19
2016,4,15,16,45,699.5,99.0,3.9,24.5,428.0,560.65,442.04
2016,4,15,17,0,665.0,94.0,3.9,24.0,372.0,500.65,396.61
2016,4,15,17,15,618.5,86.5,3.65,23.0,315.5,433.45,344.4
2016,4,15,17,30,572.0,79.0,3.4,22.0,259.0,369.83,293.18
2016,4,15,17,45,502.0,69.5,3.15,21.5,204.0,298.12,233.49
2016,4,15,18,0,432.0,60.0,2.9,21.0,149.0,233.4,178.13
2016,4,15,18,15,327.5,46.0,2.85,20.5,101.0,159.72,115.94
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,100.03,64.32
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,41.96,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.5,16.0,3.55,16.0,19.5,15.73,0.0
2016,4,16,6,30,71.0,32.0,3.7,16.0,39.0,26.53,15.83
2016,4,16,6,45,143.5,57.0,3.85,16.5,82.0,45.85,34.12
2016,4,16,7,0,216.0,82.0,4.0,17.0,125.0,64.57,51.1
2016,4,16,7,15,108.0,52.0,4.2,17.5,73.5,50.8,33.55
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,21.22,12.29
2016,4,16,7,45,58.0,97.5,4.6,18.5,121.5,101.92,77.23
2016,4,16,8,0,116.0,173.0,4.8,19.0,221.0,183.44,141.96
2016,4,16,8,15,59.5,166.5,5.05,19.5,191.0,172.7,134.85
2016,4,16,8,30,3.0,160.0,5.3,20.0,161.0,153.37,119.87
2016,4,16,8,45,1.5,145.5,5.55,21.0,146.0,140.1,108.4
2016,4,16,9,0,0.0,131.0,5.8,22.0,131.0,126.15,96.48
2016,4,16,9,15,0.0,131.5,5.85,22.5,131.5,126.81,96.52
2016,4,16,9,30,0.0,132.0,5.9,23.0,132.0,127.43,96.54
2016,4,16,9,45,2.5,154.5,6.0,23.5,156.0,150.66,114.47
2016,4,16,10,0,5.0,177.0,6.1,24.0,180.0,174.2,132.45
2016,4,16,10,15,4.5,172.0,6.1,24.0,175.5,169.46,128.48
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,164.62,124.48
2016,4,16,10,45,2.0,130.0,6.15,24.5,132.0,127.54,95.13
2016,4,16,11,0,0.0,93.0,6.2,25.0,93.0,90.15,65.55
2016,4,16,11,15,3.5,134.0,6.2,25.0,137.0,132.99,99.08
2016,4,16,11,30,7.0,175.0,6.2,25.0,181.0,176.18,132.54
2016,4,16,11,45,7.5,181.0,6.25,25.5,188.0,182.81,137.28
2016,4,16,12,0,8.0,187.0,6.3,26.0,195.0,189.46,142.06
2016,4,16,12,15,9.0,195.5,6.25,26.0,204.5,199.03,149.38
2016,4,16,12,30,10.0,204.0,6.2,26.0,214.0,208.63,156.72
2016,4,16,12,45,5.0,156.5,6.2,26.0,161.5,157.31,117.21
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,105.93,77.33
2016,4,16,13,15,0.0,120.5,6.2,26.0,120.5,117.19,86.12
2016,4,16,13,30,0.0,132.0,6.2,26.0,132.0,128.47,94.91
2016,4,16,13,45,0.0,104.5,6.25,26.0,104.5,101.51,74.06
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,74.64,53.16
2016,4,16,14,15,7.5,174.5,6.3,25.5,181.0,177.66,133.95
2016,4,16,14,30,15.0,272.0,6.3,25.0,285.0,282.45,215.0
2016,4,16,14,45,10.5,231.0,6.3,25.0,240.0,236.91,180.23
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,191.62,145.49
2016,4,16,15,15,3.0,130.0,6.2,24.5,132.5,129.14,97.14
2016,4,16,15,30,0.0,70.0,6.1,24.0,70.0,67.74,48.74
2016,4,16,15,45,0.0,82.0,6.1,24.0,82.0,79.36,58.21
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,91.0,67.72
2016,4,16,16,15,0.0,65.5,5.9,23.5,65.5,63.34,45.79
2016,4,16,16,30,0.0,37.0,5.7,23.0,37.0,35.75,23.61
2016,4,16,16,45,0.0,65.0,5.55,23.0,65.0,62.83,45.87
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,90.53,68.64
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,76.2,57.25
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,61.86,45.68
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,48.3,34.46
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,34.76,23.08
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,23.16,13.25
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,11.57,3.3
2016,4,16,18,45,0.0,6.0,4.6,20.5,6.0,5.78,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,6.26,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,12.53,4.52
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,29.45,19.7
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,46.17,34.6
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,66.02,49.49
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,86.08,66.14
2016,4,17,7,45,12.0,122.5,4.0,20.5,127.5,117.37,91.05
2016,4,17,8,0,24.0,154.0,4.2,21.0,164.0,150.37,117.03
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.0,176.23,137.3
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,202.28,157.41
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,202.78,157.19
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,202.15,156.03
2016,4,17,9,15,12.5,224.0,4.95,23.0,233.0,220.63,170.06
2016,4,17,9,30,13.0,242.0,5.0,23.0,252.0,239.2,184.05
2016,4,17,9,45,71.5,307.0,5.05,23.5,362.0,337.4,259.62
2016,4,17,10,0,130.0,372.0,5.1,24.0,472.0,442.62,338.63
2016,4,17,10,15,126.0,395.0,5.05,24.0,495.5,469.75,357.83
2016,4,17,10,30,122.0,418.0,5.0,24.0,519.0,496.44,376.71
2016,4,17,10,45,160.5,431.0,5.0,24.5,569.0,547.19,413.57
2016,4,17,11,0,199.0,444.0,5.0,25.0,619.0,600.4,451.64
2016,4,17,11,15,203.0,452.0,4.95,25.0,634.0,620.84,465.73
2016,4,17,11,30,207.0,460.0,4.9,25.0,649.0,640.88,479.6
2016,4,17,11,45,103.5,264.0,4.85,25.0,358.5,358.78,273.07
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,65.95,46.26
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,68.88,48.78
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,71.8,51.18
2016,4,17,12,45,6.0,152.0,4.55,24.0,157.5,153.89,115.47
2016,4,17,13,0,12.0,230.0,4.5,24.0,241.0,236.74,179.16
2016,4,17,13,15,6.0,134.5,4.5,24.0,140.0,136.86,102.19
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,37.8,24.38
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,75.15,53.95
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,112.76,83.51
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,70.74,50.67
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,29.04,17.65
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,32.42,20.41
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,35.8,23.17
2016,4,17,15,15,3.5,118.0,4.7,22.5,120.5,117.7,88.9
2016,4,17,15,30,7.0,199.0,4.8,22.0,204.0,201.68,155.65
2016,4,17,15,45,6.0,191.5,4.95,22.0,196.0,193.41,149.46
2016,4,17,16,0,5.0,184.0,5.1,22.0,188.0,185.25,143.47
2016,4,17,16,15,2.5,119.0,5.05,21.5,121.0,117.74,90.2
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,52.19,37.31
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,29.45,18.74
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.75,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.79,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.82,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.37,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.93,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.96,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.96,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.93,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,4.33,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,6.75,0.29
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,9.16,2.09
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,11.57,4.14
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,9.16,2.07
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,6.75,0.01
2016,4,18,8,15,0.0,28.5,3.6,19.5,28.5,27.52,17.3
2016,4,18,8,30,0.0,50.0,3.6,20.0,50.0,48.32,34.33
2016,4,18,8,45,3.0,118.0,3.6,20.5,120.0,114.92,88.23
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,180.72,140.11
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.0,164.91,127.11
2016,4,18,9,30,0.0,154.0,3.8,21.0,154.0,148.43,113.72
2016,4,18,9,45,0.0,130.5,3.9,21.5,130.5,126.11,95.6
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,103.58,77.4
2016,4,18,10,15,6.0,175.5,3.75,22.0,181.0,173.93,132.71
2016,4,18,10,30,12.0,244.0,3.5,22.0,255.0,244.89,187.27
2016,4,18,10,45,127.5,341.5,3.3,22.5,454.0,435.02,332.51
2016,4,18,11,0,243.0,439.0,3.1,23.0,653.0,632.61,474.92
2016,4,18,11,15,163.0,443.5,3.05,23.0,588.5,577.92,432.38
2016,4,18,11,30,83.0,448.0,3.0,23.0,524.0,514.73,384.62
2016,4,18,11,45,52.5,396.5,2.95,23.0,445.0,439.44,329.64
2016,4,18,12,0,22.0,345.0,2.9,23.0,366.0,357.69,268.99
2016,4,18,12,15,17.0,291.5,2.9,23.0,308.0,301.06,227.16
2016,4,18,12,30,12.0,238.0,2.9,23.0,250.0,244.03,184.35
2016,4,18,12,45,239.0,321.5,2.95,23.0,546.0,567.88,431.28
2016,4,18,13,0,466.0,405.0,3.0,23.0,842.0,887.77,655.04
2016,4,18,13,15,254.0,403.0,2.95,23.0,641.0,672.86,500.66
2016,4,18,13,30,42.0,401.0,2.9,23.0,440.0,447.05,334.2
2016,4,18,13,45,78.5,421.0,2.85,23.0,491.0,504.96,378.55
2016,4,18,14,0,115.0,441.0,2.8,23.0,542.0,570.54,426.37
2016,4,18,14,15,68.0,373.0,2.65,22.5,432.5,445.21,335.74
2016,4,18,14,30,21.0,305.0,2.5,22.0,323.0,321.52,244.18
2016,4,18,14,45,72.5,339.5,2.35,22.0,396.5,413.68,315.25
2016,4,18,15,0,124.0,374.0,2.2,22.0,470.0,504.8,382.87
2016,4,18,15,15,71.5,312.0,2.05,22.0,366.5,382.07,291.65
2016,4,18,15,30,19.0,250.0,1.9,22.0,263.0,263.77,202.03
2016,4,18,15,45,9.5,178.5,1.8,22.0,185.0,182.99,140.39
2016,4,18,16,0,0.0,107.0,1.7,22.0,107.0,103.86,78.23
2016,4,18,16,15,0.0,98.0,1.6,21.5,98.0,94.99,71.67
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,86.13,64.93
2016,4,18,16,45,11.5,123.0,1.45,21.0,128.0,127.84,99.2
2016,4,18,17,0,23.0,157.0,1.4,21.0,167.0,170.3,133.64
2016,4,18,17,15,16.5,135.0,1.25,20.5,141.5,143.75,112.62
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,117.82,91.91
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,92.06,70.8
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,66.72,49.71
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,45.5,31.78
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,24.14,13.39
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,12.06,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,16.04,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,31.25,20.38
2016,4,19,6,45,213.5,58.0,1.85,17.5,95.5,46.68,34.91
2016,4,19,7,0,299.0,78.0,2.1,18.0,141.0,61.51,43.71
2016,4,19,7,15,149.5,86.0,2.05,18.0,117.5,82.38,58.12
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,88.86,68.91
2016,4,19,7,45,0.0,100.0,2.0,18.5,100.0,95.26,73.9
2016,4,19,8,0,0.0,106.0,2.0,19.0,106.0,101.42,78.54
2016,4,19,8,15,0.0,113.5,1.95,19.5,113.5,108.84,84.12
2016,4,19,8,30,0.0,121.0,1.9,20.0,121.0,116.22,89.56
2016,4,19,8,45,1.5,147.0,1.85,20.5,148.0,141.55,109.3
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,167.16,128.89
2016,4,19,9,15,3.0,174.5,1.75,21.0,177.0,169.17,130.0
2016,4,19,9,30,3.0,176.0,1.7,21.0,179.0,171.1,131.14
2016,4,19,9,45,5.0,187.5,1.7,21.5,192.0,183.76,140.44
2016,4,19,10,0,7.0,199.0,1.7,22.0,205.0,196.63,149.81
2016,4,19,10,15,105.5,306.5,1.7,22.0,394.5,371.76,284.06
2016,4,19,10,30,204.0,414.0,1.7,22.0,584.0,555.64,417.22
2016,4,19,10,45,215.0,421.0,1.7,22.5,605.5,581.73,433.35
2016,4,19,11,0,226.0,428.0,1.7,23.0,627.0,607.95,450.56
2016,4,19,11,15,172.0,446.5,1.7,23.0,600.5,588.77,435.09
2016,4,19,11,30,118.0,465.0,1.7,23.0,574.0,565.96,417.27
2016,4,19,11,45,114.0,470.5,1.75,23.5,577.0,569.81,419.23
2016,4,19,12,0,110.0,476.0,1.8,24.0,580.0,576.05,422.63
2016,4,19,12,15,151.5,483.0,1.8,24.0,626.5,632.04,462.32
2016,4,19,12,30,193.0,490.0,1.8,24.0,673.0,684.43,498.72
2016,4,19,12,45,247.5,476.5,1.8,24.5,710.0,734.83,532.97
2016,4,19,13,0,302.0,463.0,1.8,25.0,747.0,779.45,562.99
2016,4,19,13,15,253.0,466.5,1.8,24.5,702.5,737.54,534.64
2016,4,19,13,30,204.0,470.0,1.8,24.0,658.0,687.16,501.05
2016,4,19,13,45,482.5,334.5,1.8,24.0,764.5,836.15,611.34
2016,4,19,14,0,761.0,199.0,1.8,24.0,871.0,965.87,700.44
2016,4,19,14,15,388.0,234.5,1.85,24.0,577.0,631.58,472.51
2016,4,19,14,30,15.0,270.0,1.9,24.0,283.0,280.33,210.08
2016,4,19,14,45,24.0,291.5,1.95,24.0,311.0,318.18,240.3
2016,4,19,15,0,33.0,313.0,2.0,24.0,339.0,349.3,263.97
2016,4,19,15,15,87.5,323.0,2.05,23.5,385.5,407.67,310.02
2016,4,19,15,30,142.0,333.0,2.1,23.0,432.0,470.97,359.0
2016,4,19,15,45,76.0,267.0,2.15,23.0,320.0,335.04,257.46
2016,4,19,16,0,10.0,201.0,2.2,23.0,208.0,206.42,158.41
2016,4,19,16,15,8.0,185.5,2.2,23.0,191.0,189.29,145.85
2016,4,19,16,30,6.0,170.0,2.2,23.0,174.0,172.33,133.02
2016,4,19,16,45,268.5,149.0,2.2,23.0,264.5,333.49,264.89
2016,4,19,17,0,531.0,128.0,2.2,23.0,355.0,457.81,361.64
2016,4,19,17,15,483.5,117.0,1.95,22.5,301.0,393.46,310.51
2016,4,19,17,30,436.0,106.0,1.7,22.0,247.0,333.13,262.24
2016,4,19,17,45,368.0,92.5,1.5,21.5,194.5,265.81,207.41
2016,4,19,18,0,300.0,79.0,1.3,21.0,142.0,205.61,157.25
2016,4,19,18,15,216.5,59.0,1.25,20.5,97.5,136.67,100.19
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,81.86,54.4
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,36.08,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,45.0,20.0,0.55,18.0,24.5,17.81,0.0
2016,4,20,6,30,90.0,40.0,0.6,18.0,49.0,32.79,21.78
2016,4,20,6,45,164.5,63.5,0.7,18.0,93.5,50.74,38.42
2016,4,20,7,0,239.0,87.0,0.8,18.0,138.0,71.94,52.33
2016,4,20,7,15,301.5,105.0,0.75,18.0,189.0,109.0,74.37
2016,4,20,7,30,364.0,123.0,0.7,18.0,240.0,150.6,103.55
2016,4,20,7,45,182.0,65.0,0.65,18.5,123.5,89.97,62.04
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,6.75,0.02
2016,4,20,8,15,275.5,86.5,0.6,19.5,231.5,162.39,121.43
2016,4,20,8,30,551.0,166.0,0.6,20.0,456.0,352.97,265.75
2016,4,20,8,45,419.0,217.5,0.65,20.5,451.5,376.52,285.34
2016,4,20,9,0,287.0,269.0,0.7,21.0,447.0,386.49,293.58
2016,4,20,9,15,204.0,300.0,0.75,21.0,431.5,389.63,296.01
2016,4,20,9,30,121.0,331.0,0.8,21.0,416.0,382.23,289.68
2016,4,20,9,45,130.5,354.0,0.9,21.5,451.0,418.0,315.41
2016,4,20,10,0,140.0,377.0,1.0,22.0,486.0,454.58,341.06
2016,4,20,10,15,332.0,347.0,1.05,22.5,620.5,574.62,429.2
2016,4,20,10,30,524.0,317.0,1.1,23.0,755.0,710.59,524.47
2016,4,20,10,45,432.0,368.0,1.15,23.5,737.5,707.97,518.11
2016,4,20,11,0,340.0,419.0,1.2,24.0,720.0,696.89,507.27
2016,4,20,11,15,569.5,303.0,1.2,24.0,820.5,800.5,582.87
2016,4,20,11,30,799.0,187.0,1.2,24.0,921.0,910.52,656.18
2016,4,20,11,45,833.5,166.0,1.2,24.0,941.5,943.17,675.07
2016,4,20,12,0,868.0,145.0,1.2,24.0,962.0,969.75,691.04
2016,4,20,12,15,869.0,145.5,1.2,24.0,966.5,987.26,701.42
2016,4,20,12,30,870.0,146.0,1.2,24.0,971.0,1001.52,709.98
2016,4,20,12,45,867.0,147.0,1.2,24.0,966.0,1009.04,714.5
2016,4,20,13,0,864.0,148.0,1.2,24.0,961.0,1013.16,717.13
2016,4,20,13,15,861.0,147.5,1.15,24.0,948.5,1012.36,716.0
2016,4,20,13,30,858.0,147.0,1.1,24.0,936.0,1008.14,712.94
2016,4,20,13,45,850.0,147.0,1.1,24.0,914.0,996.12,706.15
2016,4,20,14,0,842.0,147.0,1.1,24.0,892.0,986.95,701.34
2016,4,20,14,15,834.0,145.0,1.1,23.5,863.0,966.44,690.86
2016,4,20,14,30,826.0,143.0,1.1,23.0,834.0,942.89,678.59
2016,4,20,14,45,824.5,135.5,1.1,23.0,799.5,916.57,663.27
2016,4,20,15,0,823.0,128.0,1.1,23.0,765.0,887.15,645.95
2016,4,20,15,15,809.0,125.5,1.15,23.0,722.5,849.3,623.78
2016,4,20,15,30,795.0,123.0,1.2,23.0,680.0,809.44,600.03
2016,4,20,15,45,776.0,119.5,1.3,23.0,632.0,762.71,571.79
2016,4,20,16,0,757.0,116.0,1.4,23.0,584.0,714.84,542.1
2016,4,20,16,15,732.5,111.5,1.45,22.5,532.0,663.13,509.49
2016,4,20,16,30,708.0,107.0,1.5,22.0,480.0,609.35,473.01
2016,4,20,16,45,675.5,101.5,1.55,22.0,425.5,549.7,429.89
2016,4,20,17,0,643.0,96.0,1.6,22.0,371.0,491.47,386.39
2016,4,20,17,15,598.0,89.0,1.45,21.5,316.0,426.71,336.34
2016,4,20,17,30,553.0,82.0,1.3,21.0,261.0,365.39,287.36
2016,4,20,17,45,486.0,72.5,1.2,21.0,207.0,295.87,230.22
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,232.99,177.11
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,162.6,118.46
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,105.25,69.98
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,45.6,1.52
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.93,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.89,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.86,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,5.79,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.75,0.01
2016,4,21,8,15,0.0,22.5,0.8,20.5,22.5,21.72,12.44
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,36.71,24.68
2016,4,21,8,45,0.0,67.0,0.85,21.5,67.0,64.79,47.35
2016,4,21,9,0,0.0,96.0,0.9,22.0,96.0,92.88,69.55
2016,4,21,9,15,0.0,75.0,0.9,22.0,75.0,72.58,53.07
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,52.25,36.66
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,98.57,73.34
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,144.66,108.9
2016,4,21,10,15,99.0,283.0,1.0,23.0,366.5,344.97,262.0
2016,4,21,10,30,197.0,417.0,1.0,23.0,583.0,553.52,410.37
2016,4,21,10,45,247.0,423.5,1.05,23.5,638.5,611.35,448.61
2016,4,21,11,0,297.0,430.0,1.1,24.0,694.0,671.59,489.18
2016,4,21,11,15,569.5,294.0,1.15,24.0,814.5,792.29,577.41
2016,4,21,11,30,842.0,158.0,1.2,24.0,935.0,921.59,663.26
2016,4,21,11,45,859.0,149.5,1.3,24.0,951.5,947.38,679.06
2016,4,21,12,0,876.0,141.0,1.4,24.0,968.0,974.2,696.86
2016,4,21,12,15,877.0,141.5,1.5,24.0,972.5,991.76,708.87
2016,4,21,12,30,878.0,142.0,1.6,24.0,977.0,1006.05,719.03
2016,4,21,12,45,877.5,141.5,1.7,24.5,972.5,1014.54,724.27
2016,4,21,13,0,877.0,141.0,1.8,25.0,968.0,1019.61,727.5
2016,4,21,13,15,636.5,275.0,1.85,25.0,871.0,930.14,670.73
2016,4,21,13,30,396.0,409.0,1.9,25.0,774.0,821.79,593.93
2016,4,21,13,45,625.0,275.5,2.0,25.0,836.5,917.63,666.93
2016,4,21,14,0,854.0,142.0,2.1,25.0,899.0,987.84,714.23
2016,4,21,14,15,846.0,140.0,2.15,24.5,869.5,967.17,703.0
2016,4,21,14,30,838.0,138.0,2.2,24.0,840.0,949.22,694.44
2016,4,21,14,45,489.0,258.5,2.25,24.0,664.0,737.47,550.58
2016,4,21,15,0,140.0,379.0,2.3,24.0,488.0,524.13,392.5
2016,4,21,15,15,463.0,253.5,2.3,24.0,584.5,684.74,518.7
2016,4,21,15,30,786.0,128.0,2.3,24.0,681.0,807.56,608.54
2016,4,21,15,45,769.0,123.5,2.3,24.0,633.0,761.67,577.39
2016,4,21,16,0,752.0,119.0,2.3,24.0,585.0,714.52,546.44
2016,4,21,16,15,727.5,114.0,2.2,23.5,533.0,662.55,512.02
2016,4,21,16,30,703.0,109.0,2.1,23.0,481.0,608.43,473.84
2016,4,21,16,45,670.5,103.5,2.05,23.0,426.5,549.01,429.99
2016,4,21,17,0,638.0,98.0,2.0,23.0,372.0,491.01,386.01
2016,4,21,17,15,593.0,90.5,1.9,22.5,316.5,425.95,335.84
2016,4,21,17,30,548.0,83.0,1.8,22.0,261.0,364.33,286.72
2016,4,21,17,45,482.0,73.5,1.7,21.5,207.5,295.49,230.44
2016,4,21,18,0,416.0,64.0,1.6,21.0,154.0,233.16,177.95
2016,4,21,18,15,320.0,50.0,1.55,20.5,107.0,162.66,118.92
2016,4,21,18,30,224.0,36.0,1.5,20.0,60.0,104.98,70.16
2016,4,21,18,45,112.0,18.0,1.5,20.0,30.0,45.72,5.29
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,12.28,0.03
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,24.96,15.74
2016,4,22,6,45,436.0,44.0,2.4,15.0,121.5,31.82,22.4
2016,4,22,7,0,537.0,55.0,2.7,16.0,173.0,49.18,28.76
2016,4,22,7,15,600.0,62.0,2.6,16.5,230.0,94.25,50.95
2016,4,22,7,30,663.0,69.0,2.5,17.0,287.0,146.92,88.46
2016,4,22,7,45,704.5,75.0,2.45,18.0,345.5,201.83,133.66
2016,4,22,8,0,746.0,81.0,2.4,19.0,404.0,263.72,186.45
2016,4,22,8,15,775.5,85.0,2.35,19.5,461.0,321.72,236.96
2016,4,22,8,30,805.0,89.0,2.3,20.0,518.0,382.35,288.61
2016,4,22,8,45,826.5,93.0,2.25,21.0,571.5,441.88,337.36
2016,4,22,9,0,848.0,97.0,2.2,22.0,625.0,502.55,385.01
2016,4,22,9,15,864.0,100.0,2.25,22.0,674.5,561.99,431.8
2016,4,22,9,30,880.0,103.0,2.3,22.0,724.0,619.18,475.64
2016,4,22,9,45,891.5,105.5,2.4,22.5,767.5,672.66,514.88
2016,4,22,10,0,903.0,108.0,2.5,23.0,811.0,725.05,552.08
2016,4,22,10,15,912.0,110.0,2.55,23.0,847.5,773.8,584.9
2016,4,22,10,30,921.0,112.0,2.6,23.0,884.0,820.74,616.15
2016,4,22,10,45,926.5,113.5,2.65,23.5,913.5,862.34,642.26
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,901.43,666.44
2016,4,22,11,15,936.5,116.0,2.7,24.0,964.5,936.48,688.67
2016,4,22,11,30,941.0,117.0,2.7,24.0,986.0,968.6,708.9
2016,4,22,11,45,944.0,117.0,2.75,24.5,998.5,995.27,724.58
2016,4,22,12,0,947.0,117.0,2.8,25.0,1011.0,1018.67,738.15
2016,4,22,12,15,947.5,117.0,2.8,25.0,1015.0,1036.26,749.04
2016,4,22,12,30,948.0,117.0,2.8,25.0,1019.0,1050.3,757.79
2016,4,22,12,45,946.0,117.0,2.8,25.0,1014.0,1058.26,762.8
2016,4,22,13,0,944.0,117.0,2.8,25.0,1009.0,1062.51,765.63
2016,4,22,13,15,941.0,116.5,2.75,25.0,995.5,1061.54,764.81
2016,4,22,13,30,938.0,116.0,2.7,25.0,982.0,1056.85,761.81
2016,4,22,13,45,932.5,115.5,2.7,25.0,960.0,1046.01,755.55
2016,4,22,14,0,927.0,115.0,2.7,25.0,938.0,1031.58,747.18
2016,4,22,14,15,920.0,113.5,2.65,25.0,908.0,1011.17,734.59
2016,4,22,14,30,913.0,112.0,2.6,25.0,878.0,987.44,719.99
2016,4,22,14,45,903.0,110.5,2.6,25.0,840.5,957.75,702.02
2016,4,22,15,0,893.0,109.0,2.6,25.0,803.0,925.2,682.16
2016,4,22,15,15,880.5,106.5,2.5,25.0,759.0,886.74,657.46
2016,4,22,15,30,868.0,104.0,2.4,25.0,715.0,845.97,631.16
2016,4,22,15,45,851.0,101.0,2.35,25.0,666.0,803.27,603.74
2016,4,22,16,0,834.0,98.0,2.3,25.0,617.0,754.62,571.94
2016,4,22,16,15,812.0,94.5,2.15,24.5,563.0,700.62,536.41
2016,4,22,16,30,790.0,91.0,2.0,24.0,509.0,646.16,499.6
2016,4,22,16,45,760.0,86.0,1.85,24.0,452.5,584.85,454.42
2016,4,22,17,0,730.0,81.0,1.7,24.0,396.0,524.52,408.81
2016,4,22,17,15,687.5,75.5,1.5,23.0,338.5,459.82,359.73
2016,4,22,17,30,645.0,70.0,1.3,22.0,281.0,396.75,310.11
2016,4,22,17,45,582.5,62.5,1.15,21.5,225.0,326.39,252.74
2016,4,22,18,0,520.0,55.0,1.0,21.0,169.0,262.1,198.51
2016,4,22,18,15,417.0,44.0,1.0,20.0,118.5,187.88,136.73
2016,4,22,18,30,314.0,33.0,1.0,19.0,68.0,125.39,83.77
2016,4,22,18,45,157.0,16.5,1.05,18.5,34.0,54.07,10.73
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
