Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.0,7.5,1.55,9.5,9.0,7.37,0.0
2016,5,3,6,0,94.0,15.0,1.7,10.0,18.0,11.69,0.0
2016,5,3,6,15,230.0,30.0,1.85,10.5,58.5,23.05,13.59
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,34.1,24.61
2016,5,3,6,45,460.5,54.5,2.15,12.0,152.0,39.1,29.46
2016,5,3,7,0,555.0,64.0,2.3,13.0,205.0,71.79,40.45
2016,5,3,7,15,611.5,71.0,2.45,13.5,262.0,118.27,68.93
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,171.46,110.12
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,225.87,156.44
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,287.4,209.84
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,345.44,260.93
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,405.82,312.86
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,464.17,361.86
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,523.6,410.14
2016,5,3,9,15,866.5,104.5,3.2,18.0,702.5,581.93,456.73
2016,5,3,9,30,882.0,107.0,3.2,18.0,751.0,637.85,500.25
2016,5,3,9,45,893.0,109.5,3.2,18.5,793.5,690.37,539.09
2016,5,3,10,0,904.0,112.0,3.2,19.0,836.0,741.75,575.2
2016,5,3,10,15,912.5,113.5,3.2,19.5,872.0,788.93,606.26
2016,5,3,10,30,921.0,115.0,3.2,20.0,908.0,834.27,635.56
2016,5,3,10,45,926.0,117.0,3.2,20.5,936.5,875.15,661.38
2016,5,3,11,0,931.0,119.0,3.2,21.0,965.0,913.51,685.19
2016,5,3,11,15,935.0,119.5,3.2,21.0,985.5,946.84,706.73
2016,5,3,11,30,939.0,120.0,3.2,21.0,1006.0,977.26,726.27
2016,5,3,11,45,942.5,120.0,3.2,21.5,1018.5,1003.66,741.7
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,1026.86,754.99
2016,5,3,12,15,946.5,120.0,3.2,22.0,1034.5,1043.83,765.7
2016,5,3,12,30,947.0,120.0,3.2,22.0,1038.0,1057.33,774.28
2016,5,3,12,45,946.0,120.0,3.2,22.5,1032.5,1065.78,778.23
2016,5,3,13,0,945.0,120.0,3.2,23.0,1027.0,1070.62,779.98
2016,5,3,13,15,942.0,119.0,3.2,23.0,1013.5,1068.79,779.09
2016,5,3,13,30,939.0,118.0,3.2,23.0,1000.0,1063.28,776.03
2016,5,3,13,45,934.0,117.0,3.2,23.0,978.0,1052.15,769.48
2016,5,3,14,0,929.0,116.0,3.2,23.0,956.0,1037.47,760.78
2016,5,3,14,15,922.5,115.0,3.15,23.0,926.0,1017.89,748.57
2016,5,3,14,30,916.0,114.0,3.1,23.0,896.0,995.01,734.31
2016,5,3,14,45,906.5,112.0,3.1,23.0,859.0,965.15,715.88
2016,5,3,15,0,897.0,110.0,3.1,23.0,822.0,932.43,695.54
2016,5,3,15,15,885.0,107.5,3.1,23.0,778.5,894.33,671.48
2016,5,3,15,30,873.0,105.0,3.1,23.0,735.0,853.94,645.68
2016,5,3,15,45,858.0,102.0,3.1,23.0,686.5,808.54,616.16
2016,5,3,16,0,843.0,99.0,3.1,23.0,638.0,765.45,587.94
2016,5,3,16,15,822.0,95.5,3.0,22.5,585.0,712.0,552.51
2016,5,3,16,30,801.0,92.0,2.9,22.0,532.0,658.02,516.01
2016,5,3,16,45,773.0,88.0,2.8,22.0,475.5,598.79,471.9
2016,5,3,17,0,745.0,84.0,2.7,22.0,419.0,540.33,427.21
2016,5,3,17,15,706.0,78.5,2.4,21.0,362.0,476.75,378.23
2016,5,3,17,30,667.0,73.0,2.1,20.0,305.0,414.52,328.6
2016,5,3,17,45,607.5,66.0,1.8,19.5,248.5,344.74,270.91
2016,5,3,18,0,548.0,59.0,1.5,19.0,192.0,280.59,216.2
2016,5,3,18,15,457.5,49.5,1.45,18.0,140.0,209.79,156.35
2016,5,3,18,30,367.0,40.0,1.4,17.0,88.0,148.95,104.2
2016,5,3,18,45,220.5,25.5,1.35,16.0,50.0,81.37,45.82
2016,5,3,19,0,74.0,11.0,1.3,15.0,12.0,21.8,0.0
2016,5,3,19,15,37.0,5.5,1.3,14.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,44.5,7.5,1.9,11.5,9.5,7.37,0.0
2016,5,4,6,0,89.0,15.0,2.1,12.0,19.0,11.65,0.0
2016,5,4,6,15,220.0,31.0,2.4,12.5,59.0,23.81,14.23
2016,5,4,6,30,351.0,47.0,2.7,13.0,99.0,35.83,25.93
2016,5,4,6,45,441.0,57.5,3.05,14.0,151.5,41.63,31.46
2016,5,4,7,0,531.0,68.0,3.4,15.0,204.0,75.32,43.32
2016,5,4,7,15,588.0,75.5,3.4,16.0,260.5,120.89,71.36
2016,5,4,7,30,645.0,83.0,3.4,17.0,317.0,173.26,111.48
2016,5,4,7,45,686.0,88.5,3.45,18.0,374.5,226.88,156.68
2016,5,4,8,0,727.0,94.0,3.5,19.0,432.0,284.95,206.63
2016,5,4,8,15,755.5,99.0,3.55,19.5,488.0,345.05,258.66
2016,5,4,8,30,784.0,104.0,3.6,20.0,544.0,404.86,309.49
2016,5,4,8,45,806.0,107.5,3.7,21.0,597.0,462.55,356.82
2016,5,4,9,0,828.0,111.0,3.8,22.0,650.0,521.43,403.44
2016,5,4,9,15,844.0,114.0,3.8,22.5,698.5,577.38,446.93
2016,5,4,9,30,860.0,117.0,3.8,23.0,747.0,633.3,489.02
2016,5,4,9,45,872.0,119.5,3.85,23.5,789.5,686.82,528.22
2016,5,4,10,0,884.0,122.0,3.9,24.0,832.0,737.93,564.31
2016,5,4,10,15,893.0,124.0,3.9,24.0,868.0,785.09,596.28
2016,5,4,10,30,902.0,126.0,3.9,24.0,904.0,830.5,626.7
2016,5,4,10,45,908.5,127.5,3.9,24.5,933.0,871.41,652.47
2016,5,4,11,0,915.0,129.0,3.9,25.0,962.0,909.96,676.36
2016,5,4,11,15,919.5,130.0,3.85,25.0,982.5,943.71,697.87
2016,5,4,11,30,924.0,131.0,3.8,25.0,1003.0,974.64,717.4
2016,5,4,11,45,931.0,129.0,3.8,25.5,1017.0,1002.02,733.41
2016,5,4,12,0,938.0,127.0,3.8,26.0,1031.0,1026.38,747.4
2016,5,4,12,15,939.0,127.0,3.8,26.0,1035.0,1043.7,758.3
2016,5,4,12,30,940.0,127.0,3.8,26.0,1039.0,1057.6,767.12
2016,5,4,12,45,939.5,126.5,3.8,26.5,1034.0,1066.01,771.0
2016,5,4,13,0,939.0,126.0,3.8,27.0,1029.0,1070.84,772.72
2016,5,4,13,15,936.0,125.5,3.8,27.0,1015.5,1069.53,772.18
2016,5,4,13,30,933.0,125.0,3.8,27.0,1002.0,1064.58,769.49
2016,5,4,13,45,929.5,123.5,3.8,27.0,980.5,1054.51,763.64
2016,5,4,14,0,926.0,122.0,3.8,27.0,959.0,1040.87,755.64
2016,5,4,14,15,919.5,120.5,3.75,27.0,929.5,1020.85,743.26
2016,5,4,14,30,913.0,119.0,3.7,27.0,900.0,997.54,728.85
2016,5,4,14,45,904.0,117.0,3.7,27.0,863.0,968.25,710.88
2016,5,4,15,0,895.0,115.0,3.7,27.0,826.0,936.09,691.01
2016,5,4,15,15,883.0,112.5,3.6,26.5,783.0,898.1,667.89
2016,5,4,15,30,871.0,110.0,3.5,26.0,740.0,857.82,643.04
2016,5,4,15,45,856.5,106.5,3.45,26.0,691.5,816.59,616.32
2016,5,4,16,0,842.0,103.0,3.4,26.0,643.0,769.31,585.14
2016,5,4,16,15,821.0,99.5,3.15,25.5,589.5,715.92,549.49
2016,5,4,16,30,800.0,96.0,2.9,25.0,536.0,662.0,512.72
2016,5,4,16,45,774.0,91.0,2.65,25.0,480.5,603.03,468.85
2016,5,4,17,0,748.0,86.0,2.4,25.0,425.0,544.63,424.4
2016,5,4,17,15,708.5,80.5,2.1,24.0,367.0,480.7,375.9
2016,5,4,17,30,669.0,75.0,1.8,23.0,309.0,418.1,326.77
2016,5,4,17,45,613.5,68.0,1.55,22.5,252.5,349.93,271.27
2016,5,4,18,0,558.0,61.0,1.3,22.0,196.0,286.93,218.26
2016,5,4,18,15,465.0,51.0,1.25,21.0,144.0,214.15,157.76
2016,5,4,18,30,372.0,41.0,1.2,20.0,92.0,151.6,105.02
2016,5,4,18,45,223.5,26.5,1.2,19.0,53.0,83.56,47.55
2016,5,4,19,0,75.0,12.0,1.2,18.0,14.0,23.0,0.0
2016,5,4,19,15,37.5,6.0,1.2,18.0,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,77.0,8.0,1.15,13.5,11.5,7.86,0.0
2016,5,5,6,0,154.0,16.0,1.1,14.0,23.0,12.33,0.0
2016,5,5,6,15,295.5,29.0,1.3,15.0,65.5,22.0,12.7
2016,5,5,6,30,437.0,42.0,1.5,16.0,108.0,30.94,21.4
2016,5,5,6,45,517.5,51.0,1.7,17.0,161.5,35.7,25.89
2016,5,5,7,0,598.0,60.0,1.9,18.0,215.0,72.52,38.11
2016,5,5,7,15,650.5,66.5,1.85,18.5,272.0,120.8,67.76
2016,5,5,7,30,703.0,73.0,1.8,19.0,329.0,175.26,109.58
2016,5,5,7,45,735.5,78.5,1.8,20.0,386.0,232.94,158.03
2016,5,5,8,0,768.0,84.0,1.8,21.0,443.0,291.22,207.79
2016,5,5,8,15,793.5,88.0,1.8,21.5,498.0,348.92,257.2
2016,5,5,8,30,819.0,92.0,1.8,22.0,553.0,408.7,307.0
2016,5,5,8,45,834.0,96.5,1.8,23.0,604.5,465.99,352.75
2016,5,5,9,0,849.0,101.0,1.8,24.0,656.0,523.66,396.91
2016,5,5,9,15,862.5,104.0,1.75,24.5,703.0,581.15,439.7
2016,5,5,9,30,876.0,107.0,1.7,25.0,750.0,635.99,479.04
2016,5,5,9,45,883.0,111.0,1.7,25.5,790.5,686.88,514.5
2016,5,5,10,0,890.0,115.0,1.7,26.0,831.0,736.29,547.19
2016,5,5,10,15,897.5,116.5,1.7,26.0,866.0,782.01,576.57
2016,5,5,10,30,905.0,118.0,1.7,26.0,901.0,825.85,604.34
2016,5,5,10,45,908.0,121.0,1.7,26.5,927.5,865.33,627.74
2016,5,5,11,0,911.0,124.0,1.7,27.0,954.0,902.22,649.18
2016,5,5,11,15,914.5,125.0,1.7,27.0,973.5,934.89,669.03
2016,5,5,11,30,918.0,126.0,1.7,27.0,993.0,964.68,687.0
2016,5,5,11,45,706.0,271.5,1.75,27.5,943.5,937.29,668.17
2016,5,5,12,0,494.0,417.0,1.8,28.0,894.0,894.3,632.89
2016,5,5,12,15,519.5,393.0,1.85,28.0,896.5,907.22,643.15
2016,5,5,12,30,545.0,369.0,1.9,28.0,899.0,918.38,651.79
2016,5,5,12,45,734.0,246.0,2.0,28.0,955.0,991.07,703.84
2016,5,5,13,0,923.0,123.0,2.1,28.0,1011.0,1051.95,742.39
2016,5,5,13,15,919.5,122.0,2.15,28.0,997.0,1049.57,741.2
2016,5,5,13,30,916.0,121.0,2.2,28.0,983.0,1043.62,738.59
2016,5,5,13,45,693.5,248.0,2.25,28.0,892.5,958.58,686.19
2016,5,5,14,0,471.0,375.0,2.3,28.0,802.0,863.19,619.7
2016,5,5,14,15,681.0,246.0,2.3,28.0,841.0,930.2,671.68
2016,5,5,14,30,891.0,117.0,2.3,28.0,880.0,974.64,700.53
2016,5,5,14,45,701.5,204.5,2.35,28.0,789.5,881.24,641.18
2016,5,5,15,0,512.0,292.0,2.4,28.0,699.0,781.99,573.06
2016,5,5,15,15,525.0,267.5,2.4,28.0,666.0,753.73,556.47
2016,5,5,15,30,538.0,243.0,2.4,28.0,633.0,722.64,537.15
2016,5,5,15,45,472.5,247.0,2.4,28.0,573.0,655.4,490.44
2016,5,5,16,0,407.0,251.0,2.4,28.0,513.0,591.29,445.27
2016,5,5,16,15,393.0,231.0,2.3,27.5,466.5,536.53,407.96
2016,5,5,16,30,379.0,211.0,2.2,27.0,420.0,488.86,374.73
2016,5,5,16,45,273.0,201.0,2.15,27.0,343.5,393.44,303.2
2016,5,5,17,0,167.0,191.0,2.1,27.0,267.0,301.59,233.04
2016,5,5,17,15,157.5,167.0,1.85,26.0,231.0,263.07,204.47
2016,5,5,17,30,148.0,143.0,1.6,25.0,195.0,225.17,175.37
2016,5,5,17,45,136.5,118.5,1.35,24.5,159.5,186.55,144.55
2016,5,5,18,0,125.0,94.0,1.1,24.0,124.0,148.9,113.74
2016,5,5,18,15,101.0,71.0,1.1,23.0,91.5,109.93,81.67
2016,5,5,18,30,77.0,48.0,1.1,22.0,59.0,73.35,51.16
2016,5,5,18,45,38.5,29.0,1.1,21.5,34.5,40.89,23.05
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.83,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,72.0,8.5,1.05,13.5,12.0,8.36,0.0
2016,5,6,6,0,144.0,17.0,1.1,14.0,24.0,13.17,0.0
2016,5,6,6,15,280.5,30.5,1.3,14.5,66.5,23.27,13.91
2016,5,6,6,30,417.0,44.0,1.5,15.0,109.0,32.62,22.99
2016,5,6,6,45,497.5,54.0,1.7,16.0,162.0,38.16,28.19
2016,5,6,7,0,578.0,64.0,1.9,17.0,215.0,76.09,41.42
2016,5,6,7,15,631.5,70.5,1.95,17.5,272.0,123.33,70.83
2016,5,6,7,30,685.0,77.0,2.0,18.0,329.0,176.88,112.19
2016,5,6,7,45,720.5,83.0,2.05,19.0,386.0,232.02,158.71
2016,5,6,8,0,756.0,89.0,2.1,20.0,443.0,293.52,211.14
2016,5,6,8,15,782.5,93.0,2.3,20.5,499.0,350.84,260.69
2016,5,6,8,30,809.0,97.0,2.5,21.0,555.0,410.38,311.0
2016,5,6,8,45,830.5,100.0,2.7,22.0,608.0,468.64,358.41
2016,5,6,9,0,852.0,103.0,2.9,23.0,661.0,527.98,405.04
2016,5,6,9,15,867.0,105.5,2.85,23.5,709.0,585.93,449.17
2016,5,6,9,30,882.0,108.0,2.8,24.0,757.0,641.4,490.01
2016,5,6,9,45,894.5,109.5,2.75,24.5,799.5,693.78,527.32
2016,5,6,10,0,907.0,111.0,2.7,25.0,842.0,745.14,561.83
2016,5,6,10,15,915.0,113.0,2.65,25.0,878.0,792.35,592.68
2016,5,6,10,30,923.0,115.0,2.6,25.0,914.0,837.68,621.85
2016,5,6,10,45,929.5,116.0,2.55,25.5,942.0,878.72,646.49
2016,5,6,11,0,936.0,117.0,2.5,26.0,970.0,917.33,669.18
2016,5,6,11,15,939.5,117.5,2.45,26.0,990.5,950.19,689.16
2016,5,6,11,30,943.0,118.0,2.4,26.0,1011.0,980.09,707.14
2016,5,6,11,45,951.5,114.5,2.35,26.5,1024.5,1007.69,722.14
2016,5,6,12,0,960.0,111.0,2.3,27.0,1038.0,1032.24,735.09
2016,5,6,12,15,960.5,111.0,2.25,27.0,1041.5,1049.27,744.75
2016,5,6,12,30,961.0,111.0,2.2,27.0,1045.0,1062.78,752.34
2016,5,6,12,45,961.0,110.0,2.15,27.0,1040.0,1071.2,756.88
2016,5,6,13,0,961.0,109.0,2.1,27.0,1035.0,1075.97,759.29
2016,5,6,13,15,958.0,108.0,2.1,27.0,1021.0,1074.02,758.37
2016,5,6,13,30,955.0,107.0,2.1,27.0,1007.0,1068.35,755.36
2016,5,6,13,45,950.5,106.5,2.1,27.5,985.0,1058.02,748.13
2016,5,6,14,0,946.0,106.0,2.1,28.0,963.0,1044.11,738.86
2016,5,6,14,15,939.5,104.5,2.15,28.0,933.5,1023.69,727.74
2016,5,6,14,30,933.0,103.0,2.2,28.0,904.0,999.94,714.56
2016,5,6,14,45,921.5,103.0,2.25,28.0,866.5,969.94,697.39
2016,5,6,15,0,910.0,103.0,2.3,28.0,829.0,937.17,678.36
2016,5,6,15,15,898.5,101.0,2.4,27.5,785.5,899.7,657.84
2016,5,6,15,30,887.0,99.0,2.5,27.0,742.0,859.88,635.36
2016,5,6,15,45,869.5,97.5,2.65,27.0,693.0,813.64,607.17
2016,5,6,16,0,852.0,96.0,2.8,27.0,644.0,765.99,577.41
2016,5,6,16,15,832.0,92.5,2.75,26.5,591.0,716.79,545.98
2016,5,6,16,30,812.0,89.0,2.7,26.0,538.0,663.16,510.78
2016,5,6,16,45,782.0,86.0,2.65,26.0,482.0,603.35,467.4
2016,5,6,17,0,752.0,83.0,2.6,26.0,426.0,544.47,423.37
2016,5,6,17,15,714.0,77.5,2.35,25.0,368.5,479.81,374.65
2016,5,6,17,30,676.0,72.0,2.1,24.0,311.0,418.95,327.04
2016,5,6,17,45,619.5,65.5,1.9,23.5,255.0,350.56,271.55
2016,5,6,18,0,563.0,59.0,1.7,23.0,199.0,287.44,218.6
2016,5,6,18,15,477.0,49.5,1.65,22.0,147.0,217.13,159.89
2016,5,6,18,30,391.0,40.0,1.6,21.0,95.0,156.23,108.24
2016,5,6,18,45,254.0,26.5,1.55,20.0,56.0,90.47,52.85
2016,5,6,19,0,117.0,13.0,1.5,19.0,17.0,30.51,0.0
2016,5,6,19,15,58.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,47.5,9.0,2.65,14.5,11.5,8.85,0.0
2016,5,7,6,0,95.0,18.0,2.9,15.0,23.0,14.01,0.0
2016,5,7,6,15,207.5,35.0,2.9,15.5,62.5,26.89,16.94
2016,5,7,6,30,320.0,52.0,2.9,16.0,102.0,39.12,28.54
2016,5,7,6,45,396.5,64.5,2.95,16.5,152.0,47.13,36.01
2016,5,7,7,0,473.0,77.0,3.0,17.0,202.0,83.37,50.31
2016,5,7,7,15,527.5,86.5,3.2,17.5,256.5,127.09,78.35
2016,5,7,7,30,582.0,96.0,3.4,18.0,311.0,177.35,117.19
2016,5,7,7,45,624.5,102.0,3.6,18.5,366.5,228.05,159.87
2016,5,7,8,0,667.0,108.0,3.8,19.0,422.0,283.46,207.54
2016,5,7,8,15,695.5,113.0,4.1,20.0,476.0,337.57,254.1
2016,5,7,8,30,724.0,118.0,4.4,21.0,530.0,394.22,301.82
2016,5,7,8,45,745.0,123.0,4.7,22.0,580.5,449.73,347.59
2016,5,7,9,0,766.0,128.0,5.0,23.0,631.0,508.5,394.48
2016,5,7,9,15,782.5,131.5,5.0,23.0,677.5,561.88,437.09
2016,5,7,9,30,799.0,135.0,5.0,23.0,724.0,615.42,478.77
2016,5,7,9,45,807.0,140.5,5.05,23.5,764.0,665.15,515.72
2016,5,7,10,0,815.0,146.0,5.1,24.0,804.0,713.74,550.9
2016,5,7,10,15,824.0,148.0,5.05,24.5,838.0,758.37,581.16
2016,5,7,10,30,833.0,150.0,5.0,25.0,872.0,801.49,609.23
2016,5,7,10,45,835.5,154.5,5.0,25.5,898.5,839.94,633.91
2016,5,7,11,0,838.0,159.0,5.0,26.0,925.0,876.03,656.7
2016,5,7,11,15,842.0,160.5,5.0,26.0,944.5,908.03,677.85
2016,5,7,11,30,846.0,162.0,5.0,26.0,964.0,937.46,697.21
2016,5,7,11,45,871.0,147.0,5.0,26.5,981.5,963.95,713.11
2016,5,7,12,0,896.0,132.0,5.0,27.0,999.0,991.72,729.81
2016,5,7,12,15,896.5,132.0,4.95,27.0,1002.0,1007.77,739.77
2016,5,7,12,30,897.0,132.0,4.9,27.0,1005.0,1020.57,747.7
2016,5,7,12,45,894.5,132.0,4.9,27.5,999.5,1027.06,750.45
2016,5,7,13,0,892.0,132.0,4.9,28.0,994.0,1030.13,751.1
2016,5,7,13,15,454.0,214.0,4.85,28.0,652.5,686.34,515.18
2016,5,7,13,30,16.0,296.0,4.8,28.0,311.0,306.38,227.18
2016,5,7,13,45,251.0,335.5,4.8,28.0,563.5,600.11,449.88
2016,5,7,14,0,486.0,375.0,4.8,28.0,816.0,877.71,646.32
2016,5,7,14,15,669.0,253.0,4.8,28.0,839.5,925.68,684.52
2016,5,7,14,30,852.0,131.0,4.8,28.0,863.0,952.34,703.21
2016,5,7,14,45,832.5,134.5,4.8,28.0,825.0,925.77,686.24
2016,5,7,15,0,813.0,138.0,4.8,28.0,787.0,891.75,664.52
2016,5,7,15,15,799.5,135.0,4.75,28.0,745.0,854.2,639.99
2016,5,7,15,30,786.0,132.0,4.7,28.0,703.0,814.69,614.0
2016,5,7,15,45,763.0,131.0,4.7,28.0,655.0,767.9,582.97
2016,5,7,16,0,740.0,130.0,4.7,28.0,607.0,722.59,552.67
2016,5,7,16,15,717.0,125.5,4.65,27.5,556.5,670.87,517.99
2016,5,7,16,30,694.0,121.0,4.6,27.0,506.0,619.05,481.28
2016,5,7,16,45,668.0,113.5,4.55,26.5,453.0,562.26,439.96
2016,5,7,17,0,642.0,106.0,4.5,26.0,400.0,506.28,398.07
2016,5,7,17,15,601.5,99.0,4.4,25.5,345.5,444.11,349.97
2016,5,7,17,30,561.0,92.0,4.3,25.0,291.0,384.86,302.74
2016,5,7,17,45,511.0,81.5,4.25,24.5,238.5,321.01,250.62
2016,5,7,18,0,461.0,71.0,4.2,24.0,186.0,261.83,200.82
2016,5,7,18,15,377.5,59.0,4.0,23.0,137.0,193.86,143.94
2016,5,7,18,30,294.0,47.0,3.8,22.0,88.0,137.18,96.12
2016,5,7,18,45,147.0,31.5,3.65,21.5,52.0,72.98,43.89
2016,5,7,19,0,0.0,16.0,3.5,21.0,16.0,15.73,0.0
2016,5,7,19,15,0.0,8.0,3.45,20.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,16.5,5.5,5.41,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,10.61,0.0
2016,5,8,6,15,5.0,32.5,3.4,17.5,33.5,30.79,20.12
2016,5,8,6,30,10.0,54.0,3.7,18.0,56.0,50.01,37.73
2016,5,8,6,45,23.0,78.0,4.05,18.5,84.0,68.34,54.19
2016,5,8,7,0,36.0,102.0,4.4,19.0,112.0,91.86,70.06
2016,5,8,7,15,53.0,124.5,4.65,19.5,143.0,117.01,89.55
2016,5,8,7,30,70.0,147.0,4.9,20.0,174.0,144.37,110.9
2016,5,8,7,45,35.0,82.5,5.15,20.5,96.0,86.48,64.73
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,17.38,8.74
2016,5,8,8,15,0.0,75.0,5.3,21.0,75.0,72.53,53.99
2016,5,8,8,30,0.0,132.0,5.2,21.0,132.0,126.69,97.59
2016,5,8,8,45,0.0,119.5,5.15,21.5,119.5,115.18,87.78
2016,5,8,9,0,0.0,107.0,5.1,22.0,107.0,103.41,77.93
2016,5,8,9,15,7.5,178.0,5.0,22.0,184.0,175.15,134.67
2016,5,8,9,30,15.0,249.0,4.9,22.0,261.0,247.4,190.69
2016,5,8,9,45,7.5,173.0,4.8,22.5,179.0,171.69,130.91
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,93.95,69.29
2016,5,8,10,15,0.0,96.5,4.6,23.0,96.5,93.48,68.84
2016,5,8,10,30,0.0,96.0,4.5,23.0,96.0,93.02,68.36
2016,5,8,10,45,5.5,161.0,4.45,23.0,166.5,160.39,121.16
2016,5,8,11,0,11.0,226.0,4.4,23.0,237.0,228.26,173.39
2016,5,8,11,15,16.5,287.5,4.35,23.0,303.5,293.34,222.63
2016,5,8,11,30,22.0,349.0,4.3,23.0,370.0,359.06,271.54
2016,5,8,11,45,17.5,294.0,4.25,23.5,310.5,302.33,228.34
2016,5,8,12,0,13.0,239.0,4.2,24.0,251.0,245.03,184.75
2016,5,8,12,15,9.0,199.0,4.05,24.0,207.5,202.48,152.34
2016,5,8,12,30,5.0,159.0,3.9,24.0,164.0,159.67,119.43
2016,5,8,12,45,4.0,152.5,3.8,24.0,156.5,152.44,113.87
2016,5,8,13,0,3.0,146.0,3.7,24.0,149.0,145.14,108.23
2016,5,8,13,15,13.5,252.0,3.6,24.0,265.5,260.03,196.34
2016,5,8,13,30,24.0,358.0,3.5,24.0,382.0,376.22,282.84
2016,5,8,13,45,83.0,409.0,3.45,24.0,485.5,494.96,371.25
2016,5,8,14,0,142.0,460.0,3.4,24.0,589.0,613.95,457.28
2016,5,8,14,15,77.0,350.5,3.6,23.5,420.5,428.63,323.93
2016,5,8,14,30,12.0,241.0,3.8,23.0,252.0,247.86,188.21
2016,5,8,14,45,11.5,236.5,4.0,23.0,246.5,242.85,185.12
2016,5,8,15,0,11.0,232.0,4.2,23.0,241.0,237.84,181.67
2016,5,8,15,15,23.5,263.5,4.7,22.5,281.5,287.15,221.01
2016,5,8,15,30,36.0,295.0,5.2,22.0,322.0,330.89,256.1
2016,5,8,15,45,98.0,297.0,5.7,22.0,362.5,383.14,299.26
2016,5,8,16,0,160.0,299.0,6.2,22.0,403.0,437.98,344.07
2016,5,8,16,15,80.0,208.0,6.15,21.5,260.0,269.71,212.92
2016,5,8,16,30,0.0,117.0,6.1,21.0,117.0,113.89,87.28
2016,5,8,16,45,57.0,155.5,6.05,21.0,182.0,193.88,153.74
2016,5,8,17,0,114.0,194.0,6.0,21.0,247.0,273.29,218.42
2016,5,8,17,15,102.0,170.5,5.55,20.5,213.0,236.67,189.25
2016,5,8,17,30,90.0,147.0,5.1,20.0,179.0,196.33,156.78
2016,5,8,17,45,79.0,122.5,4.7,20.0,147.0,161.56,128.03
2016,5,8,18,0,68.0,98.0,4.3,20.0,115.0,127.79,99.66
2016,5,8,18,15,48.0,74.0,3.95,19.5,84.5,92.66,70.15
2016,5,8,18,30,28.0,50.0,3.6,19.0,54.0,59.47,42.21
2016,5,8,18,45,14.0,29.5,3.3,19.0,31.5,33.47,19.42
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.85,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.42,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.35,19.0,11.0,9.83,0.0
2016,5,9,6,0,43.0,20.0,4.4,19.0,22.0,17.9,0.94
2016,5,9,6,15,130.5,41.5,4.6,19.0,60.0,33.97,22.71
2016,5,9,6,30,218.0,63.0,4.8,19.0,98.0,50.41,37.94
2016,5,9,6,45,272.5,83.5,5.0,19.5,145.0,65.47,51.51
2016,5,9,7,0,327.0,104.0,5.2,20.0,192.0,99.09,66.69
2016,5,9,7,15,271.5,125.5,5.5,20.5,210.0,135.94,95.5
2016,5,9,7,30,216.0,147.0,5.8,21.0,228.0,163.04,119.69
2016,5,9,7,45,300.5,159.0,6.1,21.5,291.0,208.12,153.98
2016,5,9,8,0,385.0,171.0,6.4,22.0,354.0,259.68,194.76
2016,5,9,8,15,290.5,212.0,6.45,22.5,360.0,289.91,222.41
2016,5,9,8,30,196.0,253.0,6.5,23.0,366.0,309.31,239.4
2016,5,9,8,45,407.5,225.5,6.6,23.5,486.0,390.16,302.3
2016,5,9,9,0,619.0,198.0,6.7,24.0,606.0,497.45,386.22
2016,5,9,9,15,499.0,255.5,6.65,24.5,600.5,516.39,399.95
2016,5,9,9,30,379.0,313.0,6.6,25.0,595.0,524.13,403.82
2016,5,9,9,45,363.0,339.0,6.55,25.5,620.5,558.04,427.97
2016,5,9,10,0,347.0,365.0,6.5,26.0,646.0,589.91,449.93
2016,5,9,10,15,446.5,346.5,6.35,26.5,724.5,664.1,504.82
2016,5,9,10,30,546.0,328.0,6.2,27.0,803.0,745.76,563.84
2016,5,9,10,45,659.5,267.0,6.05,27.5,858.5,803.77,606.27
2016,5,9,11,0,773.0,206.0,5.9,28.0,914.0,867.12,650.13
2016,5,9,11,15,778.5,207.5,5.75,28.0,934.0,897.49,669.48
2016,5,9,11,30,784.0,209.0,5.6,28.0,954.0,926.72,688.03
2016,5,9,11,45,829.5,180.0,5.45,28.5,976.5,961.43,708.67
2016,5,9,12,0,875.0,151.0,5.3,29.0,999.0,990.24,725.01
2016,5,9,12,15,876.0,151.0,5.2,29.0,1003.0,1006.48,734.74
2016,5,9,12,30,877.0,151.0,5.1,29.0,1007.0,1019.58,742.48
2016,5,9,12,45,879.5,148.0,5.0,29.5,1003.0,1028.02,745.7
2016,5,9,13,0,882.0,145.0,4.9,30.0,999.0,1033.14,746.83
2016,5,9,13,15,879.0,144.5,4.8,30.0,985.5,1031.85,745.43
2016,5,9,13,30,876.0,144.0,4.7,30.0,972.0,1027.16,741.99
2016,5,9,13,45,874.5,140.5,4.65,30.0,951.5,1017.55,735.92
2016,5,9,14,0,873.0,137.0,4.6,30.0,931.0,1004.54,728.01
2016,5,9,14,15,866.0,135.5,4.55,30.0,902.0,984.91,715.8
2016,5,9,14,30,859.0,134.0,4.5,30.0,873.0,962.23,701.7
2016,5,9,14,45,850.0,131.0,4.45,30.0,837.5,933.22,683.45
2016,5,9,15,0,841.0,128.0,4.4,30.0,802.0,906.56,666.79
2016,5,9,15,15,828.0,125.5,4.3,30.0,759.5,869.22,642.68
2016,5,9,15,30,815.0,123.0,4.2,30.0,717.0,829.81,617.12
2016,5,9,15,45,797.5,120.0,4.15,30.0,669.5,784.4,587.45
2016,5,9,16,0,780.0,117.0,4.1,30.0,622.0,737.75,556.63
2016,5,9,16,15,758.0,112.5,3.95,29.5,570.5,685.23,522.01
2016,5,9,16,30,736.0,108.0,3.8,29.0,519.0,634.12,486.91
2016,5,9,16,45,707.5,103.0,3.7,29.0,465.0,576.62,444.77
2016,5,9,17,0,679.0,98.0,3.6,29.0,411.0,520.1,402.34
2016,5,9,17,15,639.5,91.5,3.4,28.0,356.0,457.25,355.28
2016,5,9,17,30,600.0,85.0,3.2,27.0,301.0,397.16,308.71
2016,5,9,17,45,545.5,76.5,3.0,26.5,247.0,331.45,255.74
2016,5,9,18,0,491.0,68.0,2.8,26.0,193.0,270.84,205.4
2016,5,9,18,15,407.0,57.0,2.85,25.5,143.0,203.41,149.37
2016,5,9,18,30,323.0,46.0,2.9,25.0,93.0,144.17,99.84
2016,5,9,18,45,201.0,30.5,2.95,24.5,55.5,83.16,49.93
2016,5,9,19,0,79.0,15.0,3.0,24.0,18.0,30.55,0.0
2016,5,9,19,15,39.5,7.5,3.15,23.5,9.0,7.37,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,17.0,9.5,2.25,20.5,10.5,9.34,0.0
2016,5,10,6,0,34.0,19.0,2.4,21.0,21.0,17.14,1.85
2016,5,10,6,15,109.5,43.0,2.55,21.5,59.0,35.12,23.5
2016,5,10,6,30,185.0,67.0,2.7,22.0,97.0,53.34,39.99
2016,5,10,6,45,271.5,83.0,2.9,22.5,146.5,65.11,50.57
2016,5,10,7,0,358.0,99.0,3.1,23.0,196.0,97.23,63.17
2016,5,10,7,15,187.0,116.0,3.15,23.5,168.0,119.1,84.08
2016,5,10,7,30,16.0,133.0,3.2,24.0,140.0,126.86,97.11
2016,5,10,7,45,84.0,168.5,3.3,24.5,208.0,172.72,130.9
2016,5,10,8,0,152.0,204.0,3.4,25.0,276.0,226.79,171.52
2016,5,10,8,15,400.5,175.5,3.35,25.0,397.5,293.73,220.08
2016,5,10,8,30,649.0,147.0,3.3,25.0,519.0,392.71,295.72
2016,5,10,8,45,684.0,147.5,3.3,25.5,571.0,446.39,338.49
2016,5,10,9,0,719.0,148.0,3.3,26.0,623.0,502.84,382.37
2016,5,10,9,15,736.0,152.0,3.3,26.5,668.5,554.82,421.69
2016,5,10,9,30,753.0,156.0,3.3,27.0,714.0,607.11,460.07
2016,5,10,9,45,770.5,156.5,3.35,27.5,755.5,657.75,496.4
2016,5,10,10,0,788.0,157.0,3.4,28.0,797.0,706.53,530.57
2016,5,10,10,15,797.5,159.5,3.45,28.0,830.5,750.76,561.36
2016,5,10,10,30,807.0,162.0,3.5,28.0,864.0,793.59,589.89
2016,5,10,10,45,814.5,163.0,3.55,28.5,891.0,831.73,613.79
2016,5,10,11,0,822.0,164.0,3.6,29.0,918.0,867.9,636.17
2016,5,10,11,15,826.0,165.5,3.65,29.0,937.0,899.3,656.5
2016,5,10,11,30,830.0,167.0,3.7,29.0,956.0,928.19,675.17
2016,5,10,11,45,828.5,170.5,3.8,29.5,966.0,951.25,688.93
2016,5,10,12,0,827.0,174.0,3.9,30.0,976.0,971.35,700.81
2016,5,10,12,15,827.5,174.0,3.95,30.0,979.0,986.93,710.92
2016,5,10,12,30,828.0,174.0,4.0,30.0,982.0,999.46,719.19
2016,5,10,12,45,821.0,177.5,4.05,30.0,975.5,1004.92,723.01
2016,5,10,13,0,814.0,181.0,4.1,30.0,969.0,1007.16,724.91
2016,5,10,13,15,810.5,180.0,4.1,30.0,955.5,1005.14,723.91
2016,5,10,13,30,807.0,179.0,4.1,30.0,942.0,999.9,720.97
2016,5,10,13,45,794.0,182.0,4.15,30.0,919.0,986.15,712.91
2016,5,10,14,0,781.0,185.0,4.2,30.0,896.0,969.48,703.08
2016,5,10,14,15,773.0,182.5,4.2,30.0,868.0,949.28,690.72
2016,5,10,14,30,765.0,180.0,4.2,30.0,840.0,926.33,676.6
2016,5,10,14,45,744.0,182.5,4.2,30.0,802.5,897.48,658.57
2016,5,10,15,0,723.0,185.0,4.2,30.0,765.0,863.34,636.96
2016,5,10,15,15,708.0,181.0,4.15,29.5,724.5,826.04,614.13
2016,5,10,15,30,693.0,177.0,4.1,29.0,684.0,787.14,589.96
2016,5,10,15,45,564.0,211.0,4.05,29.0,606.0,691.43,521.87
2016,5,10,16,0,435.0,245.0,4.0,29.0,528.0,606.64,459.57
2016,5,10,16,15,508.5,204.0,3.85,28.5,508.0,599.56,458.08
2016,5,10,16,30,582.0,163.0,3.7,28.0,488.0,587.23,451.87
2016,5,10,16,45,540.0,157.0,3.6,28.0,435.0,524.33,405.27
2016,5,10,17,0,498.0,151.0,3.5,28.0,382.0,466.95,362.0
2016,5,10,17,15,455.5,139.5,3.35,27.5,329.5,406.41,316.07
2016,5,10,17,30,413.0,128.0,3.2,27.0,277.0,349.34,271.6
2016,5,10,17,45,353.0,113.5,3.1,26.5,225.5,285.16,220.62
2016,5,10,18,0,293.0,99.0,3.0,26.0,174.0,222.89,170.17
2016,5,10,18,15,224.0,79.0,3.05,25.5,128.0,162.77,120.98
2016,5,10,18,30,155.0,59.0,3.1,25.0,82.0,110.3,78.0
2016,5,10,18,45,77.5,36.0,3.2,24.5,47.5,57.25,35.05
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.5,9.0,2.05,18.5,11.0,8.85,0.0
2016,5,11,6,0,69.0,18.0,2.3,19.0,22.0,15.3,2.02
2016,5,11,6,15,157.0,38.5,2.55,19.5,61.0,29.48,19.09
2016,5,11,6,30,245.0,59.0,2.8,20.0,100.0,44.41,32.71
2016,5,11,6,45,313.5,76.0,3.05,20.5,148.5,55.77,42.94
2016,5,11,7,0,382.0,93.0,3.3,21.0,197.0,94.26,60.31
2016,5,11,7,15,435.5,105.5,3.55,21.5,250.0,135.85,87.92
2016,5,11,7,30,489.0,118.0,3.8,22.0,303.0,183.67,124.47
2016,5,11,7,45,523.0,130.5,4.1,22.5,356.0,233.07,165.27
2016,5,11,8,0,557.0,143.0,4.4,23.0,409.0,286.19,209.82
2016,5,11,8,15,587.5,151.0,4.45,23.5,462.0,337.67,252.96
2016,5,11,8,30,618.0,159.0,4.5,24.0,515.0,391.79,297.48
2016,5,11,8,45,629.5,171.5,4.6,25.0,562.0,444.03,339.06
2016,5,11,9,0,641.0,184.0,4.7,26.0,609.0,496.67,379.6
2016,5,11,9,15,659.0,190.0,4.7,26.0,654.5,547.15,418.85
2016,5,11,9,30,677.0,196.0,4.7,26.0,700.0,598.24,457.65
2016,5,11,9,45,674.0,211.0,4.7,26.5,735.5,644.23,490.56
2016,5,11,10,0,671.0,226.0,4.7,27.0,771.0,688.48,521.34
2016,5,11,10,15,682.0,230.5,4.6,27.5,805.0,731.48,550.46
2016,5,11,10,30,693.0,235.0,4.5,28.0,839.0,773.58,578.3
2016,5,11,10,45,687.5,247.0,4.45,28.5,862.5,808.11,600.23
2016,5,11,11,0,682.0,259.0,4.4,29.0,886.0,840.28,620.15
2016,5,11,11,15,687.5,262.0,4.3,29.0,905.5,871.19,640.36
2016,5,11,11,30,693.0,265.0,4.2,29.0,925.0,900.17,659.04
2016,5,11,11,45,565.0,347.5,4.1,29.5,890.0,879.79,639.04
2016,5,11,12,0,437.0,430.0,4.0,30.0,855.0,851.78,614.21
2016,5,11,12,15,397.0,442.5,3.9,30.0,829.5,833.1,600.41
2016,5,11,12,30,357.0,455.0,3.8,30.0,804.0,814.1,586.27
2016,5,11,12,45,199.0,439.5,3.7,30.0,634.0,642.0,465.94
2016,5,11,13,0,41.0,424.0,3.6,30.0,464.0,464.91,338.03
2016,5,11,13,15,61.0,443.0,3.5,30.0,502.0,505.75,368.1
2016,5,11,13,30,81.0,462.0,3.4,30.0,540.0,546.52,396.99
2016,5,11,13,45,232.0,433.0,3.3,30.0,647.0,681.72,495.19
2016,5,11,14,0,383.0,404.0,3.2,30.0,754.0,799.58,578.26
2016,5,11,14,15,356.5,402.5,3.1,30.0,720.5,768.52,556.15
2016,5,11,14,30,330.0,401.0,3.0,30.0,687.0,736.87,534.59
2016,5,11,14,45,327.5,383.5,2.95,30.0,657.0,710.45,517.66
2016,5,11,15,0,325.0,366.0,2.9,30.0,627.0,682.79,499.76
2016,5,11,15,15,251.0,357.5,2.9,30.0,552.5,600.78,442.42
2016,5,11,15,30,177.0,349.0,2.9,30.0,478.0,514.78,381.44
2016,5,11,15,45,131.5,320.0,2.9,30.0,413.0,441.93,329.57
2016,5,11,16,0,86.0,291.0,2.9,30.0,348.0,364.83,273.5
2016,5,11,16,15,151.5,268.0,2.85,29.5,357.5,392.76,297.33
2016,5,11,16,30,217.0,245.0,2.8,29.0,367.0,407.69,310.97
2016,5,11,16,45,348.5,201.5,2.8,29.0,373.5,442.58,339.66
2016,5,11,17,0,480.0,158.0,2.8,29.0,380.0,463.93,357.09
2016,5,11,17,15,437.5,145.0,2.65,28.0,327.5,402.69,311.4
2016,5,11,17,30,395.0,132.0,2.5,27.0,275.0,344.94,267.37
2016,5,11,17,45,344.5,115.5,2.35,26.5,224.5,283.75,218.98
2016,5,11,18,0,294.0,99.0,2.2,26.0,174.0,223.4,170.22
2016,5,11,18,15,227.0,78.5,2.25,25.5,128.0,163.24,121.19
2016,5,11,18,30,160.0,58.0,2.3,25.0,82.0,110.44,78.02
2016,5,11,18,45,93.5,35.0,2.35,24.5,47.5,62.13,38.45
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,16.7,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,7.29,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,35.5,10.5,1.1,19.5,13.0,10.32,0.0
2016,5,12,6,0,71.0,21.0,1.2,20.0,26.0,17.72,4.07
2016,5,12,6,15,161.5,41.0,1.4,20.5,64.5,33.64,22.55
2016,5,12,6,30,252.0,61.0,1.6,21.0,103.0,45.96,33.93
2016,5,12,6,45,330.5,70.5,1.8,21.5,147.5,51.53,39.12
2016,5,12,7,0,409.0,80.0,2.0,22.0,192.0,85.86,52.11
2016,5,12,7,15,395.5,103.5,2.0,22.5,232.0,130.06,84.39
2016,5,12,7,30,382.0,127.0,2.0,23.0,272.0,173.06,119.51
2016,5,12,7,45,273.5,166.0,2.05,23.5,278.0,208.83,153.18
2016,5,12,8,0,165.0,205.0,2.1,24.0,284.0,231.82,175.15
2016,5,12,8,15,82.5,124.0,2.05,24.0,163.5,144.02,108.73
2016,5,12,8,30,0.0,43.0,2.0,24.0,43.0,41.56,28.05
2016,5,12,8,45,2.0,110.5,2.0,24.5,111.5,107.58,80.6
2016,5,12,9,0,4.0,178.0,2.0,25.0,180.0,172.59,130.77
2016,5,12,9,15,5.0,185.0,1.95,25.5,188.5,180.36,135.97
2016,5,12,9,30,6.0,192.0,1.9,26.0,197.0,188.2,141.34
2016,5,12,9,45,3.0,113.0,1.85,26.5,115.5,111.3,81.76
2016,5,12,10,0,0.0,34.0,1.8,27.0,34.0,32.91,20.36
2016,5,12,10,15,2.5,100.5,1.7,27.0,103.0,99.21,72.18
2016,5,12,10,30,5.0,167.0,1.6,27.0,172.0,165.44,122.66
2016,5,12,10,45,100.0,316.0,1.55,27.5,408.5,388.71,289.06
2016,5,12,11,0,195.0,465.0,1.5,28.0,645.0,618.13,447.15
2016,5,12,11,15,203.5,475.0,1.5,28.0,666.5,644.07,462.55
2016,5,12,11,30,212.0,485.0,1.5,28.0,688.0,669.92,479.45
2016,5,12,11,45,114.5,398.5,1.55,28.0,508.5,501.46,363.71
2016,5,12,12,0,17.0,312.0,1.6,28.0,329.0,320.17,234.06
2016,5,12,12,15,223.5,372.5,1.65,28.0,591.5,593.95,433.94
2016,5,12,12,30,430.0,433.0,1.7,28.0,854.0,867.25,616.31
2016,5,12,12,45,412.0,432.5,1.75,28.0,834.0,852.12,604.16
2016,5,12,13,0,394.0,432.0,1.8,28.0,814.0,838.19,595.63
2016,5,12,13,15,198.5,291.0,1.85,28.0,484.0,500.29,367.73
2016,5,12,13,30,3.0,150.0,1.9,28.0,154.0,149.1,108.6
2016,5,12,13,45,9.5,219.0,1.95,28.0,228.5,223.53,165.46
2016,5,12,14,0,16.0,288.0,2.0,28.0,303.0,298.57,220.86
2016,5,12,14,15,366.5,247.5,2.0,28.0,565.0,623.79,464.26
2016,5,12,14,30,717.0,207.0,2.0,28.0,827.0,912.62,660.53
2016,5,12,14,45,684.5,216.0,2.0,28.0,788.0,877.39,635.81
2016,5,12,15,0,652.0,225.0,2.0,28.0,749.0,840.97,613.13
2016,5,12,15,15,636.0,219.5,1.95,27.5,708.5,803.27,589.98
2016,5,12,15,30,620.0,214.0,1.9,27.0,668.0,764.22,565.58
2016,5,12,15,45,608.0,202.5,1.9,27.0,624.0,721.14,537.55
2016,5,12,16,0,596.0,191.0,1.9,27.0,580.0,676.91,508.26
2016,5,12,16,15,570.5,183.5,1.8,26.5,531.5,623.3,471.94
2016,5,12,16,30,545.0,176.0,1.7,26.0,483.0,573.16,437.25
2016,5,12,16,45,513.0,166.0,1.6,26.0,431.5,516.99,396.55
2016,5,12,17,0,481.0,156.0,1.5,26.0,380.0,462.57,356.28
2016,5,12,17,15,439.5,143.5,1.35,25.5,328.5,402.37,311.2
2016,5,12,17,30,398.0,131.0,1.2,25.0,277.0,345.55,267.52
2016,5,12,17,45,343.5,116.0,1.1,25.0,226.0,284.03,218.81
2016,5,12,18,0,289.0,101.0,1.0,25.0,175.0,223.86,170.27
2016,5,12,18,15,223.0,80.5,0.95,24.5,129.5,164.29,122.06
2016,5,12,18,30,157.0,60.0,0.9,24.0,84.0,111.98,79.48
2016,5,12,18,45,78.5,37.0,0.9,23.5,49.0,58.47,36.54
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,13.51,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,6.88,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
