Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,5.41,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,14.25,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,22.5,11.36
2016,5,23,6,15,226.5,45.0,2.6,21.5,80.5,34.2,23.32
2016,5,23,6,30,320.0,61.0,2.7,22.0,121.0,45.29,33.38
2016,5,23,6,45,386.5,73.5,2.85,22.5,169.5,59.08,39.49
2016,5,23,7,0,453.0,86.0,3.0,23.0,218.0,98.69,59.51
2016,5,23,7,15,502.5,95.5,3.05,23.0,270.5,141.07,88.48
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,189.13,126.08
2016,5,23,7,45,276.0,98.5,3.2,23.5,207.5,150.52,107.5
2016,5,23,8,0,0.0,92.0,3.3,24.0,92.0,88.8,66.45
2016,5,23,8,15,0.0,103.5,3.35,24.0,103.5,99.78,75.04
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,110.79,83.52
2016,5,23,8,45,0.0,125.0,3.45,24.5,125.0,120.4,90.65
2016,5,23,9,0,0.0,135.0,3.5,25.0,135.0,130.03,97.74
2016,5,23,9,15,1.0,144.0,3.55,25.0,144.5,139.31,104.71
2016,5,23,9,30,2.0,153.0,3.6,25.0,154.0,148.7,111.77
2016,5,23,9,45,69.0,271.0,3.65,25.5,327.5,303.65,230.94
2016,5,23,10,0,136.0,389.0,3.7,26.0,501.0,463.92,348.97
2016,5,23,10,15,138.0,404.5,3.75,26.0,522.0,488.05,365.54
2016,5,23,10,30,140.0,420.0,3.8,26.0,543.0,512.08,382.48
2016,5,23,10,45,141.5,432.0,3.9,26.5,560.0,532.3,395.93
2016,5,23,11,0,143.0,444.0,4.0,27.0,577.0,552.29,409.14
2016,5,23,11,15,131.5,465.0,4.05,27.0,589.5,569.12,420.24
2016,5,23,11,30,120.0,486.0,4.1,27.0,602.0,585.14,430.73
2016,5,23,11,45,66.0,358.0,4.15,27.5,422.0,412.32,306.01
2016,5,23,12,0,12.0,230.0,4.2,28.0,242.0,235.15,174.15
2016,5,23,12,15,14.5,273.0,4.25,28.0,287.5,280.07,207.88
2016,5,23,12,30,17.0,316.0,4.3,28.0,333.0,325.26,241.08
2016,5,23,12,45,18.5,328.0,4.35,28.0,346.5,339.13,251.21
2016,5,23,13,0,20.0,340.0,4.4,28.0,360.0,352.98,261.43
2016,5,23,13,15,18.0,317.5,4.4,28.0,335.5,329.08,244.01
2016,5,23,13,30,16.0,295.0,4.4,28.0,311.0,305.02,226.49
2016,5,23,13,45,23.5,334.0,4.4,28.0,357.0,357.73,265.62
2016,5,23,14,0,31.0,373.0,4.4,28.0,403.0,405.54,300.68
2016,5,23,14,15,19.5,285.0,4.35,28.0,304.0,298.75,222.47
2016,5,23,14,30,8.0,197.0,4.3,28.0,205.0,200.09,148.82
2016,5,23,14,45,31.0,279.0,4.25,28.0,305.5,309.39,231.93
2016,5,23,15,0,54.0,361.0,4.2,28.0,406.0,415.4,310.46
2016,5,23,15,15,234.5,329.5,4.15,28.0,507.0,555.47,418.05
2016,5,23,15,30,415.0,298.0,4.1,28.0,608.0,675.88,508.34
2016,5,23,15,45,338.0,297.5,4.05,28.0,539.5,592.38,447.46
2016,5,23,16,0,261.0,297.0,4.0,28.0,471.0,520.19,394.57
2016,5,23,16,15,450.0,219.0,3.95,27.5,491.0,573.73,440.19
2016,5,23,16,30,639.0,141.0,3.9,27.0,511.0,606.55,469.27
2016,5,23,16,45,608.0,135.0,3.9,27.0,459.5,551.07,428.06
2016,5,23,17,0,577.0,129.0,3.9,27.0,408.0,496.92,387.34
2016,5,23,17,15,538.0,121.0,3.8,26.5,355.5,437.89,342.47
2016,5,23,17,30,499.0,113.0,3.7,26.0,303.0,379.46,296.88
2016,5,23,17,45,443.5,102.5,3.65,26.0,252.0,316.82,246.33
2016,5,23,18,0,388.0,92.0,3.6,26.0,201.0,259.49,199.02
2016,5,23,18,15,316.5,77.5,3.6,25.5,153.5,198.04,148.42
2016,5,23,18,30,245.0,63.0,3.6,25.0,106.0,144.35,103.89
2016,5,23,18,45,159.0,44.0,3.6,24.5,68.0,87.24,57.76
2016,5,23,19,0,73.0,25.0,3.6,24.0,30.0,41.65,17.77
2016,5,23,19,15,36.5,12.5,3.7,23.5,15.0,16.54,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.5,15.0,2.6,21.5,17.0,14.74,0.0
2016,5,24,6,0,55.0,30.0,2.7,22.0,34.0,26.3,14.32
2016,5,24,6,15,120.5,51.0,2.9,22.0,70.5,41.3,29.27
2016,5,24,6,30,186.0,72.0,3.1,22.0,107.0,57.07,43.48
2016,5,24,6,45,267.0,83.0,3.3,22.5,151.5,69.6,49.13
2016,5,24,7,0,348.0,94.0,3.5,23.0,196.0,97.99,62.61
2016,5,24,7,15,244.0,127.5,3.65,23.0,206.5,138.7,97.57
2016,5,24,7,30,140.0,161.0,3.8,23.0,217.0,167.24,124.96
2016,5,24,7,45,191.5,182.5,4.0,23.5,271.0,208.64,156.48
2016,5,24,8,0,243.0,204.0,4.2,24.0,325.0,252.56,190.46
2016,5,24,8,15,170.5,231.5,4.25,24.5,321.0,269.86,205.85
2016,5,24,8,30,98.0,259.0,4.3,25.0,317.0,278.78,213.32
2016,5,24,8,45,178.0,281.5,4.4,25.5,397.5,340.7,260.14
2016,5,24,9,0,258.0,304.0,4.5,26.0,478.0,411.38,313.31
2016,5,24,9,15,236.0,331.0,4.55,26.0,499.0,441.21,335.32
2016,5,24,9,30,214.0,358.0,4.6,26.0,520.0,466.06,353.27
2016,5,24,9,45,328.0,342.0,4.65,26.5,605.5,538.0,407.27
2016,5,24,10,0,442.0,326.0,4.7,27.0,691.0,620.12,467.75
2016,5,24,10,15,249.5,363.0,4.65,27.0,570.5,532.0,399.91
2016,5,24,10,30,57.0,400.0,4.6,27.0,450.0,428.05,319.09
2016,5,24,10,45,53.0,407.5,4.6,27.5,455.5,435.77,323.9
2016,5,24,11,0,49.0,415.0,4.6,28.0,461.0,443.06,328.03
2016,5,24,11,15,75.5,447.5,4.6,28.0,519.5,501.21,370.21
2016,5,24,11,30,102.0,480.0,4.6,28.0,578.0,561.03,412.87
2016,5,24,11,45,215.0,475.5,4.65,28.5,685.5,669.61,491.38
2016,5,24,12,0,328.0,471.0,4.7,29.0,793.0,783.06,570.9
2016,5,24,12,15,276.5,487.5,4.7,29.0,759.5,757.76,551.37
2016,5,24,12,30,225.0,504.0,4.7,29.0,726.0,726.32,528.35
2016,5,24,12,45,274.5,488.5,4.7,29.0,758.0,769.11,559.41
2016,5,24,13,0,324.0,473.0,4.7,29.0,790.0,807.34,586.89
2016,5,24,13,15,288.0,476.5,4.65,29.0,755.5,777.79,565.58
2016,5,24,13,30,252.0,480.0,4.6,29.0,721.0,747.02,543.75
2016,5,24,13,45,172.0,466.0,4.55,29.0,629.0,647.28,473.34
2016,5,24,14,0,92.0,452.0,4.5,29.0,537.0,546.94,401.3
2016,5,24,14,15,81.0,430.5,4.45,29.0,504.0,514.0,378.5
2016,5,24,14,30,70.0,409.0,4.4,29.0,471.0,480.95,355.22
2016,5,24,14,45,208.0,387.0,4.35,29.0,559.5,593.81,440.91
2016,5,24,15,0,346.0,365.0,4.3,29.0,648.0,699.54,518.9
2016,5,24,15,15,436.0,310.5,4.15,28.5,648.5,719.72,536.79
2016,5,24,15,30,526.0,256.0,4.0,28.0,649.0,726.51,545.82
2016,5,24,15,45,310.0,278.5,3.9,28.0,506.5,549.37,415.81
2016,5,24,16,0,94.0,301.0,3.8,28.0,364.0,380.72,287.95
2016,5,24,16,15,90.0,276.0,3.65,27.5,332.5,348.65,265.74
2016,5,24,16,30,86.0,251.0,3.5,27.0,301.0,316.63,242.78
2016,5,24,16,45,76.5,228.0,3.35,27.0,269.0,283.28,217.86
2016,5,24,17,0,67.0,205.0,3.2,27.0,237.0,250.61,193.17
2016,5,24,17,15,59.5,180.0,3.1,26.5,206.5,217.63,168.33
2016,5,24,17,30,52.0,155.0,3.0,26.0,176.0,185.25,143.47
2016,5,24,17,45,39.0,130.5,2.95,26.0,145.0,151.58,116.84
2016,5,24,18,0,26.0,106.0,2.9,26.0,114.0,119.18,90.85
2016,5,24,18,15,14.0,82.0,2.95,25.5,86.0,86.56,64.52
2016,5,24,18,30,2.0,58.0,3.0,25.0,58.0,58.15,41.35
2016,5,24,18,45,1.0,36.0,3.05,25.0,36.0,35.55,22.45
2016,5,24,19,0,0.0,14.0,3.1,25.0,14.0,13.51,2.93
2016,5,24,19,15,0.0,7.0,3.1,24.5,7.0,6.88,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,3.35,22.5,10.0,9.83,0.0
2016,5,25,6,0,0.0,20.0,3.4,23.0,20.0,19.31,9.06
2016,5,25,6,15,4.0,42.0,3.5,23.0,43.0,39.5,27.64
2016,5,25,6,30,8.0,64.0,3.6,23.0,66.0,59.0,44.96
2016,5,25,6,45,24.5,86.0,3.7,23.5,93.0,76.09,56.64
2016,5,25,7,0,41.0,108.0,3.8,24.0,120.0,98.94,74.05
2016,5,25,7,15,31.0,125.5,3.9,24.0,136.0,117.0,88.72
2016,5,25,7,30,21.0,143.0,4.0,24.0,152.0,137.13,105.12
2016,5,25,7,45,128.0,174.5,4.1,24.5,237.0,186.62,140.58
2016,5,25,8,0,235.0,206.0,4.2,25.0,322.0,251.89,189.42
2016,5,25,8,15,117.5,156.5,4.2,25.0,214.5,186.04,141.16
2016,5,25,8,30,0.0,107.0,4.2,25.0,107.0,103.24,77.15
2016,5,25,8,45,0.0,116.5,4.25,25.5,116.5,112.36,84.0
2016,5,25,9,0,0.0,126.0,4.3,26.0,126.0,121.5,90.73
2016,5,25,9,15,13.5,208.0,4.35,26.0,218.5,206.79,156.73
2016,5,25,9,30,27.0,290.0,4.4,26.0,311.0,290.66,220.17
2016,5,25,9,45,18.0,252.5,4.45,26.5,267.0,254.0,191.46
2016,5,25,10,0,9.0,215.0,4.5,27.0,223.0,213.34,159.91
2016,5,25,10,15,15.0,266.5,4.45,27.0,280.5,267.65,200.78
2016,5,25,10,30,21.0,318.0,4.4,27.0,338.0,322.61,241.38
2016,5,25,10,45,18.5,305.5,4.4,27.5,323.0,309.99,231.12
2016,5,25,11,0,16.0,293.0,4.4,28.0,308.0,296.98,220.8
2016,5,25,11,15,12.5,243.5,4.35,28.0,255.5,246.98,183.49
2016,5,25,11,30,9.0,194.0,4.3,28.0,203.0,196.42,145.49
2016,5,25,11,45,12.0,238.5,4.25,28.0,250.5,242.89,180.38
2016,5,25,12,0,15.0,283.0,4.2,28.0,298.0,289.68,214.97
2016,5,25,12,15,48.0,383.5,4.15,28.0,431.5,424.83,314.35
2016,5,25,12,30,81.0,484.0,4.1,28.0,565.0,559.72,410.19
2016,5,25,12,45,49.5,402.0,4.05,28.5,451.5,448.47,329.6
2016,5,25,13,0,18.0,320.0,4.0,29.0,338.0,331.15,243.92
2016,5,25,13,15,52.5,395.0,4.0,29.0,446.0,447.07,329.11
2016,5,25,13,30,87.0,470.0,4.0,29.0,554.0,559.1,408.79
2016,5,25,13,45,70.0,444.0,4.0,29.0,510.5,516.33,378.14
2016,5,25,14,0,53.0,418.0,4.0,29.0,467.0,473.33,347.7
2016,5,25,14,15,56.5,409.0,3.95,29.0,459.5,467.82,344.44
2016,5,25,14,30,60.0,400.0,3.9,29.0,452.0,461.95,340.82
2016,5,25,14,45,61.0,384.5,3.85,29.0,436.0,446.58,330.39
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,430.89,319.75
2016,5,25,15,15,39.5,313.5,3.85,29.0,345.5,352.24,262.67
2016,5,25,15,30,17.0,258.0,3.9,29.0,271.0,268.76,200.96
2016,5,25,15,45,16.0,242.5,4.0,29.0,254.5,252.12,189.17
2016,5,25,16,0,15.0,227.0,4.1,29.0,238.0,235.51,177.18
2016,5,25,16,15,7.5,176.5,4.1,29.0,182.0,178.66,134.16
2016,5,25,16,30,0.0,126.0,4.1,29.0,126.0,122.72,91.14
2016,5,25,16,45,5.0,145.0,4.2,29.0,147.5,145.29,109.28
2016,5,25,17,0,10.0,164.0,4.3,29.0,169.0,167.99,127.44
2016,5,25,17,15,5.5,144.5,4.1,28.5,147.5,145.69,110.54
2016,5,25,17,30,1.0,125.0,3.9,28.0,126.0,123.84,93.78
2016,5,25,17,45,0.5,104.5,3.75,27.5,105.0,103.2,77.76
2016,5,25,18,0,0.0,84.0,3.6,27.0,84.0,82.59,61.41
2016,5,25,18,15,0.0,64.0,3.45,26.5,64.0,62.68,45.29
2016,5,25,18,30,0.0,44.0,3.3,26.0,44.0,42.71,28.87
2016,5,25,18,45,0.0,28.5,3.2,25.5,28.5,27.52,16.13
2016,5,25,19,0,0.0,13.0,3.1,25.0,13.0,12.54,2.55
2016,5,25,19,15,0.0,6.5,3.1,24.5,6.5,6.39,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,23.5,1.5,1.47,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.89,0.0
2016,5,26,6,15,0.0,7.0,3.05,24.0,7.0,6.74,0.02
2016,5,26,6,30,0.0,11.0,3.2,24.0,11.0,10.6,3.45
2016,5,26,6,45,0.0,15.5,3.35,24.5,15.5,14.95,6.67
2016,5,26,7,0,0.0,20.0,3.5,25.0,20.0,19.29,10.25
2016,5,26,7,15,19.0,85.0,3.7,25.0,93.0,81.89,60.57
2016,5,26,7,30,38.0,150.0,3.9,25.0,166.0,142.83,108.62
2016,5,26,7,45,24.0,158.0,4.15,25.5,169.0,153.9,117.48
2016,5,26,8,0,10.0,166.0,4.4,26.0,172.0,159.57,121.81
2016,5,26,8,15,5.0,125.5,4.45,26.0,128.5,122.13,92.05
2016,5,26,8,30,0.0,85.0,4.5,26.0,85.0,82.24,60.25
2016,5,26,8,45,0.0,79.5,4.55,26.0,79.5,76.93,55.85
2016,5,26,9,0,0.0,74.0,4.6,26.0,74.0,71.61,51.47
2016,5,26,9,15,0.0,79.5,4.6,26.0,79.5,76.96,55.54
2016,5,26,9,30,0.0,85.0,4.6,26.0,85.0,82.32,59.6
2016,5,26,9,45,0.0,89.5,4.7,26.5,89.5,86.7,62.77
2016,5,26,10,0,0.0,94.0,4.8,27.0,94.0,91.05,65.9
2016,5,26,10,15,205.5,225.5,4.7,26.5,407.0,369.8,284.15
2016,5,26,10,30,411.0,357.0,4.6,26.0,720.0,665.53,501.6
2016,5,26,10,45,389.0,387.5,4.55,26.0,739.5,693.94,518.89
2016,5,26,11,0,367.0,418.0,4.5,26.0,759.0,719.7,535.35
2016,5,26,11,15,472.5,375.5,4.4,26.0,824.5,787.52,584.91
2016,5,26,11,30,578.0,333.0,4.3,26.0,890.0,858.98,635.98
2016,5,26,11,45,607.0,316.5,4.25,26.5,907.0,885.22,652.72
2016,5,26,12,0,636.0,300.0,4.2,27.0,924.0,911.95,669.86
2016,5,26,12,15,508.0,373.0,4.5,27.0,872.5,872.9,640.44
2016,5,26,12,30,380.0,446.0,4.8,27.0,821.0,824.97,605.41
2016,5,26,12,45,191.0,293.5,5.15,27.5,482.5,489.3,367.94
2016,5,26,13,0,2.0,141.0,5.5,28.0,144.0,139.23,101.79
2016,5,26,13,15,367.0,181.5,5.6,28.0,534.0,563.07,431.45
2016,5,26,13,30,732.0,222.0,5.7,28.0,924.0,970.75,720.08
2016,5,26,13,45,734.0,214.5,5.85,28.5,906.0,962.09,711.95
2016,5,26,14,0,736.0,207.0,6.0,29.0,888.0,950.42,704.14
2016,5,26,14,15,443.0,322.5,5.85,29.0,729.0,774.45,576.79
2016,5,26,14,30,150.0,438.0,5.7,29.0,570.0,594.63,440.61
2016,5,26,14,45,77.5,306.0,5.6,29.0,374.5,380.43,285.38
2016,5,26,15,0,5.0,174.0,5.5,29.0,179.0,174.35,129.27
2016,5,26,15,15,96.0,265.5,5.3,28.5,338.0,358.88,272.47
2016,5,26,15,30,187.0,357.0,5.1,28.0,497.0,530.44,400.96
2016,5,26,15,45,98.0,279.5,4.9,28.0,353.0,370.38,281.21
2016,5,26,16,0,9.0,202.0,4.7,28.0,209.0,205.49,154.83
2016,5,26,16,15,48.0,227.5,4.5,27.5,256.5,266.02,203.33
2016,5,26,16,30,87.0,253.0,4.3,27.0,304.0,319.39,245.57
2016,5,26,16,45,258.0,209.5,4.1,27.0,339.5,393.56,305.84
2016,5,26,17,0,429.0,166.0,3.9,27.0,375.0,444.92,346.9
2016,5,26,17,15,361.0,165.0,3.8,26.5,326.5,379.32,296.3
2016,5,26,17,30,293.0,164.0,3.7,26.0,278.0,326.26,254.84
2016,5,26,17,45,250.5,144.0,3.65,26.0,230.5,270.7,210.62
2016,5,26,18,0,208.0,124.0,3.6,26.0,183.0,219.34,169.03
2016,5,26,18,15,156.0,100.5,3.7,25.5,139.5,161.82,122.53
2016,5,26,18,30,104.0,77.0,3.8,25.0,96.0,113.72,83.36
2016,5,26,18,45,52.0,50.0,3.9,24.5,59.5,67.0,45.73
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,22.45,9.43
2016,5,26,19,15,0.0,11.5,4.15,23.5,11.5,11.3,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.5,4.9,22.5,4.5,4.42,0.0
2016,5,27,6,0,0.0,9.0,4.9,23.0,9.0,8.67,1.03
2016,5,27,6,15,0.0,19.0,4.9,23.0,19.0,18.33,9.83
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,27.99,18.43
2016,5,27,6,45,0.0,41.0,4.9,23.0,41.0,39.59,27.09
2016,5,27,7,0,0.0,53.0,4.9,23.0,53.0,51.2,36.74
2016,5,27,7,15,0.0,33.0,5.05,23.0,33.0,31.86,20.74
2016,5,27,7,30,0.0,13.0,5.2,23.0,13.0,12.54,4.72
2016,5,27,7,45,0.0,37.5,5.35,23.5,37.5,36.22,24.11
2016,5,27,8,0,0.0,62.0,5.5,24.0,62.0,59.93,43.22
2016,5,27,8,15,0.0,46.0,5.6,24.0,46.0,44.46,30.51
2016,5,27,8,30,0.0,30.0,5.7,24.0,30.0,28.99,17.88
2016,5,27,8,45,0.0,33.0,5.8,24.5,33.0,31.9,20.11
2016,5,27,9,0,0.0,36.0,5.9,25.0,36.0,34.81,22.32
2016,5,27,9,15,8.5,147.5,5.8,25.5,154.0,146.89,110.85
2016,5,27,9,30,17.0,259.0,5.7,26.0,272.0,257.96,195.94
2016,5,27,9,45,19.0,273.0,5.6,26.5,288.5,273.94,207.14
2016,5,27,10,0,21.0,287.0,5.5,27.0,305.0,290.09,218.51
2016,5,27,10,15,29.5,329.5,5.4,27.0,355.0,337.06,253.39
2016,5,27,10,30,38.0,372.0,5.3,27.0,405.0,386.46,289.57
2016,5,27,10,45,41.0,380.5,5.25,27.5,417.5,399.98,298.52
2016,5,27,11,0,44.0,389.0,5.2,28.0,430.0,413.63,307.61
2016,5,27,11,15,33.5,372.5,5.0,28.0,404.0,391.26,290.51
2016,5,27,11,30,23.0,356.0,4.8,28.0,378.0,366.25,271.59
2016,5,27,11,45,24.5,355.0,4.65,28.5,379.0,370.18,273.74
2016,5,27,12,0,26.0,354.0,4.5,29.0,380.0,372.38,274.6
2016,5,27,12,15,18.0,275.0,4.2,29.0,293.0,288.14,212.8
2016,5,27,12,30,10.0,196.0,3.9,29.0,206.0,200.7,147.85
2016,5,27,12,45,11.0,211.5,3.6,29.0,222.5,217.09,160.2
2016,5,27,13,0,12.0,227.0,3.3,29.0,239.0,233.5,172.33
2016,5,27,13,15,11.0,214.5,2.9,29.0,225.5,220.35,162.43
2016,5,27,13,30,10.0,202.0,2.5,29.0,212.0,207.11,152.53
2016,5,27,13,45,14.5,261.0,2.2,29.0,275.5,269.87,198.95
2016,5,27,14,0,19.0,320.0,1.9,29.0,339.0,333.08,244.52
2016,5,27,14,15,96.0,379.5,1.65,29.0,465.0,482.67,352.52
2016,5,27,14,30,173.0,439.0,1.4,29.0,591.0,617.5,444.67
2016,5,27,14,45,237.5,409.5,1.2,29.0,609.5,644.62,463.11
2016,5,27,15,0,302.0,380.0,1.0,29.0,628.0,675.11,483.93
2016,5,27,15,15,511.0,273.0,0.9,29.0,667.5,746.94,536.81
2016,5,27,15,30,720.0,166.0,0.8,29.0,707.0,800.09,574.15
2016,5,27,15,45,712.5,157.0,0.7,29.0,664.0,760.36,547.76
2016,5,27,16,0,705.0,148.0,0.6,29.0,621.0,718.89,521.23
2016,5,27,16,15,496.0,196.5,0.65,28.5,516.5,584.55,430.55
2016,5,27,16,30,287.0,245.0,0.7,28.0,412.0,462.87,344.84
2016,5,27,16,45,452.5,182.5,0.75,28.0,417.0,498.24,374.88
2016,5,27,17,0,618.0,120.0,0.8,28.0,422.0,513.67,388.24
2016,5,27,17,15,580.0,113.0,0.85,27.5,369.0,454.38,345.51
2016,5,27,17,30,542.0,106.0,0.9,27.0,316.0,397.68,303.69
2016,5,27,17,45,495.0,95.5,0.95,26.5,264.5,333.94,255.03
2016,5,27,18,0,448.0,85.0,1.0,26.0,213.0,277.14,209.93
2016,5,27,18,15,376.0,73.0,0.95,25.5,164.5,214.71,159.36
2016,5,27,18,30,304.0,61.0,0.9,25.0,116.0,160.01,114.38
2016,5,27,18,45,210.5,44.5,0.9,24.5,76.5,103.38,68.92
2016,5,27,19,0,117.0,28.0,0.9,24.0,37.0,53.64,27.05
2016,5,27,19,15,58.5,14.0,0.95,23.5,18.5,20.86,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,17.0,2.75,21.5,20.5,16.71,0.0
2016,5,28,6,0,79.0,34.0,2.8,22.0,41.0,28.05,16.16
2016,5,28,6,15,167.0,54.0,2.95,22.0,82.0,43.59,31.27
2016,5,28,6,30,255.0,74.0,3.1,22.0,123.0,58.57,44.81
2016,5,28,6,45,330.5,87.5,3.3,22.5,172.0,70.46,48.7
2016,5,28,7,0,406.0,101.0,3.5,23.0,221.0,108.62,69.03
2016,5,28,7,15,458.5,111.5,3.65,23.5,273.5,149.98,97.35
2016,5,28,7,30,511.0,122.0,3.8,24.0,326.0,197.29,133.85
2016,5,28,7,45,262.5,147.0,4.0,24.5,252.5,192.92,141.21
2016,5,28,8,0,14.0,172.0,4.2,25.0,179.0,166.13,127.3
2016,5,28,8,15,137.0,213.0,4.25,25.5,293.5,242.16,184.33
2016,5,28,8,30,260.0,254.0,4.3,26.0,408.0,335.16,254.58
2016,5,28,8,45,262.0,278.5,4.35,26.5,445.5,374.24,284.19
2016,5,28,9,0,264.0,303.0,4.4,27.0,483.0,413.38,313.31
2016,5,28,9,15,292.5,319.5,4.35,27.0,531.0,460.42,348.5
2016,5,28,9,30,321.0,336.0,4.3,27.0,579.0,509.84,384.95
2016,5,28,9,45,169.0,306.5,4.3,27.5,435.0,401.4,302.87
2016,5,28,10,0,17.0,277.0,4.3,28.0,291.0,277.79,207.39
2016,5,28,10,15,405.0,223.5,4.2,28.0,581.0,517.18,393.68
2016,5,28,10,30,793.0,170.0,4.1,28.0,871.0,790.04,590.99
2016,5,28,10,45,437.0,309.0,4.1,28.5,697.0,659.21,490.28
2016,5,28,11,0,81.0,448.0,4.1,29.0,523.0,501.76,367.87
2016,5,28,11,15,249.5,433.0,4.05,29.0,672.0,643.25,472.71
2016,5,28,11,30,418.0,418.0,4.0,29.0,821.0,793.45,578.83
2016,5,28,11,45,343.0,454.5,3.95,29.5,788.0,770.39,558.48
2016,5,28,12,0,268.0,491.0,3.9,30.0,755.0,744.27,537.01
2016,5,28,12,15,302.5,480.0,3.85,30.0,778.5,774.82,558.62
2016,5,28,12,30,337.0,469.0,3.8,30.0,802.0,805.0,579.53
2016,5,28,12,45,585.0,317.0,3.8,30.0,892.0,909.33,657.52
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,1007.44,723.55
2016,5,28,13,15,829.5,164.0,3.8,30.0,969.0,1005.6,721.91
2016,5,28,13,30,826.0,163.0,3.8,30.0,956.0,1000.55,719.08
2016,5,28,13,45,820.0,162.0,3.8,30.0,935.5,989.83,712.72
2016,5,28,14,0,814.0,161.0,3.8,30.0,915.0,976.05,704.51
2016,5,28,14,15,806.5,159.0,3.8,30.0,887.5,956.81,692.83
2016,5,28,14,30,799.0,157.0,3.8,30.0,860.0,934.75,679.39
2016,5,28,14,45,779.0,160.5,3.8,30.0,823.5,904.08,660.28
2016,5,28,15,0,759.0,164.0,3.8,30.0,787.0,871.48,639.85
2016,5,28,15,15,745.5,161.0,3.75,29.5,747.0,836.21,618.54
2016,5,28,15,30,732.0,158.0,3.7,29.0,707.0,801.92,597.69
2016,5,28,15,45,714.0,154.0,3.65,29.0,662.0,758.58,569.2
2016,5,28,16,0,696.0,150.0,3.6,29.0,617.0,714.27,539.81
2016,5,28,16,15,535.5,188.0,3.5,28.5,531.0,604.96,460.83
2016,5,28,16,30,375.0,226.0,3.4,28.0,445.0,504.07,385.99
2016,5,28,16,45,484.5,176.5,3.3,28.0,431.5,513.03,395.33
2016,5,28,17,0,594.0,127.0,3.2,28.0,418.0,506.91,392.22
2016,5,28,17,15,555.5,119.5,3.1,27.5,366.0,447.95,347.73
2016,5,28,17,30,517.0,112.0,3.0,27.0,314.0,389.31,302.51
2016,5,28,17,45,472.0,101.0,2.95,26.5,263.0,329.87,255.46
2016,5,28,18,0,427.0,90.0,2.9,26.0,212.0,274.55,210.36
2016,5,28,18,15,356.0,77.0,2.9,25.5,164.0,212.49,159.37
2016,5,28,18,30,285.0,64.0,2.9,25.0,116.0,158.05,114.12
2016,5,28,18,45,193.5,46.5,2.9,25.0,76.5,101.79,68.45
2016,5,28,19,0,102.0,29.0,2.9,25.0,37.0,52.4,27.17
2016,5,28,19,15,51.0,14.5,2.9,24.5,18.5,20.5,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,12.29,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,23.98,13.08
2016,5,29,6,15,13.5,46.5,2.25,22.0,49.5,42.15,30.08
2016,5,29,6,30,27.0,68.0,2.3,22.0,74.0,60.19,46.2
2016,5,29,6,45,47.5,90.0,2.4,22.0,103.5,79.59,59.56
2016,5,29,7,0,68.0,112.0,2.5,22.0,133.0,104.16,77.86
2016,5,29,7,15,34.0,110.5,2.55,22.0,121.0,105.39,79.76
2016,5,29,7,30,0.0,109.0,2.6,22.0,109.0,103.48,79.44
2016,5,29,7,45,169.0,149.0,2.7,22.5,233.5,175.51,131.36
2016,5,29,8,0,338.0,189.0,2.8,23.0,358.0,268.62,201.06
2016,5,29,8,15,356.5,209.5,2.85,23.5,405.0,314.21,237.44
2016,5,29,8,30,375.0,230.0,2.9,24.0,452.0,361.66,274.72
2016,5,29,8,45,226.5,265.5,2.95,24.5,403.0,349.2,266.25
2016,5,29,9,0,78.0,301.0,3.0,25.0,354.0,320.45,243.57
2016,5,29,9,15,119.5,331.5,3.0,25.0,419.0,375.09,284.63
2016,5,29,9,30,161.0,362.0,3.0,25.0,484.0,436.53,330.0
2016,5,29,9,45,131.5,378.5,3.0,25.5,482.0,442.11,332.33
2016,5,29,10,0,102.0,395.0,3.0,26.0,480.0,446.25,333.59
2016,5,29,10,15,219.0,403.0,3.0,26.0,594.0,546.75,408.13
2016,5,29,10,30,336.0,411.0,3.0,26.0,708.0,656.76,487.22
2016,5,29,10,45,230.5,438.5,3.05,26.5,645.5,611.06,451.0
2016,5,29,11,0,125.0,466.0,3.1,27.0,583.0,556.93,409.19
2016,5,29,11,15,74.0,412.5,3.05,27.0,482.5,465.67,343.54
2016,5,29,11,30,23.0,359.0,3.0,27.0,382.0,369.1,272.73
2016,5,29,11,45,32.5,394.5,3.0,27.5,426.5,416.19,306.51
2016,5,29,12,0,42.0,430.0,3.0,28.0,471.0,462.38,338.63
2016,5,29,12,15,171.5,457.5,2.95,28.0,627.0,621.79,453.92
2016,5,29,12,30,301.0,485.0,2.9,28.0,783.0,785.17,566.53
2016,5,29,12,45,219.5,493.5,2.9,28.0,710.5,714.07,515.5
2016,5,29,13,0,138.0,502.0,2.9,28.0,638.0,644.55,466.24
2016,5,29,13,15,162.0,496.0,2.85,28.0,653.5,664.92,481.41
2016,5,29,13,30,186.0,490.0,2.8,28.0,669.0,684.43,495.44
2016,5,29,13,45,323.5,439.0,2.75,28.0,742.5,775.87,561.68
2016,5,29,14,0,461.0,388.0,2.7,28.0,816.0,863.07,623.08
2016,5,29,14,15,631.5,269.5,2.6,28.0,836.5,904.21,655.53
2016,5,29,14,30,802.0,151.0,2.5,28.0,857.0,931.37,673.95
2016,5,29,14,45,471.0,275.5,2.4,28.0,686.5,737.15,541.0
2016,5,29,15,0,140.0,400.0,2.3,28.0,516.0,541.39,397.27
2016,5,29,15,15,348.0,324.0,2.15,27.5,591.0,649.46,481.28
2016,5,29,15,30,556.0,248.0,2.0,27.0,666.0,744.03,551.62
2016,5,29,15,45,639.5,191.5,1.95,27.0,643.5,737.51,549.49
2016,5,29,16,0,723.0,135.0,1.9,27.0,621.0,719.45,539.14
2016,5,29,16,15,701.5,130.5,1.9,26.5,573.0,670.31,507.66
2016,5,29,16,30,680.0,126.0,1.9,26.0,525.0,620.97,474.35
2016,5,29,16,45,645.0,123.5,1.95,26.0,472.5,565.03,434.5
2016,5,29,17,0,610.0,121.0,2.0,26.0,420.0,510.68,394.72
2016,5,29,17,15,572.5,113.5,1.9,25.5,368.0,451.56,350.6
2016,5,29,17,30,535.0,106.0,1.8,25.0,316.0,394.99,307.12
2016,5,29,17,45,478.5,98.0,1.7,25.0,264.0,329.95,255.41
2016,5,29,18,0,422.0,90.0,1.6,25.0,212.0,272.91,208.81
2016,5,29,18,15,352.5,77.0,1.6,24.5,164.0,211.6,158.75
2016,5,29,18,30,283.0,64.0,1.6,24.0,116.0,157.72,114.13
2016,5,29,18,45,188.5,47.0,1.65,24.0,76.5,101.32,68.54
2016,5,29,19,0,94.0,30.0,1.7,24.0,37.0,52.38,28.05
2016,5,29,19,15,47.0,15.0,1.85,23.5,18.5,20.56,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,3.5,0.95,21.0,3.5,3.37,0.0
2016,5,30,6,30,0.0,6.0,1.0,21.0,6.0,5.78,0.0
2016,5,30,6,45,0.0,8.0,1.05,21.0,8.0,7.71,0.81
2016,5,30,7,0,0.0,10.0,1.1,21.0,10.0,9.64,2.44
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,11.57,4.05
2016,5,30,7,30,0.0,14.0,0.8,21.0,14.0,13.51,5.65
2016,5,30,7,45,0.0,52.0,0.7,21.5,52.0,50.24,35.97
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,86.94,65.45
2016,5,30,8,15,0.0,82.0,0.5,22.0,82.0,79.32,58.98
2016,5,30,8,30,0.0,74.0,0.4,22.0,74.0,71.58,52.56
2016,5,30,8,45,85.0,194.5,0.35,22.5,252.0,220.29,168.4
2016,5,30,9,0,170.0,315.0,0.3,23.0,430.0,377.75,283.26
2016,5,30,9,15,368.5,281.5,0.6,23.0,554.0,469.27,351.5
2016,5,30,9,30,567.0,248.0,0.9,23.0,678.0,579.63,433.58
2016,5,30,9,45,460.0,309.0,1.2,23.5,670.0,593.23,441.88
2016,5,30,10,0,353.0,370.0,1.5,24.0,662.0,597.79,443.67
2016,5,30,10,15,519.0,299.5,1.75,24.0,748.0,673.34,501.63
2016,5,30,10,30,685.0,229.0,2.0,24.0,834.0,760.05,566.21
2016,5,30,10,45,713.5,218.0,2.25,24.5,865.0,799.9,593.91
2016,5,30,11,0,742.0,207.0,2.5,25.0,896.0,839.44,620.23
2016,5,30,11,15,747.5,208.5,2.55,25.0,915.5,869.98,640.09
2016,5,30,11,30,753.0,210.0,2.6,25.0,935.0,896.53,657.36
2016,5,30,11,45,796.5,181.5,2.7,25.5,957.5,928.97,677.59
2016,5,30,12,0,840.0,153.0,2.8,26.0,980.0,955.82,694.02
2016,5,30,12,15,841.5,153.5,2.65,26.0,984.0,972.27,703.02
2016,5,30,12,30,843.0,154.0,2.5,26.0,988.0,985.88,710.19
2016,5,30,12,45,845.5,151.5,2.45,26.0,985.0,994.67,715.25
2016,5,30,13,0,848.0,149.0,2.4,26.0,982.0,1000.41,718.5
2016,5,30,13,15,846.0,148.0,2.3,26.0,970.0,999.95,717.4
2016,5,30,13,30,844.0,147.0,2.2,26.0,958.0,996.28,714.41
2016,5,30,13,45,842.5,144.0,2.1,26.0,939.5,987.91,708.54
2016,5,30,14,0,841.0,141.0,2.0,26.0,921.0,976.34,700.78
2016,5,30,14,15,834.5,139.5,1.9,26.0,894.0,958.28,689.01
2016,5,30,14,30,828.0,138.0,1.8,26.0,867.0,937.34,675.53
2016,5,30,14,45,820.5,135.0,1.75,26.5,834.0,916.2,661.29
2016,5,30,15,0,813.0,132.0,1.7,27.0,801.0,887.24,642.1
2016,5,30,15,15,801.5,129.5,1.65,27.0,761.0,852.83,620.7
2016,5,30,15,30,790.0,127.0,1.6,27.0,721.0,816.39,597.91
2016,5,30,15,45,778.0,122.0,1.6,27.0,677.0,775.06,572.19
2016,5,30,16,0,766.0,117.0,1.6,27.0,633.0,732.17,545.13
2016,5,30,16,15,746.0,113.5,1.65,27.0,584.5,683.61,514.15
2016,5,30,16,30,726.0,110.0,1.7,27.0,536.0,634.61,481.75
2016,5,30,16,45,700.0,105.5,1.75,27.0,484.0,581.91,444.75
2016,5,30,17,0,674.0,101.0,1.8,27.0,432.0,528.46,406.14
2016,5,30,17,15,638.5,95.0,1.7,26.5,379.0,469.06,362.11
2016,5,30,17,30,603.0,89.0,1.6,26.0,326.0,411.94,318.42
2016,5,30,17,45,542.0,84.0,1.5,26.0,272.5,346.82,266.78
2016,5,30,18,0,481.0,79.0,1.4,26.0,219.0,287.24,218.3
2016,5,30,18,15,412.0,68.5,1.3,25.0,170.5,223.32,166.47
2016,5,30,18,30,343.0,58.0,1.2,24.0,122.0,168.94,121.41
2016,5,30,18,45,242.5,43.5,1.1,23.5,81.5,110.32,74.0
2016,5,30,19,0,142.0,29.0,1.0,23.0,41.0,62.96,34.46
2016,5,30,19,15,71.0,14.5,1.05,23.0,20.5,23.12,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,7.5,1.85,21.0,7.5,7.37,0.0
2016,5,31,6,0,0.0,15.0,1.9,21.0,15.0,14.47,5.78
2016,5,31,6,15,0.0,30.0,1.95,21.0,30.0,28.97,19.06
2016,5,31,6,30,0.0,45.0,2.0,21.0,45.0,43.35,31.93
2016,5,31,6,45,0.0,62.5,2.1,21.5,62.5,59.47,43.73
2016,5,31,7,0,0.0,80.0,2.2,22.0,80.0,75.8,57.15
2016,5,31,7,15,13.5,113.5,2.25,22.0,119.0,107.9,82.7
2016,5,31,7,30,27.0,147.0,2.3,22.0,158.0,138.39,106.55
2016,5,31,7,45,18.0,156.0,2.35,22.5,163.5,150.72,116.26
2016,5,31,8,0,9.0,165.0,2.4,23.0,169.0,158.38,122.02
2016,5,31,8,15,9.0,177.0,2.45,23.0,182.0,170.8,131.44
2016,5,31,8,30,9.0,189.0,2.5,23.0,195.0,183.16,140.72
2016,5,31,8,45,7.0,187.5,2.6,23.5,192.5,182.09,139.21
2016,5,31,9,0,5.0,186.0,2.7,24.0,190.0,180.58,137.41
2016,5,31,9,15,5.5,187.0,2.75,24.0,191.5,182.49,138.56
2016,5,31,9,30,6.0,188.0,2.8,24.0,193.0,184.36,139.71
2016,5,31,9,45,14.5,247.5,2.85,24.5,260.0,246.89,187.04
2016,5,31,10,0,23.0,307.0,2.9,25.0,327.0,310.28,233.88
2016,5,31,10,15,187.5,354.0,2.9,25.5,520.0,477.43,359.58
2016,5,31,10,30,352.0,401.0,2.9,26.0,713.0,659.63,489.79
2016,5,31,10,45,185.5,362.0,2.95,26.5,527.0,501.48,373.43
2016,5,31,11,0,19.0,323.0,3.0,27.0,341.0,328.28,243.25
2016,5,31,11,15,9.5,214.0,3.1,27.0,223.0,215.73,160.2
2016,5,31,11,30,0.0,105.0,3.2,27.0,105.0,101.86,73.54
2016,5,31,11,45,0.0,106.0,3.3,27.0,106.0,102.88,74.4
2016,5,31,12,0,0.0,107.0,3.4,27.0,107.0,103.9,75.16
2016,5,31,12,15,2.0,129.0,3.65,27.0,131.0,127.31,93.21
2016,5,31,12,30,4.0,151.0,3.9,27.0,155.0,150.82,111.24
2016,5,31,12,45,2.0,129.5,4.2,27.0,131.5,127.95,93.69
2016,5,31,13,0,0.0,108.0,4.5,27.0,108.0,105.0,76.04
2016,5,31,13,15,0.0,87.5,4.55,27.0,87.5,85.01,60.66
2016,5,31,13,30,0.0,67.0,4.6,27.0,67.0,65.03,45.21
2016,5,31,13,45,0.0,55.5,4.65,27.0,55.5,53.83,36.54
2016,5,31,14,0,0.0,44.0,4.7,27.0,44.0,42.65,27.85
2016,5,31,14,15,0.0,54.5,4.4,26.5,54.5,52.83,35.93
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,62.99,44.04
2016,5,31,14,45,0.0,49.5,3.8,26.0,49.5,47.95,32.28
2016,5,31,15,0,0.0,34.0,3.5,26.0,34.0,32.91,20.47
2016,5,31,15,15,0.0,35.0,3.4,25.5,35.0,33.87,21.34
2016,5,31,15,30,0.0,36.0,3.3,25.0,36.0,34.83,22.21
2016,5,31,15,45,0.0,34.0,3.25,24.5,34.0,32.88,20.78
2016,5,31,16,0,0.0,32.0,3.2,24.0,32.0,30.94,19.33
2016,5,31,16,15,0.0,46.5,3.1,24.0,46.5,44.96,30.71
2016,5,31,16,30,0.0,61.0,3.0,24.0,61.0,58.99,42.13
2016,5,31,16,45,0.0,76.5,2.95,24.0,76.5,73.99,54.38
2016,5,31,17,0,0.0,92.0,2.9,24.0,92.0,89.14,66.79
2016,5,31,17,15,0.0,80.5,2.85,23.5,80.5,77.85,58.03
2016,5,31,17,30,0.0,69.0,2.8,23.0,69.0,66.7,49.27
2016,5,31,17,45,0.0,57.0,2.8,23.0,57.0,55.08,39.88
2016,5,31,18,0,0.0,45.0,2.8,23.0,45.0,43.46,30.36
2016,5,31,18,15,0.0,35.0,2.7,22.5,35.0,33.79,22.36
2016,5,31,18,30,0.0,25.0,2.6,22.0,25.0,24.12,14.24
2016,5,31,18,45,0.0,16.0,2.55,22.0,16.0,15.43,6.83
2016,5,31,19,0,0.0,7.0,2.5,22.0,7.0,6.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.0,3.5,3.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,48.5,17.0,1.0,20.5,21.0,16.71,0.0
2016,6,1,6,0,97.0,34.0,1.1,21.0,42.0,28.08,16.58
2016,6,1,6,15,180.5,52.5,1.05,21.0,82.5,42.49,30.56
2016,6,1,6,30,264.0,71.0,1.0,21.0,123.0,53.0,40.26
2016,6,1,6,45,336.5,84.0,0.95,21.5,171.5,68.11,46.62
2016,6,1,7,0,409.0,97.0,0.9,22.0,220.0,105.87,66.71
2016,6,1,7,15,458.5,107.5,0.8,22.0,271.0,146.86,94.89
2016,6,1,7,30,508.0,118.0,0.7,22.0,322.0,193.46,130.77
2016,6,1,7,45,548.0,125.5,0.65,22.5,374.5,240.42,168.66
2016,6,1,8,0,588.0,133.0,0.6,23.0,427.0,291.57,210.09
2016,6,1,8,15,616.5,139.5,0.6,23.0,477.5,341.85,251.22
2016,6,1,8,30,645.0,146.0,0.6,23.0,528.0,394.75,293.46
2016,6,1,8,45,665.5,151.5,0.6,23.0,576.0,445.37,333.04
2016,6,1,9,0,686.0,157.0,0.6,23.0,624.0,497.25,372.36
2016,6,1,9,15,703.0,161.5,0.65,23.0,668.0,547.22,409.64
2016,6,1,9,30,720.0,166.0,0.7,23.0,712.0,597.59,446.27
2016,6,1,9,45,530.5,268.5,0.8,23.5,683.0,602.42,446.35
2016,6,1,10,0,341.0,371.0,0.9,24.0,654.0,589.85,433.57
2016,6,1,10,15,364.0,368.5,0.9,24.0,681.0,621.67,455.89
2016,6,1,10,30,387.0,366.0,0.9,24.0,708.0,654.23,478.03
2016,6,1,10,45,583.0,274.5,0.95,24.5,808.0,745.22,543.17
2016,6,1,11,0,779.0,183.0,1.0,25.0,908.0,846.82,610.45
2016,6,1,11,15,783.5,184.5,1.0,25.0,927.0,877.0,627.89
2016,6,1,11,30,788.0,186.0,1.0,25.0,946.0,904.91,644.69
2016,6,1,11,45,483.5,346.0,1.0,25.0,814.5,797.71,570.3
2016,6,1,12,0,179.0,506.0,1.0,25.0,683.0,670.68,478.15
2016,6,1,12,15,309.0,476.5,1.0,25.0,782.5,776.83,552.72
2016,6,1,12,30,439.0,447.0,1.0,25.0,882.0,885.21,623.97
2016,6,1,12,45,418.0,441.5,1.0,25.5,854.5,863.27,607.47
2016,6,1,13,0,397.0,436.0,1.0,26.0,827.0,841.54,592.71
2016,6,1,13,15,442.5,386.0,1.05,26.0,816.5,844.35,597.78
2016,6,1,13,30,488.0,336.0,1.1,26.0,806.0,840.69,598.63
2016,6,1,13,45,462.5,364.0,1.15,26.0,802.0,842.69,599.69
2016,6,1,14,0,437.0,392.0,1.2,26.0,798.0,843.13,599.75
2016,6,1,14,15,431.5,378.0,1.3,26.0,769.0,819.34,586.43
2016,6,1,14,30,426.0,364.0,1.4,26.0,740.0,793.84,572.03
2016,6,1,14,45,316.5,382.0,1.55,26.0,655.5,696.56,507.09
2016,6,1,15,0,207.0,400.0,1.7,26.0,571.0,602.15,442.22
2016,6,1,15,15,216.5,377.5,1.75,26.0,548.5,582.43,430.83
2016,6,1,15,30,226.0,355.0,1.8,26.0,526.0,561.33,417.76
2016,6,1,15,45,402.5,278.0,1.9,26.0,559.5,631.62,473.54
2016,6,1,16,0,579.0,201.0,2.0,26.0,593.0,677.23,510.75
2016,6,1,16,15,554.5,190.0,1.95,26.0,542.0,622.1,471.96
2016,6,1,16,30,530.0,179.0,1.9,26.0,491.0,570.1,435.38
2016,6,1,16,45,379.5,192.5,1.85,26.0,405.0,462.03,355.03
2016,6,1,17,0,229.0,206.0,1.8,26.0,319.0,361.25,278.53
2016,6,1,17,15,218.5,182.0,1.7,25.5,280.0,313.75,243.58
2016,6,1,17,30,208.0,158.0,1.6,25.0,241.0,272.47,212.15
2016,6,1,17,45,187.0,136.0,1.55,25.0,202.0,229.24,178.0
2016,6,1,18,0,166.0,114.0,1.5,25.0,163.0,187.95,144.67
2016,6,1,18,15,137.0,92.0,1.4,24.5,127.0,145.89,110.44
