Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,106.81,78.21
2016,6,1,18,45,67.0,49.0,1.2,23.5,61.0,69.03,47.41
2016,6,1,19,0,26.0,28.0,1.1,23.0,31.0,33.43,17.97
2016,6,1,19,15,13.0,14.0,1.15,22.5,15.5,15.42,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,5.3,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,10.6,2.78
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,20.74,12.08
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,30.89,21.19
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,43.95,30.99
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,57.02,41.89
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,100.55,76.93
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,141.97,109.66
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,180.11,138.98
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,222.28,171.62
2016,6,2,8,15,121.0,238.5,2.75,21.0,306.0,257.94,199.35
2016,6,2,8,30,144.0,265.0,2.8,21.0,351.0,299.61,231.66
2016,6,2,8,45,72.0,187.5,2.85,21.5,230.5,210.09,162.29
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,106.28,79.88
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,238.33,183.71
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,374.0,286.39
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,373.87,284.58
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,371.96,281.87
2016,6,2,10,15,33.0,332.0,3.0,23.0,361.0,341.74,258.79
2016,6,2,10,30,19.0,307.0,3.0,23.0,325.0,310.37,234.8
2016,6,2,10,45,18.5,309.5,3.05,23.5,327.0,313.65,236.65
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,316.81,238.31
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,463.2,347.13
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,615.01,454.83
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,594.15,437.81
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,568.9,418.76
2016,6,2,12,15,157.5,497.5,2.3,24.0,653.0,647.05,474.35
2016,6,2,12,30,222.0,506.0,2.1,24.0,726.0,723.82,526.8
2016,6,2,12,45,117.5,379.5,1.9,24.5,496.5,497.83,367.43
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,259.99,192.89
2016,6,2,13,15,233.0,337.5,1.6,25.0,562.5,579.94,430.77
2016,6,2,13,30,453.0,422.0,1.5,25.0,858.0,891.96,638.8
2016,6,2,13,45,319.0,446.0,1.45,25.0,750.0,778.04,558.01
2016,6,2,14,0,185.0,470.0,1.4,25.0,642.0,663.07,478.84
2016,6,2,14,15,367.0,400.0,1.45,25.0,728.0,773.4,560.37
2016,6,2,14,30,549.0,330.0,1.5,25.0,814.0,876.47,632.91
2016,6,2,14,45,697.5,223.0,1.55,25.0,814.0,896.7,650.79
2016,6,2,15,0,846.0,116.0,1.6,25.0,814.0,896.22,651.95
2016,6,2,15,15,835.5,113.5,1.6,25.0,774.0,862.05,630.9
2016,6,2,15,30,825.0,111.0,1.6,25.0,734.0,825.71,608.61
2016,6,2,15,45,606.0,191.5,1.6,25.0,634.0,710.89,531.59
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,592.43,445.57
2016,6,2,16,15,576.5,184.0,1.55,25.0,541.0,635.19,481.69
2016,6,2,16,30,766.0,96.0,1.5,25.0,548.0,648.85,495.08
2016,6,2,16,45,744.5,91.5,1.5,25.0,496.5,596.01,457.54
2016,6,2,17,0,723.0,87.0,1.5,25.0,445.0,543.36,419.34
2016,6,2,17,15,690.5,82.0,1.4,24.5,392.0,485.41,376.26
2016,6,2,17,30,658.0,77.0,1.3,24.0,339.0,428.4,332.53
2016,6,2,17,45,615.0,70.5,1.25,24.0,286.0,367.12,283.72
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,309.47,236.28
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,246.59,184.16
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,190.49,136.66
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,130.08,86.9
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,80.82,45.22
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,28.95,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,12.55,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,24.9,14.36
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,42.96,31.38
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,58.83,45.84
2016,6,3,6,45,27.5,87.5,1.65,18.5,95.5,77.6,58.99
2016,6,3,7,0,37.0,109.0,1.7,19.0,121.0,99.71,76.22
2016,6,3,7,15,21.5,121.0,1.7,19.0,128.0,115.34,89.36
2016,6,3,7,30,6.0,133.0,1.7,19.0,135.0,125.76,98.27
2016,6,3,7,45,111.0,171.0,1.7,19.5,226.0,179.58,137.67
2016,6,3,8,0,216.0,209.0,1.7,20.0,317.0,251.97,192.33
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.0,307.95,232.49
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,404.02,306.63
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,457.83,350.62
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,512.25,393.97
2016,6,3,9,15,845.5,88.0,2.4,22.0,696.5,563.73,434.55
2016,6,3,9,30,858.0,90.0,2.5,22.0,741.0,614.81,473.82
2016,6,3,9,45,620.0,222.0,2.7,22.5,705.5,617.91,472.07
2016,6,3,10,0,382.0,354.0,2.9,23.0,670.0,602.78,455.7
2016,6,3,10,15,424.0,355.0,2.95,23.0,719.5,652.66,492.24
2016,6,3,10,30,466.0,356.0,3.0,23.0,769.0,706.08,530.41
2016,6,3,10,45,436.0,378.0,3.05,23.5,773.5,721.73,539.09
2016,6,3,11,0,406.0,400.0,3.1,24.0,778.0,734.24,545.66
2016,6,3,11,15,336.0,439.5,3.1,24.0,756.5,724.95,536.68
2016,6,3,11,30,266.0,479.0,3.1,24.0,735.0,711.09,524.55
2016,6,3,11,45,345.5,458.0,3.1,24.5,795.0,774.76,569.46
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,841.78,615.24
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,923.28,677.42
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,999.29,726.49
2016,6,3,12,45,571.0,306.0,2.95,25.0,871.0,883.26,646.71
2016,6,3,13,0,246.0,497.0,2.9,25.0,739.0,746.84,544.0
2016,6,3,13,15,255.0,488.0,2.85,25.0,736.5,754.59,550.49
2016,6,3,13,30,264.0,479.0,2.8,25.0,734.0,756.35,552.06
2016,6,3,13,45,566.5,300.0,2.75,25.0,831.0,881.27,647.14
2016,6,3,14,0,869.0,121.0,2.7,25.0,928.0,983.49,716.18
2016,6,3,14,15,863.0,119.5,2.65,25.0,901.5,965.59,703.91
2016,6,3,14,30,857.0,118.0,2.6,25.0,875.0,944.7,690.88
2016,6,3,14,45,604.5,242.5,2.55,25.0,766.5,829.92,614.31
2016,6,3,15,0,352.0,367.0,2.5,25.0,658.0,706.74,523.66
2016,6,3,15,15,583.0,240.0,2.45,25.0,693.0,778.81,582.05
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,818.72,611.62
2016,6,3,15,45,798.0,111.0,2.35,25.0,683.5,780.81,586.47
2016,6,3,16,0,782.0,109.0,2.3,25.0,639.0,737.45,558.02
2016,6,3,16,15,454.0,186.0,2.15,25.0,488.5,543.56,416.84
2016,6,3,16,30,126.0,263.0,2.0,25.0,338.0,363.38,278.01
2016,6,3,16,45,168.5,236.0,1.9,25.0,326.0,357.88,276.23
2016,6,3,17,0,211.0,209.0,1.8,25.0,314.0,348.05,269.95
2016,6,3,17,15,205.5,184.0,1.7,24.5,276.5,308.81,240.65
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,269.68,210.8
2016,6,3,17,45,186.0,136.0,1.55,24.0,201.5,228.99,178.54
2016,6,3,18,0,172.0,113.0,1.5,24.0,164.0,189.47,146.47
2016,6,3,18,15,148.5,91.0,1.35,23.5,128.5,148.95,113.23
2016,6,3,18,30,125.0,69.0,1.2,23.0,93.0,110.8,81.41
2016,6,3,18,45,87.0,49.0,1.05,22.5,63.5,73.82,50.89
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,40.79,23.09
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,17.43,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,121.5,14.0,2.05,17.5,25.0,10.67,0.0
2016,6,4,6,0,243.0,28.0,2.3,18.0,50.0,21.5,11.64
2016,6,4,6,15,341.0,39.0,2.4,18.5,93.0,28.77,19.14
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,35.53,25.42
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,63.89,44.97
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,93.0,71.72
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,107.75,83.56
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,122.4,95.09
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,139.03,107.91
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,155.97,120.81
2016,6,4,8,15,52.0,212.0,3.45,22.5,242.5,213.82,165.2
2016,6,4,8,30,97.0,261.0,3.6,23.0,318.0,279.8,215.54
2016,6,4,8,45,74.5,274.0,3.75,23.5,320.5,288.33,221.52
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,294.28,225.28
2016,6,4,9,15,104.0,324.5,4.0,24.0,402.0,362.02,276.79
2016,6,4,9,30,156.0,362.0,4.1,24.0,481.0,432.81,329.93
2016,6,4,9,45,239.0,369.5,4.2,24.5,562.0,502.5,381.79
2016,6,4,10,0,322.0,377.0,4.3,25.0,643.0,581.34,439.54
2016,6,4,10,15,392.5,367.0,4.35,25.0,704.5,640.93,483.53
2016,6,4,10,30,463.0,357.0,4.4,25.0,766.0,704.37,529.87
2016,6,4,10,45,443.0,376.0,4.45,25.5,777.0,725.35,542.55
2016,6,4,11,0,423.0,395.0,4.5,26.0,788.0,743.84,553.58
2016,6,4,11,15,427.5,407.5,4.55,26.0,812.5,775.54,575.39
2016,6,4,11,30,432.0,420.0,4.6,26.0,837.0,806.28,596.32
2016,6,4,11,45,401.0,433.5,4.65,26.0,824.0,802.7,592.91
2016,6,4,12,0,370.0,447.0,4.7,26.0,811.0,797.28,588.39
2016,6,4,12,15,352.0,459.0,4.75,26.0,806.5,800.77,590.35
2016,6,4,12,30,334.0,471.0,4.8,26.0,802.0,802.56,591.11
2016,6,4,12,45,364.5,453.5,4.85,26.0,814.0,821.47,605.58
2016,6,4,13,0,395.0,436.0,4.9,26.0,826.0,839.01,619.06
2016,6,4,13,15,337.5,455.5,4.9,26.0,785.5,804.2,593.41
2016,6,4,13,30,280.0,475.0,4.9,26.0,745.0,768.14,567.03
2016,6,4,13,45,250.5,470.5,4.95,26.0,708.5,734.77,543.86
2016,6,4,14,0,221.0,466.0,5.0,26.0,672.0,694.21,515.56
2016,6,4,14,15,180.0,452.5,4.95,25.5,617.5,639.07,477.01
2016,6,4,14,30,139.0,439.0,4.9,25.0,563.0,584.34,438.22
2016,6,4,14,45,75.0,336.5,4.85,25.0,403.5,409.23,310.03
2016,6,4,15,0,11.0,234.0,4.8,25.0,244.0,239.4,181.13
2016,6,4,15,15,82.5,298.0,4.7,25.0,361.0,373.65,285.82
2016,6,4,15,30,154.0,362.0,4.6,25.0,478.0,507.26,386.44
2016,6,4,15,45,152.0,338.0,4.55,25.0,447.5,476.2,363.87
2016,6,4,16,0,150.0,314.0,4.5,25.0,417.0,444.7,341.41
2016,6,4,16,15,280.0,267.5,4.3,24.5,440.5,493.72,382.77
2016,6,4,16,30,410.0,221.0,4.1,24.0,464.0,530.86,414.27
2016,6,4,16,45,419.0,195.5,3.9,24.0,424.0,491.83,385.37
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,450.86,354.7
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,402.25,317.53
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,354.01,279.7
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,303.17,238.27
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,254.28,197.5
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,202.1,153.93
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,154.49,113.52
2016,6,4,18,45,199.0,47.0,1.55,21.5,79.0,104.76,72.25
2016,6,4,19,0,131.0,30.0,1.3,21.0,42.0,62.66,36.79
2016,6,4,19,15,65.5,15.0,1.3,21.0,21.0,24.79,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,12.11,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,23.93,13.53
2016,6,5,6,15,307.5,43.5,3.6,19.5,93.0,32.74,22.43
2016,6,5,6,30,409.0,56.0,3.7,20.0,136.0,40.95,29.99
2016,6,5,6,45,480.5,64.5,3.8,20.5,187.0,54.3,33.58
2016,6,5,7,0,552.0,73.0,3.9,21.0,238.0,95.69,53.57
2016,6,5,7,15,599.5,79.5,4.0,21.5,292.0,140.5,84.45
2016,6,5,7,30,647.0,86.0,4.1,22.0,346.0,190.77,124.39
2016,6,5,7,45,684.0,90.5,4.25,23.0,401.0,241.99,167.53
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,297.04,214.3
2016,6,5,8,15,746.5,99.0,4.45,24.0,509.0,353.7,263.03
2016,6,5,8,30,772.0,103.0,4.5,24.0,562.0,409.68,310.47
2016,6,5,8,45,794.0,105.5,4.55,24.5,612.5,464.48,355.36
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,520.46,399.86
2016,6,5,9,15,830.5,110.5,4.6,25.0,708.5,573.09,441.33
2016,6,5,9,30,845.0,113.0,4.6,25.0,754.0,627.43,482.94
2016,6,5,9,45,858.0,114.5,4.65,25.5,795.0,677.24,519.51
2016,6,5,10,0,871.0,116.0,4.7,26.0,836.0,726.22,553.85
2016,6,5,10,15,494.0,276.0,4.75,26.0,688.0,631.19,478.93
2016,6,5,10,30,117.0,436.0,4.8,26.0,540.0,507.32,379.45
2016,6,5,10,45,226.0,436.0,4.85,26.5,644.0,603.86,451.25
2016,6,5,11,0,335.0,436.0,4.9,27.0,748.0,707.16,525.44
2016,6,5,11,15,622.5,279.0,4.9,27.0,874.0,824.78,615.86
2016,6,5,11,30,910.0,122.0,4.9,27.0,1000.0,950.69,702.61
2016,6,5,11,45,636.0,286.0,4.95,27.5,903.5,880.3,651.38
2016,6,5,12,0,362.0,450.0,5.0,28.0,807.0,792.35,581.14
2016,6,5,12,15,228.0,472.0,4.95,28.0,697.5,690.02,506.85
2016,6,5,12,30,94.0,494.0,4.9,28.0,588.0,581.39,426.46
2016,6,5,12,45,509.0,305.5,4.9,28.0,807.5,821.22,608.95
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,1043.78,760.82
2016,6,5,13,15,922.0,116.5,4.85,28.0,1015.0,1043.91,759.25
2016,6,5,13,30,920.0,116.0,4.8,28.0,1003.0,1040.59,757.06
2016,6,5,13,45,915.5,115.5,4.8,28.0,983.0,1031.33,751.56
2016,6,5,14,0,911.0,115.0,4.8,28.0,963.0,1018.71,743.99
2016,6,5,14,15,905.5,114.0,4.7,28.0,936.0,1001.32,732.56
2016,6,5,14,30,900.0,113.0,4.6,28.0,909.0,980.77,719.17
2016,6,5,14,45,889.0,113.0,4.6,28.0,874.0,953.1,701.93
2016,6,5,15,0,878.0,113.0,4.6,28.0,839.0,922.81,682.94
2016,6,5,15,15,867.5,111.0,4.5,27.5,799.0,888.42,661.95
2016,6,5,15,30,857.0,109.0,4.4,27.0,759.0,851.78,639.29
2016,6,5,15,45,846.0,105.5,4.3,27.0,714.0,811.09,612.4
2016,6,5,16,0,835.0,102.0,4.2,27.0,669.0,772.18,586.6
2016,6,5,16,15,817.0,98.5,3.95,26.5,619.5,722.65,553.61
2016,6,5,16,30,799.0,95.0,3.7,26.0,570.0,672.35,519.66
2016,6,5,16,45,777.5,91.0,3.45,26.0,517.5,618.7,480.54
2016,6,5,17,0,756.0,87.0,3.2,26.0,465.0,565.16,440.05
2016,6,5,17,15,724.5,82.5,2.85,25.5,410.5,505.82,394.79
2016,6,5,17,30,693.0,78.0,2.5,25.0,356.0,449.15,350.28
2016,6,5,17,45,649.5,72.0,2.15,24.5,301.5,386.36,299.86
2016,6,5,18,0,606.0,66.0,1.8,24.0,247.0,327.19,250.87
2016,6,5,18,15,539.5,58.5,1.65,23.0,195.0,262.15,197.09
2016,6,5,18,30,473.0,51.0,1.5,22.0,143.0,203.88,147.68
2016,6,5,18,45,367.5,40.0,1.4,21.5,98.0,139.51,94.41
2016,6,5,19,0,262.0,29.0,1.3,21.0,53.0,87.03,50.53
2016,6,5,19,15,131.0,14.5,1.3,20.5,26.5,34.68,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,11.12,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,22.45,12.43
2016,6,6,6,15,377.5,39.5,2.6,18.5,99.0,29.23,19.53
2016,6,6,6,30,483.0,50.0,2.8,19.0,144.0,35.54,25.42
2016,6,6,6,45,549.5,57.0,3.0,19.5,196.5,48.94,28.45
2016,6,6,7,0,616.0,64.0,3.2,20.0,249.0,92.58,48.88
2016,6,6,7,15,660.5,69.5,3.15,20.5,304.0,139.76,81.51
2016,6,6,7,30,705.0,75.0,3.1,21.0,359.0,194.78,125.63
2016,6,6,7,45,737.0,79.5,3.1,22.0,414.0,247.75,170.64
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,303.98,218.66
2016,6,6,8,15,792.0,87.5,3.2,23.5,522.0,359.13,265.98
2016,6,6,8,30,815.0,91.0,3.3,24.0,575.0,416.03,313.59
2016,6,6,8,45,832.0,94.0,3.4,24.5,624.5,471.2,358.63
2016,6,6,9,0,849.0,97.0,3.5,25.0,674.0,529.61,404.63
2016,6,6,9,15,862.0,99.5,3.5,25.5,719.5,582.65,445.13
2016,6,6,9,30,875.0,102.0,3.5,26.0,765.0,635.33,484.1
2016,6,6,9,45,884.5,104.0,3.5,26.5,805.0,684.6,519.47
2016,6,6,10,0,894.0,106.0,3.5,27.0,845.0,732.7,551.87
2016,6,6,10,15,901.0,107.5,3.45,27.0,879.0,777.05,581.2
2016,6,6,10,30,908.0,109.0,3.4,27.0,913.0,819.56,608.92
2016,6,6,10,45,912.5,111.0,3.4,27.0,939.5,858.46,634.19
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,894.96,657.68
2016,6,6,11,15,920.5,113.5,3.35,27.0,985.5,926.58,677.49
2016,6,6,11,30,924.0,114.0,3.3,27.0,1005.0,955.43,695.39
2016,6,6,11,45,927.5,113.5,3.25,27.5,1017.0,980.42,709.3
2016,6,6,12,0,931.0,113.0,3.2,28.0,1029.0,1002.38,721.2
2016,6,6,12,15,931.0,113.0,3.15,28.0,1032.5,1018.34,730.68
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,1031.06,738.19
2016,6,6,12,45,929.0,113.5,3.1,28.0,1031.5,1039.02,743.2
2016,6,6,13,0,927.0,114.0,3.1,28.0,1027.0,1043.62,746.22
2016,6,6,13,15,924.0,113.5,3.05,28.0,1014.0,1042.78,745.5
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,1038.47,742.75
2016,6,6,13,45,915.5,112.5,3.0,28.0,980.5,1028.24,736.81
2016,6,6,14,0,910.0,112.0,3.0,28.0,960.0,1014.66,728.89
2016,6,6,14,15,904.0,111.0,2.95,28.0,932.5,996.83,717.93
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,975.86,705.07
2016,6,6,14,45,885.5,111.0,2.85,28.0,869.5,947.91,687.73
2016,6,6,15,0,873.0,112.0,2.8,28.0,834.0,917.42,668.79
2016,6,6,15,15,862.0,110.0,2.75,28.0,794.0,882.77,647.07
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,845.91,623.8
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,804.06,597.01
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,764.25,571.41
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,715.78,540.05
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,666.56,507.74
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,612.15,469.15
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,558.05,429.38
2016,6,6,17,15,708.0,84.0,1.95,26.5,406.0,498.67,385.26
2016,6,6,17,30,676.0,79.0,1.8,26.0,352.0,442.07,341.83
2016,6,6,17,45,631.5,73.5,1.7,25.5,298.0,380.24,293.21
2016,6,6,18,0,587.0,68.0,1.6,25.0,244.0,322.14,245.93
2016,6,6,18,15,521.5,60.0,1.45,24.0,193.0,257.9,193.16
2016,6,6,18,30,456.0,52.0,1.3,23.0,142.0,200.32,144.69
2016,6,6,18,45,353.5,41.0,1.2,22.5,97.5,137.52,92.98
2016,6,6,19,0,251.0,30.0,1.1,22.0,53.0,86.26,50.42
2016,6,6,19,15,125.5,15.0,1.1,21.5,26.5,34.15,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,12.52,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,24.75,14.18
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,34.34,23.73
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,43.74,32.3
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.0,57.35,36.32
2016,6,7,7,0,528.0,78.0,1.3,22.0,236.0,98.07,56.14
2016,6,7,7,15,575.0,85.5,1.25,22.5,289.0,142.23,86.21
2016,6,7,7,30,622.0,93.0,1.2,23.0,342.0,191.81,124.85
2016,6,7,7,45,656.5,98.5,1.2,24.0,395.5,241.81,165.99
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,295.43,210.2
2016,6,7,8,15,716.5,108.5,1.3,25.5,501.0,348.32,254.09
2016,6,7,8,30,742.0,113.0,1.4,26.0,553.0,405.92,300.47
2016,6,7,8,45,760.0,117.0,1.55,26.5,602.0,458.62,342.28
2016,6,7,9,0,778.0,121.0,1.7,27.0,651.0,512.16,383.51
2016,6,7,9,15,793.0,124.5,1.7,27.0,695.5,564.11,422.59
2016,6,7,9,30,808.0,128.0,1.7,27.0,740.0,616.08,460.56
2016,6,7,9,45,482.0,266.0,1.75,27.5,636.5,566.42,420.45
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,490.1,359.59
2016,6,7,10,15,500.5,271.0,1.8,28.0,709.5,630.8,466.31
2016,6,7,10,30,845.0,138.0,1.8,28.0,886.0,796.85,582.26
2016,6,7,10,45,850.5,140.0,1.8,28.0,912.5,834.41,604.61
2016,6,7,11,0,856.0,142.0,1.8,28.0,939.0,869.82,626.59
2016,6,7,11,15,860.5,143.0,1.85,28.0,959.0,901.1,646.3
2016,6,7,11,30,865.0,144.0,1.9,28.0,979.0,929.86,664.4
2016,6,7,11,45,874.0,140.5,1.95,28.5,992.5,955.91,679.44
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,979.34,692.82
2016,6,7,12,15,477.5,307.0,2.0,29.0,777.5,775.41,557.42
2016,6,7,12,30,72.0,477.0,2.0,29.0,549.0,542.59,388.96
2016,6,7,12,45,478.5,306.0,2.05,29.0,778.0,791.03,572.03
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,1022.23,722.46
2016,6,7,13,15,882.0,134.5,2.1,29.0,994.5,1021.53,719.85
2016,6,7,13,30,879.0,134.0,2.1,29.0,982.0,1017.52,717.76
2016,6,7,13,45,875.5,132.5,2.15,29.5,962.5,1008.7,711.97
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,996.64,704.29
2016,6,7,14,15,865.5,129.5,2.2,29.5,916.0,978.48,695.16
2016,6,7,14,30,859.0,128.0,2.2,29.0,889.0,957.33,684.19
2016,6,7,14,45,852.0,125.5,2.25,29.0,856.0,931.82,669.57
2016,6,7,15,0,845.0,123.0,2.3,29.0,823.0,903.6,653.15
2016,6,7,15,15,834.0,120.5,2.25,29.0,783.5,869.29,631.82
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,837.05,611.81
2016,6,7,15,45,808.0,115.5,2.2,29.0,699.0,795.19,585.63
2016,6,7,16,0,793.0,113.0,2.2,29.0,654.0,751.89,558.24
2016,6,7,16,15,774.5,109.5,2.1,28.5,605.0,703.71,527.56
2016,6,7,16,30,756.0,106.0,2.0,28.0,556.0,654.89,495.94
2016,6,7,16,45,732.5,101.5,1.9,28.0,504.5,601.31,457.74
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,549.35,419.79
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,491.19,377.08
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,434.89,334.42
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,372.1,285.06
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,313.61,237.7
2016,6,7,18,15,477.5,67.0,1.35,26.0,189.5,250.15,186.28
2016,6,7,18,30,411.0,58.0,1.2,25.0,139.0,193.46,139.28
2016,6,7,18,45,313.0,45.5,1.1,24.5,96.0,131.59,88.95
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,82.28,48.6
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,33.58,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.5,0.25,21.5,24.0,12.93,0.0
2016,6,8,6,0,163.0,33.0,0.2,22.0,48.0,25.57,14.73
2016,6,8,6,15,256.5,48.0,0.35,22.0,90.0,36.35,25.31
2016,6,8,6,30,350.0,63.0,0.5,22.0,132.0,46.57,34.6
2016,6,8,6,45,422.5,73.0,0.7,22.5,181.5,60.6,39.37
2016,6,8,7,0,495.0,83.0,0.9,23.0,231.0,99.97,58.64
2016,6,8,7,15,542.5,91.0,1.1,23.5,283.5,142.67,87.55
2016,6,8,7,30,590.0,99.0,1.3,24.0,336.0,190.89,124.91
2016,6,8,7,45,628.0,104.0,1.55,24.5,389.0,239.46,165.02
2016,6,8,8,0,666.0,109.0,1.8,25.0,442.0,292.06,208.99
2016,6,8,8,15,691.5,114.0,1.9,25.5,493.0,344.0,252.3
2016,6,8,8,30,717.0,119.0,2.0,26.0,544.0,398.11,296.34
2016,6,8,8,45,735.5,123.5,2.15,26.5,592.5,450.45,338.11
2016,6,8,9,0,754.0,128.0,2.3,27.0,641.0,505.9,380.92
2016,6,8,9,15,769.0,131.5,2.35,27.0,685.0,556.65,419.71
2016,6,8,9,30,784.0,135.0,2.4,27.0,729.0,607.47,457.59
2016,6,8,9,45,793.0,139.0,2.45,27.5,768.0,654.62,490.98
2016,6,8,10,0,802.0,143.0,2.5,28.0,807.0,700.81,522.83
2016,6,8,10,15,811.0,145.5,2.5,28.0,840.0,744.42,552.05
2016,6,8,10,30,820.0,148.0,2.5,28.0,873.0,786.63,579.49
2016,6,8,10,45,825.0,150.5,2.5,28.0,899.5,823.96,603.4
2016,6,8,11,0,830.0,153.0,2.5,28.0,926.0,859.22,625.79
2016,6,8,11,15,623.0,285.5,2.5,28.0,873.0,830.4,603.77
2016,6,8,11,30,416.0,418.0,2.5,28.0,820.0,788.73,569.3
2016,6,8,11,45,450.0,387.5,2.5,28.5,827.0,804.51,580.26
2016,6,8,12,0,484.0,357.0,2.5,29.0,834.0,819.66,590.32
2016,6,8,12,15,304.5,431.5,2.5,29.0,732.0,726.72,523.03
2016,6,8,12,30,125.0,506.0,2.5,29.0,630.0,627.41,450.42
2016,6,8,12,45,137.5,491.5,2.55,29.0,627.5,629.14,453.1
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,630.13,454.7
2016,6,8,13,15,310.0,448.5,2.6,29.0,749.5,769.03,553.27
2016,6,8,13,30,470.0,420.0,2.6,29.0,874.0,906.13,646.32
2016,6,8,13,45,453.5,407.0,2.65,29.0,838.0,876.25,626.55
2016,6,8,14,0,437.0,394.0,2.7,29.0,802.0,844.56,606.88
2016,6,8,14,15,423.5,382.5,2.7,29.0,769.0,815.73,588.65
2016,6,8,14,30,410.0,371.0,2.7,29.0,736.0,785.47,569.33
2016,6,8,14,45,324.0,384.5,2.7,29.0,666.0,706.03,514.59
2016,6,8,15,0,238.0,398.0,2.7,29.0,596.0,628.14,460.13
2016,6,8,15,15,488.0,278.0,2.7,28.5,658.0,732.75,542.11
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,809.47,600.4
2016,6,8,15,45,720.5,154.5,2.7,28.0,675.5,767.32,572.48
2016,6,8,16,0,703.0,151.0,2.7,28.0,631.0,724.12,544.46
2016,6,8,16,15,565.0,184.5,2.6,27.5,552.0,628.87,476.78
2016,6,8,16,30,427.0,218.0,2.5,27.0,473.0,540.58,412.32
2016,6,8,16,45,451.0,189.5,2.4,27.0,436.5,507.69,389.74
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,471.38,363.65
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.0,417.73,323.59
2016,6,8,17,30,412.0,137.0,2.0,26.0,304.0,366.31,284.3
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.0,312.89,242.02
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,262.28,200.98
2016,6,8,18,15,297.5,88.5,1.6,25.5,165.5,207.54,156.49
2016,6,8,18,30,247.0,72.0,1.5,25.0,121.0,154.55,112.85
2016,6,8,18,45,180.5,53.5,1.4,24.5,83.5,104.89,72.36
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,62.57,37.72
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,26.81,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,12.93,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,25.57,14.67
2016,6,9,6,15,240.0,49.0,1.0,22.0,88.0,37.16,25.96
2016,6,9,6,30,329.0,65.0,0.9,22.0,129.0,48.15,35.95
2016,6,9,6,45,400.0,75.5,0.85,22.5,178.0,62.04,40.91
2016,6,9,7,0,471.0,86.0,0.8,23.0,227.0,100.84,60.24
2016,6,9,7,15,518.5,94.5,1.0,23.5,278.5,142.48,88.38
2016,6,9,7,30,566.0,103.0,1.2,24.0,330.0,189.73,124.85
2016,6,9,7,45,605.5,108.0,1.4,25.0,382.5,237.25,163.54
2016,6,9,8,0,645.0,113.0,1.6,26.0,435.0,289.0,206.05
2016,6,9,8,15,671.0,118.0,1.7,26.0,486.0,339.95,248.71
2016,6,9,8,30,697.0,123.0,1.8,26.0,537.0,393.15,292.37
2016,6,9,8,45,718.5,126.5,1.95,26.5,585.5,444.9,333.57
2016,6,9,9,0,740.0,130.0,2.1,27.0,634.0,500.15,376.14
2016,6,9,9,15,755.5,133.5,2.2,27.0,678.0,550.47,414.7
2016,6,9,9,30,771.0,137.0,2.3,27.0,722.0,600.94,452.49
2016,6,9,9,45,785.0,139.0,2.4,27.5,761.5,648.91,486.75
2016,6,9,10,0,799.0,141.0,2.5,28.0,801.0,696.39,519.85
2016,6,9,10,15,512.0,288.0,2.6,28.0,718.0,654.6,484.8
2016,6,9,10,30,225.0,435.0,2.7,28.0,635.0,590.59,433.03
2016,6,9,10,45,253.5,443.5,2.8,28.5,675.0,632.21,462.01
2016,6,9,11,0,282.0,452.0,2.9,29.0,715.0,676.12,491.58
2016,6,9,11,15,561.5,300.5,2.95,29.0,838.0,789.9,577.27
2016,6,9,11,30,841.0,149.0,3.0,29.0,961.0,912.01,660.65
2016,6,9,11,45,847.0,147.5,3.1,29.0,973.5,936.66,676.03
2016,6,9,12,0,853.0,146.0,3.2,29.0,986.0,958.68,690.54
2016,6,9,12,15,854.0,146.0,3.25,29.0,990.0,974.56,700.81
2016,6,9,12,30,855.0,146.0,3.3,29.0,994.0,987.56,709.36
2016,6,9,12,45,854.0,146.0,3.35,29.5,990.5,995.65,713.44
2016,6,9,13,0,853.0,146.0,3.4,30.0,987.0,1000.71,715.7
2016,6,9,13,15,850.5,145.5,3.4,30.0,975.0,1000.62,715.88
2016,6,9,13,30,848.0,145.0,3.4,30.0,963.0,997.34,714.16
2016,6,9,13,45,580.5,297.5,3.4,30.0,853.0,892.19,644.05
2016,6,9,14,0,313.0,450.0,3.4,30.0,743.0,774.46,557.76
2016,6,9,14,15,569.0,295.0,3.35,30.0,807.5,867.84,630.18
2016,6,9,14,30,825.0,140.0,3.3,30.0,872.0,937.37,678.47
2016,6,9,14,45,449.5,261.5,3.3,30.0,658.5,702.66,517.62
2016,6,9,15,0,74.0,383.0,3.3,30.0,445.0,455.65,334.57
2016,6,9,15,15,156.0,369.5,3.25,29.5,491.5,520.42,385.61
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,572.76,426.13
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,532.13,397.7
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,491.67,369.51
2016,6,9,16,15,433.5,227.0,3.1,28.5,495.5,572.81,435.13
2016,6,9,16,30,656.0,141.0,3.0,28.0,533.0,624.36,477.58
2016,6,9,16,45,626.5,136.0,2.95,28.0,482.5,570.59,438.13
2016,6,9,17,0,597.0,131.0,2.9,28.0,432.0,517.91,399.25
2016,6,9,17,15,561.5,123.0,2.7,27.5,380.5,460.07,356.03
2016,6,9,17,30,526.0,115.0,2.5,27.0,329.0,402.11,311.64
2016,6,9,17,45,480.0,105.0,2.35,27.0,278.0,342.67,264.47
2016,6,9,18,0,434.0,95.0,2.2,27.0,227.0,287.38,219.49
2016,6,9,18,15,370.5,82.0,2.05,26.0,179.0,227.01,170.68
2016,6,9,18,30,307.0,69.0,1.9,25.0,131.0,173.29,126.45
2016,6,9,18,45,225.5,52.0,1.75,24.5,90.0,117.7,81.15
2016,6,9,19,0,144.0,35.0,1.6,24.0,49.0,71.27,43.38
2016,6,9,19,15,72.0,17.5,1.65,23.5,24.5,28.96,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,12.1,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,23.92,13.36
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,33.13,22.54
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,41.88,30.55
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,54.63,34.23
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,94.68,53.37
2016,6,10,7,15,571.5,81.5,1.9,23.5,284.0,137.57,82.41
2016,6,10,7,30,617.0,88.0,2.0,24.0,336.0,185.68,120.0
2016,6,10,7,45,406.0,149.5,2.1,24.5,322.5,225.1,161.17
2016,6,10,8,0,195.0,211.0,2.2,25.0,309.0,246.59,185.09
2016,6,10,8,15,233.5,231.5,2.25,25.5,361.0,287.87,216.65
2016,6,10,8,30,272.0,252.0,2.3,26.0,413.0,336.79,253.76
2016,6,10,8,45,523.0,183.0,2.35,26.5,526.0,405.83,305.85
2016,6,10,9,0,774.0,114.0,2.4,27.0,639.0,502.37,379.09
2016,6,10,9,15,788.0,117.0,2.4,27.0,683.5,553.03,417.63
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,603.62,455.31
2016,6,10,9,45,813.5,122.0,2.4,27.5,767.0,651.3,489.03
2016,6,10,10,0,825.0,124.0,2.4,28.0,806.0,699.13,521.72
2016,6,10,10,15,574.0,267.5,2.4,28.0,751.0,680.79,503.19
2016,6,10,10,30,323.0,411.0,2.4,28.0,696.0,643.91,470.97
2016,6,10,10,45,356.5,408.0,2.4,28.5,732.0,683.16,497.66
2016,6,10,11,0,390.0,405.0,2.4,29.0,768.0,723.58,524.24
2016,6,10,11,15,430.0,375.5,2.4,29.0,784.0,745.91,540.23
2016,6,10,11,30,470.0,346.0,2.4,29.0,800.0,768.79,556.68
2016,6,10,11,45,675.0,235.5,2.45,29.5,896.0,866.51,625.57
2016,6,10,12,0,880.0,125.0,2.5,30.0,992.0,964.06,686.31
2016,6,10,12,15,881.0,125.0,2.5,30.0,996.0,980.32,695.53
2016,6,10,12,30,882.0,125.0,2.5,30.0,1000.0,993.58,703.67
2016,6,10,12,45,880.0,126.0,2.55,30.0,996.0,1001.81,709.24
2016,6,10,13,0,878.0,127.0,2.6,30.0,992.0,1006.89,712.99
2016,6,10,13,15,875.5,126.5,2.6,30.0,980.5,1006.74,713.12
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,1003.32,711.35
2016,6,10,13,45,606.0,280.0,2.6,30.0,860.0,900.02,644.57
2016,6,10,14,0,339.0,434.0,2.6,30.0,751.0,783.58,560.59
2016,6,10,14,15,595.0,278.5,2.6,30.0,814.5,877.53,632.65
2016,6,10,14,30,851.0,123.0,2.6,30.0,878.0,944.93,678.11
2016,6,10,14,45,571.5,254.5,2.65,30.0,753.5,811.78,589.97
2016,6,10,15,0,292.0,386.0,2.7,30.0,629.0,672.01,489.05
2016,6,10,15,15,296.5,364.5,2.65,30.0,601.0,646.76,473.68
2016,6,10,15,30,301.0,343.0,2.6,30.0,573.0,620.1,456.47
2016,6,10,15,45,306.5,319.0,2.6,30.0,541.0,590.23,437.13
2016,6,10,16,0,312.0,295.0,2.6,30.0,509.0,558.9,416.53
2016,6,10,16,15,522.0,202.0,2.5,29.5,528.5,612.96,461.49
2016,6,10,16,30,732.0,109.0,2.4,29.0,548.0,642.53,487.71
2016,6,10,16,45,701.0,107.0,2.35,29.0,496.0,589.17,449.0
2016,6,10,17,0,670.0,105.0,2.3,29.0,444.0,535.57,409.84
2016,6,10,17,15,636.5,99.5,2.15,28.5,392.0,478.17,367.41
2016,6,10,17,30,603.0,94.0,2.0,28.0,340.0,422.79,325.26
2016,6,10,17,45,547.0,89.0,1.85,28.0,287.0,359.73,275.53
2016,6,10,18,0,491.0,84.0,1.7,28.0,234.0,301.59,228.53
2016,6,10,18,15,426.5,73.5,1.55,27.5,185.0,238.24,177.24
2016,6,10,18,30,362.0,63.0,1.4,27.0,136.0,183.78,132.22
2016,6,10,18,45,267.0,49.0,1.3,26.5,94.0,124.91,84.82
2016,6,10,19,0,172.0,35.0,1.2,26.0,52.0,76.77,46.27
2016,6,10,19,15,86.0,17.5,1.2,25.5,26.0,32.29,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,22.5,14.4,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,45.0,28.1,16.55
2016,6,11,6,15,214.5,50.0,2.2,23.5,85.5,37.98,26.43
2016,6,11,6,30,302.0,66.0,2.4,24.0,126.0,48.95,36.28
2016,6,11,6,45,151.0,69.0,2.6,24.5,99.0,57.77,40.08
2016,6,11,7,0,0.0,72.0,2.8,25.0,72.0,68.8,50.76
2016,6,11,7,15,0.0,79.0,2.9,25.0,79.0,75.79,56.37
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,82.67,61.76
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,143.28,108.62
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,208.98,158.79
2016,6,11,8,15,370.0,169.0,3.25,26.0,385.0,278.6,208.22
2016,6,11,8,30,668.0,132.0,3.3,26.0,528.0,388.61,291.61
2016,6,11,8,45,687.5,137.0,3.35,26.5,575.5,439.27,332.02
2016,6,11,9,0,707.0,142.0,3.4,27.0,623.0,491.04,372.33
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.0,489.82,370.54
2016,6,11,9,30,223.0,356.0,3.4,27.0,525.0,467.54,351.01
2016,6,11,9,45,224.5,376.5,3.45,27.5,555.0,500.04,373.8
2016,6,11,10,0,226.0,397.0,3.5,28.0,585.0,532.34,395.82
2016,6,11,10,15,165.5,414.0,3.5,28.0,554.5,515.02,381.69
2016,6,11,10,30,105.0,431.0,3.5,28.0,524.0,493.39,364.36
2016,6,11,10,45,159.5,448.5,3.55,28.5,594.5,560.05,412.0
2016,6,11,11,0,214.0,466.0,3.6,29.0,665.0,631.08,461.44
2016,6,11,11,15,499.0,325.5,3.6,29.0,803.0,759.08,557.93
2016,6,11,11,30,784.0,185.0,3.6,29.0,941.0,896.93,654.57
2016,6,11,11,45,781.0,190.5,3.6,29.0,951.5,919.38,668.02
2016,6,11,12,0,778.0,196.0,3.6,29.0,962.0,939.09,680.52
2016,6,11,12,15,779.0,196.0,3.55,29.0,966.5,954.61,690.04
2016,6,11,12,30,780.0,196.0,3.5,29.0,971.0,967.46,697.89
2016,6,11,12,45,776.5,198.0,3.5,29.5,966.5,975.08,701.37
2016,6,11,13,0,773.0,200.0,3.5,30.0,962.0,979.81,703.11
2016,6,11,13,15,769.5,199.0,3.45,30.0,950.5,978.62,702.23
2016,6,11,13,30,766.0,198.0,3.4,30.0,939.0,974.44,699.59
2016,6,11,13,45,759.5,197.5,3.4,30.0,919.5,964.82,693.9
2016,6,11,14,0,753.0,197.0,3.4,30.0,900.0,952.36,686.51
2016,6,11,14,15,745.5,194.5,3.35,30.0,874.0,934.15,675.15
2016,6,11,14,30,738.0,192.0,3.3,30.0,848.0,916.91,664.52
2016,6,11,14,45,648.0,241.5,3.25,30.0,801.5,870.25,634.16
2016,6,11,15,0,558.0,291.0,3.2,30.0,755.0,822.85,600.47
2016,6,11,15,15,603.0,247.0,3.15,29.5,726.5,804.83,592.33
2016,6,11,15,30,648.0,203.0,3.1,29.0,698.0,780.64,579.67
2016,6,11,15,45,631.0,197.0,3.05,29.0,655.0,739.31,551.89
2016,6,11,16,0,614.0,191.0,3.0,29.0,612.0,697.11,523.25
2016,6,11,16,15,591.0,184.5,2.9,29.0,565.0,649.26,489.96
2016,6,11,16,30,568.0,178.0,2.8,29.0,518.0,598.88,454.43
2016,6,11,16,45,541.5,168.5,2.7,29.0,469.0,546.37,416.69
2016,6,11,17,0,515.0,159.0,2.6,29.0,420.0,494.94,378.98
2016,6,11,17,15,478.5,149.0,2.4,28.5,369.5,438.65,337.24
2016,6,11,17,30,442.0,139.0,2.2,28.0,319.0,384.99,296.49
2016,6,11,17,45,396.0,125.5,2.05,27.5,269.5,326.1,250.88
2016,6,11,18,0,350.0,112.0,1.9,27.0,220.0,271.45,207.48
2016,6,11,18,15,289.5,95.5,1.8,26.5,173.0,209.09,157.45
