Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,30,229.0,79.0,1.7,26.0,126.0,157.5,115.36
2016,6,11,18,45,157.5,58.0,1.65,26.0,86.0,104.68,72.67
2016,6,11,19,0,86.0,37.0,1.6,26.0,46.0,59.65,36.64
2016,6,11,19,15,43.0,18.5,1.65,25.5,23.0,26.26,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,14.4,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,28.09,16.43
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,42.49,30.15
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,52.97,39.7
2016,6,12,6,45,149.0,90.5,2.65,24.5,122.0,77.8,56.45
2016,6,12,7,0,39.0,110.0,2.8,25.0,122.0,100.39,74.95
2016,6,12,7,15,163.5,129.5,2.9,25.0,193.0,133.55,95.97
2016,6,12,7,30,288.0,149.0,3.0,25.0,264.0,180.68,128.64
2016,6,12,7,45,320.5,167.5,3.1,25.5,313.0,222.9,161.91
2016,6,12,8,0,353.0,186.0,3.2,26.0,362.0,268.74,198.33
2016,6,12,8,15,229.0,223.5,3.25,26.0,342.5,279.1,210.26
2016,6,12,8,30,105.0,261.0,3.3,26.0,323.0,282.45,214.62
2016,6,12,8,45,146.5,286.5,3.35,26.5,381.5,328.87,249.27
2016,6,12,9,0,188.0,312.0,3.4,27.0,440.0,382.84,289.16
2016,6,12,9,15,268.0,319.0,3.4,27.0,515.5,443.6,334.69
2016,6,12,9,30,348.0,326.0,3.4,27.0,591.0,514.48,387.19
2016,6,12,9,45,343.5,348.0,3.4,27.5,620.5,550.24,411.72
2016,6,12,10,0,339.0,370.0,3.4,28.0,650.0,585.05,435.18
2016,6,12,10,15,404.5,361.5,3.35,28.0,709.5,641.64,475.97
2016,6,12,10,30,470.0,353.0,3.3,28.0,769.0,703.78,519.88
2016,6,12,10,45,383.5,400.0,3.3,28.5,746.0,697.27,511.41
2016,6,12,11,0,297.0,447.0,3.3,29.0,723.0,683.56,498.19
2016,6,12,11,15,383.5,432.0,3.3,29.0,797.0,757.69,550.66
2016,6,12,11,30,470.0,417.0,3.3,29.0,871.0,835.89,604.41
2016,6,12,11,45,452.0,427.5,3.35,29.5,868.5,843.6,607.3
2016,6,12,12,0,434.0,438.0,3.4,30.0,866.0,849.11,609.23
2016,6,12,12,15,428.0,440.0,3.35,30.0,863.5,856.02,613.25
2016,6,12,12,30,422.0,442.0,3.3,30.0,861.0,861.18,616.15
2016,6,12,12,45,307.5,473.5,3.3,30.0,778.5,783.51,561.62
2016,6,12,13,0,193.0,505.0,3.3,30.0,696.0,700.86,503.23
2016,6,12,13,15,275.0,473.5,3.3,30.0,741.5,758.83,545.68
2016,6,12,13,30,357.0,442.0,3.3,30.0,787.0,810.7,582.84
2016,6,12,13,45,412.0,417.5,3.3,30.0,808.5,845.21,607.35
2016,6,12,14,0,467.0,393.0,3.3,30.0,830.0,872.95,627.53
2016,6,12,14,15,478.5,373.0,3.25,30.0,809.5,859.56,619.5
2016,6,12,14,30,490.0,353.0,3.2,30.0,789.0,843.74,610.19
2016,6,12,14,45,499.0,331.0,3.2,30.0,760.5,821.04,596.62
2016,6,12,15,0,508.0,309.0,3.2,30.0,732.0,795.9,581.38
2016,6,12,15,15,400.5,327.0,3.15,30.0,651.0,706.2,518.66
2016,6,12,15,30,293.0,345.0,3.1,30.0,570.0,615.5,454.43
2016,6,12,15,45,437.0,274.5,3.05,30.0,586.5,657.84,489.34
2016,6,12,16,0,581.0,204.0,3.0,30.0,603.0,684.77,512.3
2016,6,12,16,15,567.0,191.5,2.9,29.5,556.5,636.12,479.39
2016,6,12,16,30,553.0,179.0,2.8,29.0,510.0,589.66,447.72
2016,6,12,16,45,527.0,169.5,2.7,29.0,462.0,538.15,410.62
2016,6,12,17,0,501.0,160.0,2.6,29.0,414.0,487.71,373.59
2016,6,12,17,15,475.0,147.0,2.4,28.5,366.0,434.88,334.52
2016,6,12,17,30,449.0,134.0,2.2,28.0,318.0,383.66,295.64
2016,6,12,17,45,406.0,121.0,2.05,28.0,269.0,326.34,250.65
2016,6,12,18,0,363.0,108.0,1.9,28.0,220.0,272.91,207.77
2016,6,12,18,15,301.5,92.5,1.85,27.5,173.0,214.31,160.8
2016,6,12,18,30,240.0,77.0,1.8,27.0,126.0,158.8,115.77
2016,6,12,18,45,169.0,57.5,1.75,26.5,87.0,107.09,74.14
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,63.19,39.02
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,27.73,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.5,17.0,2.9,23.5,23.0,14.4,0.0
2016,6,13,6,0,131.0,34.0,3.0,24.0,46.0,28.1,16.41
2016,6,13,6,15,223.5,50.0,3.15,24.0,86.5,38.01,26.37
2016,6,13,6,30,316.0,66.0,3.3,24.0,127.0,48.99,36.3
2016,6,13,6,45,401.0,74.0,3.5,24.5,177.0,60.1,39.44
2016,6,13,7,0,486.0,82.0,3.7,25.0,227.0,97.26,56.66
2016,6,13,7,15,534.5,90.0,3.75,25.5,279.0,139.41,84.95
2016,6,13,7,30,583.0,98.0,3.8,26.0,331.0,187.17,121.84
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.0,222.73,159.39
2016,6,13,8,0,180.0,211.0,3.9,27.0,301.0,241.69,180.97
2016,6,13,8,15,226.5,231.0,3.85,27.0,356.5,287.86,216.48
2016,6,13,8,30,273.0,251.0,3.8,27.0,412.0,335.73,253.29
2016,6,13,8,45,294.5,270.5,3.8,27.5,458.5,379.89,286.69
2016,6,13,9,0,316.0,290.0,3.8,28.0,505.0,426.03,320.97
2016,6,13,9,15,561.0,204.0,3.75,28.0,616.5,502.09,380.16
2016,6,13,9,30,806.0,118.0,3.7,28.0,728.0,602.75,457.2
2016,6,13,9,45,817.5,120.0,3.7,28.5,767.0,652.04,492.3
2016,6,13,10,0,829.0,122.0,3.7,29.0,806.0,698.68,524.75
2016,6,13,10,15,837.0,123.5,3.65,29.5,839.0,741.2,551.89
2016,6,13,10,30,845.0,125.0,3.6,30.0,872.0,782.14,577.54
2016,6,13,10,45,850.0,127.5,3.6,30.5,898.5,819.8,600.83
2016,6,13,11,0,855.0,130.0,3.6,31.0,925.0,855.31,622.42
2016,6,13,11,15,859.0,131.0,3.55,31.0,944.0,886.2,641.78
2016,6,13,11,30,863.0,132.0,3.5,31.0,963.0,914.57,659.41
2016,6,13,11,45,864.0,133.5,3.5,31.0,974.5,937.96,674.05
2016,6,13,12,0,865.0,135.0,3.5,31.0,986.0,958.48,686.87
2016,6,13,12,15,578.0,312.0,3.5,31.0,882.0,875.42,629.79
2016,6,13,12,30,291.0,489.0,3.5,31.0,778.0,776.49,554.71
2016,6,13,12,45,575.0,313.5,3.5,31.5,882.0,892.55,641.03
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,998.32,709.9
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.0,998.36,709.36
2016,6,13,13,30,854.0,137.0,3.5,32.0,962.0,995.19,707.72
2016,6,13,13,45,847.5,137.0,3.5,32.0,942.5,985.34,701.95
2016,6,13,14,0,841.0,137.0,3.5,32.0,923.0,972.42,694.35
2016,6,13,14,15,834.5,135.5,3.5,32.0,897.0,954.98,683.95
2016,6,13,14,30,828.0,134.0,3.5,32.0,871.0,934.66,671.77
2016,6,13,14,45,607.5,243.5,3.5,32.0,773.0,834.62,606.09
2016,6,13,15,0,387.0,353.0,3.5,32.0,675.0,724.44,526.6
2016,6,13,15,15,437.5,314.0,3.4,31.5,662.0,725.8,531.36
2016,6,13,15,30,488.0,275.0,3.3,31.0,649.0,716.29,528.14
2016,6,13,15,45,447.5,272.5,3.25,31.0,599.5,664.61,492.4
2016,6,13,16,0,407.0,270.0,3.2,31.0,550.0,614.21,457.33
2016,6,13,16,15,374.0,256.0,3.05,30.5,498.5,553.02,415.2
2016,6,13,16,30,341.0,242.0,2.9,30.0,447.0,499.9,377.96
2016,6,13,16,45,287.5,226.5,2.8,30.0,389.0,433.45,329.34
2016,6,13,17,0,234.0,211.0,2.7,30.0,331.0,371.11,283.0
2016,6,13,17,15,225.0,187.5,2.5,29.5,292.0,330.1,252.98
2016,6,13,17,30,216.0,164.0,2.3,29.0,253.0,289.47,222.47
2016,6,13,17,45,198.5,141.5,2.15,29.0,214.0,246.44,188.94
2016,6,13,18,0,181.0,119.0,2.0,29.0,175.0,200.89,152.83
2016,6,13,18,15,153.5,97.5,1.95,28.5,138.5,158.87,119.17
2016,6,13,18,30,126.0,76.0,1.9,28.0,102.0,119.65,87.23
2016,6,13,18,45,86.0,55.5,1.9,27.5,71.0,81.26,56.21
2016,6,13,19,0,46.0,35.0,1.9,27.0,40.0,47.09,28.63
2016,6,13,19,15,23.0,17.5,2.05,26.5,20.0,21.46,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,14.79,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,28.85,16.96
2016,6,14,6,15,182.5,53.0,3.3,24.0,83.5,42.87,30.44
2016,6,14,6,30,269.0,71.0,3.4,24.0,123.0,53.01,39.73
2016,6,14,6,45,336.5,84.5,3.55,24.5,171.0,67.23,46.06
2016,6,14,7,0,404.0,98.0,3.7,25.0,219.0,104.59,65.55
2016,6,14,7,15,455.0,108.0,3.75,25.0,270.0,144.68,92.7
2016,6,14,7,30,506.0,118.0,3.8,25.0,321.0,190.5,127.95
2016,6,14,7,45,312.5,165.0,3.9,25.5,296.0,218.43,158.85
2016,6,14,8,0,119.0,212.0,4.0,26.0,271.0,224.26,169.63
2016,6,14,8,15,74.0,218.0,3.9,26.0,256.5,226.22,172.19
2016,6,14,8,30,29.0,224.0,3.8,26.0,242.0,219.3,167.1
2016,6,14,8,45,21.5,224.5,3.7,26.5,238.0,222.59,168.94
2016,6,14,9,0,14.0,225.0,3.6,27.0,234.0,221.27,167.13
2016,6,14,9,15,21.0,257.5,3.45,27.5,272.5,256.82,193.31
2016,6,14,9,30,28.0,290.0,3.3,28.0,311.0,290.49,217.62
2016,6,14,9,45,56.0,338.0,3.15,28.5,383.5,355.75,265.15
2016,6,14,10,0,84.0,386.0,3.0,29.0,456.0,423.88,313.59
2016,6,14,10,15,74.5,396.5,2.95,29.0,461.0,432.1,318.49
2016,6,14,10,30,65.0,407.0,2.9,29.0,466.0,439.36,322.89
2016,6,14,10,45,54.0,405.5,2.85,29.5,455.0,433.18,317.12
2016,6,14,11,0,43.0,404.0,2.8,30.0,444.0,425.94,310.67
2016,6,14,11,15,38.5,402.0,2.9,30.0,438.5,423.02,308.42
2016,6,14,11,30,34.0,400.0,3.0,30.0,433.0,419.64,305.84
2016,6,14,11,45,159.5,443.0,3.1,30.5,599.5,582.99,423.35
2016,6,14,12,0,285.0,486.0,3.2,31.0,766.0,752.23,539.13
2016,6,14,12,15,220.5,498.0,3.35,31.0,716.0,707.08,506.52
2016,6,14,12,30,156.0,510.0,3.5,31.0,666.0,661.22,474.24
2016,6,14,12,45,509.0,324.5,3.7,31.0,828.0,838.71,607.13
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,1002.17,718.23
2016,6,14,13,15,602.5,295.0,4.0,31.0,886.0,911.42,657.08
2016,6,14,13,30,343.0,451.0,4.1,31.0,782.0,805.73,579.15
2016,6,14,13,45,597.0,292.0,4.25,31.5,855.5,902.93,653.32
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,978.3,703.97
2016,6,14,14,15,844.5,131.5,4.4,31.5,902.5,960.76,694.16
2016,6,14,14,30,838.0,130.0,4.4,31.0,876.0,940.29,683.07
2016,6,14,14,45,829.5,128.0,4.45,31.0,843.0,914.65,667.41
2016,6,14,15,0,821.0,126.0,4.5,31.0,810.0,886.45,650.03
2016,6,14,15,15,810.0,124.0,4.45,31.0,771.5,858.09,632.08
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,823.02,609.53
2016,6,14,15,45,564.0,207.5,4.4,31.0,626.0,695.72,520.73
2016,6,14,16,0,329.0,293.0,4.4,31.0,519.0,570.71,427.44
2016,6,14,16,15,528.5,202.0,4.25,30.5,534.0,618.97,469.0
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,643.64,492.15
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,591.25,453.67
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,538.25,414.35
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,481.02,371.4
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,425.74,328.8
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,365.04,280.44
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,308.34,234.15
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,246.96,184.08
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,190.77,137.47
2016,6,14,18,45,290.5,49.0,2.4,27.5,98.5,131.79,89.66
2016,6,14,19,0,197.0,36.0,2.3,27.0,56.0,83.35,50.77
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.0,35.25,1.09
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.85,23.5,20.5,15.58,0.0
2016,6,15,6,0,59.0,35.0,3.0,24.0,41.0,30.26,18.03
2016,6,15,6,15,133.0,56.5,3.15,24.5,80.0,45.45,32.52
2016,6,15,6,30,207.0,78.0,3.3,25.0,119.0,61.45,46.69
2016,6,15,6,45,281.5,92.5,3.5,25.5,166.0,76.61,54.14
2016,6,15,7,0,356.0,107.0,3.7,26.0,213.0,108.33,70.02
2016,6,15,7,15,406.5,118.5,3.8,26.0,263.0,146.96,96.18
2016,6,15,7,30,457.0,130.0,3.9,26.0,313.0,191.29,129.97
2016,6,15,7,45,510.5,134.0,4.05,26.5,366.0,235.54,165.23
2016,6,15,8,0,564.0,138.0,4.2,27.0,419.0,285.18,205.64
2016,6,15,8,15,593.5,145.0,4.3,27.0,469.5,334.55,246.92
2016,6,15,8,30,623.0,152.0,4.4,27.0,520.0,386.7,289.86
2016,6,15,8,45,664.0,148.0,4.5,27.5,571.0,436.64,329.96
2016,6,15,9,0,705.0,144.0,4.6,28.0,622.0,489.97,371.82
2016,6,15,9,15,721.5,148.0,4.6,28.5,666.0,539.9,409.83
2016,6,15,9,30,738.0,152.0,4.6,29.0,710.0,591.99,448.29
2016,6,15,9,45,764.5,147.0,4.7,29.5,752.5,640.13,483.6
2016,6,15,10,0,791.0,142.0,4.8,30.0,795.0,688.93,518.64
2016,6,15,10,15,800.5,144.0,4.8,30.0,828.5,732.03,548.55
2016,6,15,10,30,810.0,146.0,4.8,30.0,862.0,773.82,576.59
2016,6,15,10,45,823.5,143.5,4.85,30.5,891.0,812.22,601.09
2016,6,15,11,0,837.0,141.0,4.9,31.0,920.0,849.5,624.61
2016,6,15,11,15,841.5,142.5,4.85,31.0,940.0,880.86,644.67
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,909.78,663.01
2016,6,15,11,45,856.5,139.0,4.8,31.5,974.0,935.57,678.16
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,958.87,691.61
2016,6,15,12,15,868.0,134.5,4.7,32.0,992.5,975.62,701.46
2016,6,15,12,30,869.0,135.0,4.6,32.0,997.0,989.43,709.79
2016,6,15,12,45,869.5,134.0,4.55,32.0,994.0,998.34,715.26
2016,6,15,13,0,870.0,133.0,4.5,32.0,991.0,1004.16,718.85
2016,6,15,13,15,867.5,132.0,4.4,32.0,980.0,1003.79,718.29
2016,6,15,13,30,865.0,131.0,4.3,32.0,969.0,1000.15,715.78
2016,6,15,13,45,861.0,130.0,4.2,32.5,950.0,991.78,708.89
2016,6,15,14,0,857.0,129.0,4.1,33.0,931.0,980.23,700.12
2016,6,15,14,15,851.5,127.5,4.0,33.0,905.0,963.61,689.64
2016,6,15,14,30,846.0,126.0,3.9,33.0,879.0,944.01,677.34
2016,6,15,14,45,837.5,124.5,3.8,33.0,846.5,918.75,661.43
2016,6,15,15,0,829.0,123.0,3.7,33.0,814.0,890.9,643.88
2016,6,15,15,15,819.0,120.5,3.6,32.5,776.0,858.26,624.45
2016,6,15,15,30,809.0,118.0,3.5,32.0,738.0,827.66,606.27
2016,6,15,15,45,795.0,115.5,3.45,32.0,694.5,787.4,580.45
2016,6,15,16,0,781.0,113.0,3.4,32.0,651.0,745.65,553.45
2016,6,15,16,15,763.0,109.5,3.25,31.5,603.5,698.57,523.16
2016,6,15,16,30,745.0,106.0,3.1,31.0,556.0,650.82,491.95
2016,6,15,16,45,722.0,102.0,3.0,31.0,505.0,598.79,454.88
2016,6,15,17,0,699.0,98.0,2.9,31.0,454.0,548.3,417.94
2016,6,15,17,15,667.0,93.0,2.7,30.5,402.0,490.96,375.61
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,435.44,333.43
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,375.37,286.63
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,318.72,241.1
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.0,256.87,190.81
2016,6,15,18,30,426.0,58.0,2.0,28.0,146.0,201.35,144.63
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.0,141.22,95.7
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,90.87,55.02
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,37.92,2.67
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.0,3.45,23.5,23.0,14.39,0.0
2016,6,16,6,0,126.0,34.0,3.7,24.0,46.0,28.09,16.28
2016,6,16,6,15,220.5,50.0,3.8,24.0,87.0,38.06,26.39
2016,6,16,6,30,315.0,66.0,3.9,24.0,128.0,49.04,36.34
2016,6,16,6,45,402.0,74.5,4.05,24.5,178.0,59.69,39.61
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,97.43,56.93
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,139.22,84.72
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,186.71,121.28
2016,6,16,7,45,636.5,99.5,4.25,26.5,387.5,234.5,160.42
2016,6,16,8,0,686.0,101.0,4.3,27.0,442.0,287.62,204.72
2016,6,16,8,15,711.5,105.5,4.3,27.5,493.5,340.01,248.88
2016,6,16,8,30,737.0,110.0,4.3,28.0,545.0,397.1,295.69
2016,6,16,8,45,763.0,110.5,4.35,28.5,595.0,449.85,338.24
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,504.26,380.89
2016,6,16,9,15,803.0,113.5,4.4,29.0,689.5,555.18,420.5
2016,6,16,9,30,817.0,116.0,4.4,29.0,734.0,606.01,459.05
2016,6,16,9,45,830.5,116.5,4.45,29.5,774.0,655.81,495.08
2016,6,16,10,0,844.0,117.0,4.5,30.0,814.0,703.05,528.13
2016,6,16,10,15,852.0,119.0,4.5,30.0,847.5,746.69,557.47
2016,6,16,10,30,860.0,121.0,4.5,30.0,881.0,788.73,585.45
2016,6,16,10,45,866.5,121.5,4.55,30.5,907.5,826.34,609.13
2016,6,16,11,0,873.0,122.0,4.6,31.0,934.0,861.84,631.18
2016,6,16,11,15,877.0,123.0,4.6,31.0,954.0,893.34,651.48
2016,6,16,11,30,881.0,124.0,4.6,31.0,974.0,922.26,670.02
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.5,946.15,683.84
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,967.13,695.73
2016,6,16,12,15,884.5,126.5,4.6,32.0,1001.5,983.68,706.19
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,997.22,714.79
2016,6,16,12,45,883.5,127.0,4.6,32.5,1002.0,1005.26,718.47
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,1010.14,720.25
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,1010.29,720.31
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,1007.14,718.39
2016,6,16,13,45,871.5,126.0,4.45,33.0,955.5,998.23,712.91
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,986.15,705.52
2016,6,16,14,15,860.0,124.5,4.35,33.0,910.0,968.95,694.93
2016,6,16,14,30,854.0,123.0,4.3,33.0,884.0,948.76,682.5
2016,6,16,14,45,841.5,124.0,4.25,33.0,850.0,922.21,665.96
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,893.24,647.87
2016,6,16,15,15,818.5,122.5,4.1,33.0,777.5,860.21,626.82
2016,6,16,15,30,808.0,120.0,4.0,33.0,739.0,829.28,607.16
2016,6,16,15,45,793.0,117.5,3.95,33.0,695.5,788.27,580.78
2016,6,16,16,0,778.0,115.0,3.9,33.0,652.0,745.83,553.26
2016,6,16,16,15,760.0,111.5,3.75,32.5,604.0,698.9,523.06
2016,6,16,16,30,742.0,108.0,3.6,32.0,556.0,651.29,491.95
2016,6,16,16,45,717.0,104.0,3.5,31.5,505.0,599.34,455.71
2016,6,16,17,0,692.0,100.0,3.4,31.0,454.0,546.63,417.93
2016,6,16,17,15,660.0,95.0,3.15,30.5,402.0,489.63,375.59
2016,6,16,17,30,628.0,90.0,2.9,30.0,350.0,434.44,333.45
2016,6,16,17,45,583.5,83.5,2.7,30.0,297.5,373.83,285.55
2016,6,16,18,0,539.0,77.0,2.5,30.0,245.0,316.94,239.39
2016,6,16,18,15,475.0,68.5,2.35,29.0,195.5,254.82,189.34
2016,6,16,18,30,411.0,60.0,2.2,28.0,146.0,199.14,143.42
2016,6,16,18,45,317.5,48.0,2.1,27.5,103.0,138.05,93.82
2016,6,16,19,0,224.0,36.0,2.0,27.0,60.0,89.02,54.32
2016,6,16,19,15,112.0,18.0,2.1,26.5,30.0,37.5,3.75
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,16.22,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,25.65,14.41
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,35.64,24.41
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,45.11,32.98
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,53.73,34.39
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,92.76,50.89
2016,6,17,7,15,602.0,79.0,3.8,25.5,291.0,136.71,80.01
2016,6,17,7,30,648.0,85.0,3.8,26.0,344.0,185.95,118.2
2016,6,17,7,45,691.5,87.0,3.85,26.5,399.0,236.2,159.81
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,293.62,207.93
2016,6,17,8,15,758.5,92.5,3.9,27.5,506.0,346.82,253.0
2016,6,17,8,30,782.0,96.0,3.9,28.0,558.0,401.91,298.56
2016,6,17,8,45,804.5,97.0,3.9,28.5,608.0,455.87,342.1
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,513.77,387.16
2016,6,17,9,15,840.5,100.0,3.85,29.0,702.5,565.49,427.16
2016,6,17,9,30,854.0,102.0,3.8,29.0,747.0,616.96,465.89
2016,6,17,9,45,866.0,103.0,3.8,29.5,787.0,666.02,501.06
2016,6,17,10,0,878.0,104.0,3.8,30.0,827.0,714.19,533.77
2016,6,17,10,15,885.5,105.5,3.75,30.5,861.0,758.37,561.81
2016,6,17,10,30,893.0,107.0,3.7,31.0,895.0,800.83,588.24
2016,6,17,10,45,899.0,107.0,3.7,31.5,922.0,838.72,611.44
2016,6,17,11,0,905.0,107.0,3.7,32.0,949.0,874.38,632.92
2016,6,17,11,15,908.5,108.0,3.65,32.0,968.5,906.39,652.85
2016,6,17,11,30,912.0,109.0,3.6,32.0,988.0,935.7,670.92
2016,6,17,11,45,916.0,108.0,3.55,32.5,1000.5,960.72,684.77
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,982.79,696.67
2016,6,17,12,15,920.5,107.0,3.4,33.0,1017.0,999.43,706.18
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,1012.89,713.75
2016,6,17,12,45,920.0,107.0,3.25,33.0,1017.0,1021.69,718.82
2016,6,17,13,0,919.0,107.0,3.2,33.0,1013.0,1027.18,721.94
2016,6,17,13,15,916.5,106.5,3.15,33.0,1001.5,1027.3,721.83
2016,6,17,13,30,914.0,106.0,3.1,33.0,990.0,1023.98,719.74
2016,6,17,13,45,909.5,105.0,3.05,33.5,971.0,1014.77,712.62
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,1002.21,703.6
2016,6,17,14,15,899.5,103.0,2.95,34.0,925.5,985.42,693.5
2016,6,17,14,30,894.0,102.0,2.9,34.0,899.0,965.5,681.54
2016,6,17,14,45,886.0,101.0,2.85,34.0,866.0,940.23,666.26
2016,6,17,15,0,878.0,100.0,2.8,34.0,833.0,912.2,649.26
2016,6,17,15,15,868.5,98.0,2.75,33.5,794.0,879.18,630.34
2016,6,17,15,30,859.0,96.0,2.7,33.0,755.0,843.84,609.76
2016,6,17,15,45,846.0,94.0,2.7,33.0,711.0,803.47,584.75
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,761.43,558.39
2016,6,17,16,15,817.0,89.0,2.6,32.5,619.0,714.62,529.03
2016,6,17,16,30,801.0,86.0,2.5,32.0,571.0,669.85,500.64
2016,6,17,16,45,779.5,83.0,2.45,32.0,519.5,617.54,465.17
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,565.3,427.63
2016,6,17,17,15,729.5,76.0,2.25,31.5,415.0,508.3,386.08
2016,6,17,17,30,701.0,72.0,2.1,31.0,362.0,452.64,344.22
2016,6,17,17,45,661.0,67.0,2.0,30.5,309.0,392.1,297.49
2016,6,17,18,0,621.0,62.0,1.9,30.0,256.0,335.51,252.22
2016,6,17,18,15,562.0,55.5,1.75,29.0,205.5,273.07,201.7
2016,6,17,18,30,503.0,49.0,1.6,28.0,155.0,216.49,154.61
2016,6,17,18,45,409.5,40.0,1.5,27.5,110.0,154.56,103.81
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,103.01,61.67
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,42.34,5.49
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,23.5,16.22,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,47.0,25.67,14.3
2016,6,18,6,15,261.5,47.0,2.45,24.0,88.5,35.66,24.37
2016,6,18,6,30,360.0,61.0,2.5,24.0,130.0,45.12,33.0
2016,6,18,6,45,434.0,70.0,2.65,24.5,179.5,55.73,36.53
2016,6,18,7,0,508.0,79.0,2.8,25.0,229.0,94.38,53.95
2016,6,18,7,15,555.5,86.0,2.7,25.5,281.0,136.58,81.78
2016,6,18,7,30,603.0,93.0,2.6,26.0,333.0,184.28,118.39
2016,6,18,7,45,638.0,99.0,2.55,26.5,386.0,233.43,158.86
2016,6,18,8,0,673.0,105.0,2.5,27.0,439.0,286.28,202.87
2016,6,18,8,15,699.0,109.5,2.4,27.0,490.0,338.11,246.41
2016,6,18,8,30,725.0,114.0,2.3,27.0,541.0,392.18,290.81
2016,6,18,8,45,746.5,117.0,2.2,27.5,590.0,447.18,334.09
2016,6,18,9,0,768.0,120.0,2.1,28.0,639.0,500.77,374.91
2016,6,18,9,15,783.0,123.0,1.9,28.0,683.5,551.7,412.8
2016,6,18,9,30,798.0,126.0,1.7,28.0,728.0,602.69,449.28
2016,6,18,9,45,813.0,126.5,1.55,28.5,768.5,651.16,482.01
2016,6,18,10,0,828.0,127.0,1.4,29.0,809.0,700.09,513.67
2016,6,18,10,15,836.5,129.0,1.25,29.0,843.0,743.52,539.96
2016,6,18,10,30,845.0,131.0,1.1,29.0,877.0,785.43,564.4
2016,6,18,10,45,854.0,130.5,0.95,29.5,904.5,823.7,584.6
2016,6,18,11,0,863.0,130.0,0.8,30.0,932.0,860.07,602.85
2016,6,18,11,15,868.0,131.0,0.85,30.0,952.5,892.24,622.54
2016,6,18,11,30,873.0,132.0,0.9,30.0,973.0,921.93,640.71
2016,6,18,11,45,869.0,137.5,1.0,30.5,984.0,944.89,654.35
2016,6,18,12,0,865.0,143.0,1.1,31.0,995.0,964.77,666.18
2016,6,18,12,15,866.0,143.5,1.2,31.0,999.5,981.64,677.59
2016,6,18,12,30,867.0,144.0,1.3,31.0,1004.0,995.59,687.35
2016,6,18,12,45,868.0,142.5,1.4,31.5,1001.5,1004.68,692.87
2016,6,18,13,0,869.0,141.0,1.5,32.0,999.0,1010.72,696.64
2016,6,18,13,15,866.5,140.5,1.55,32.0,988.0,1011.04,697.74
2016,6,18,13,30,864.0,140.0,1.6,32.0,977.0,1008.11,697.04
2016,6,18,13,45,860.5,138.5,1.65,32.0,958.0,999.96,693.29
2016,6,18,14,0,857.0,137.0,1.7,32.0,939.0,988.6,687.71
2016,6,18,14,15,851.0,135.5,1.7,32.0,913.0,971.69,678.15
2016,6,18,14,30,845.0,134.0,1.7,32.0,887.0,951.81,666.87
2016,6,18,14,45,833.5,133.5,1.75,32.0,853.5,924.95,651.87
2016,6,18,15,0,822.0,133.0,1.8,32.0,820.0,900.48,638.33
2016,6,18,15,15,810.5,130.5,1.8,32.0,780.5,866.67,618.22
2016,6,18,15,30,799.0,128.0,1.8,32.0,741.0,830.78,596.69
2016,6,18,15,45,781.5,126.0,1.8,32.0,696.5,788.59,570.86
2016,6,18,16,0,764.0,124.0,1.8,32.0,652.0,745.17,543.93
2016,6,18,16,15,744.5,120.5,1.75,31.5,603.5,697.69,514.57
2016,6,18,16,30,725.0,117.0,1.7,31.0,555.0,651.24,485.04
2016,6,18,16,45,693.5,114.0,1.65,31.0,503.0,595.5,446.21
2016,6,18,17,0,662.0,111.0,1.6,31.0,451.0,540.87,407.3
2016,6,18,17,15,628.5,105.0,1.5,30.5,398.5,483.32,365.86
2016,6,18,17,30,595.0,99.0,1.4,30.0,346.0,427.75,324.63
2016,6,18,17,45,541.0,93.5,1.35,29.5,293.5,365.28,277.13
2016,6,18,18,0,487.0,88.0,1.3,29.0,241.0,307.48,231.81
2016,6,18,18,15,424.0,77.0,1.25,28.5,192.0,244.07,181.2
2016,6,18,18,30,361.0,66.0,1.2,28.0,143.0,189.28,136.42
2016,6,18,18,45,268.0,52.0,1.15,27.5,100.0,130.31,89.17
2016,6,18,19,0,175.0,38.0,1.1,27.0,57.0,81.79,50.72
2016,6,18,19,15,87.5,19.0,1.15,26.5,28.5,35.38,5.21
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.5,16.5,1.5,23.5,21.5,16.22,0.0
2016,6,19,6,0,107.0,33.0,1.7,24.0,43.0,27.3,15.51
2016,6,19,6,15,192.5,50.5,1.8,24.0,82.0,40.98,28.82
2016,6,19,6,30,278.0,68.0,1.9,24.0,121.0,50.72,37.75
2016,6,19,6,45,362.5,74.5,2.05,24.5,167.0,58.27,39.38
2016,6,19,7,0,447.0,81.0,2.2,25.0,213.0,92.15,54.32
2016,6,19,7,15,447.0,100.5,2.2,25.0,255.5,135.7,85.76
2016,6,19,7,30,447.0,120.0,2.2,25.0,298.0,179.57,121.17
2016,6,19,7,45,379.0,156.0,2.25,25.5,322.0,221.62,158.5
2016,6,19,8,0,311.0,192.0,2.3,26.0,346.0,259.55,191.52
2016,6,19,8,15,375.5,201.0,2.2,26.5,407.5,309.47,229.79
2016,6,19,8,30,440.0,210.0,2.1,27.0,469.0,362.95,270.62
2016,6,19,8,45,429.0,234.5,2.05,27.5,505.5,405.44,303.05
2016,6,19,9,0,418.0,259.0,2.0,28.0,542.0,446.4,333.24
2016,6,19,9,15,469.5,258.5,1.95,28.0,596.5,498.19,371.54
2016,6,19,9,30,521.0,258.0,1.9,28.0,651.0,554.14,412.1
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,612.88,454.96
2016,6,19,10,0,769.0,153.0,1.9,29.0,787.0,681.92,504.17
2016,6,19,10,15,571.0,269.5,1.95,29.0,751.0,677.17,496.25
2016,6,19,10,30,373.0,386.0,2.0,29.0,715.0,657.54,477.82
2016,6,19,10,45,252.0,425.0,2.1,29.0,650.5,611.77,444.11
2016,6,19,11,0,131.0,464.0,2.2,29.0,586.0,557.49,403.75
2016,6,19,11,15,247.0,450.0,2.3,29.0,685.5,653.21,473.02
2016,6,19,11,30,363.0,436.0,2.4,29.0,785.0,754.84,543.87
2016,6,19,11,45,317.0,462.0,2.5,29.0,770.0,748.86,537.99
2016,6,19,12,0,271.0,488.0,2.6,29.0,755.0,740.12,531.01
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.0,860.14,620.45
2016,6,19,12,30,829.0,160.0,2.7,29.0,983.0,978.61,699.9
2016,6,19,12,45,608.0,299.0,2.75,29.0,902.0,910.35,653.65
2016,6,19,13,0,387.0,438.0,2.8,29.0,821.0,831.24,595.19
2016,6,19,13,15,225.5,446.0,2.8,29.0,668.5,681.05,491.65
2016,6,19,13,30,64.0,454.0,2.8,29.0,516.0,518.17,375.62
2016,6,19,13,45,443.5,302.0,2.85,29.0,718.0,759.76,556.28
2016,6,19,14,0,823.0,150.0,2.9,29.0,920.0,968.25,697.62
2016,6,19,14,15,816.5,148.0,2.9,29.0,894.5,956.4,688.88
2016,6,19,14,30,810.0,146.0,2.9,29.0,869.0,936.08,676.65
2016,6,19,14,45,804.5,142.0,2.9,29.0,837.5,911.86,661.97
2016,6,19,15,0,799.0,138.0,2.9,29.0,806.0,884.98,645.55
2016,6,19,15,15,560.0,239.0,2.8,29.0,696.5,760.17,560.47
2016,6,19,15,30,321.0,340.0,2.7,29.0,587.0,635.02,468.73
2016,6,19,15,45,538.0,231.5,2.65,29.0,616.0,697.92,520.13
2016,6,19,16,0,755.0,123.0,2.6,29.0,645.0,737.39,551.14
2016,6,19,16,15,560.5,180.0,2.5,29.0,552.0,624.32,470.22
2016,6,19,16,30,366.0,237.0,2.4,29.0,459.0,513.55,388.08
2016,6,19,16,45,521.0,170.5,2.35,29.0,455.0,537.59,409.49
2016,6,19,17,0,676.0,104.0,2.3,29.0,451.0,542.45,415.28
2016,6,19,17,15,644.0,98.5,2.1,28.5,399.5,485.66,372.94
2016,6,19,17,30,612.0,93.0,1.9,28.0,348.0,430.69,331.14
2016,6,19,17,45,571.5,85.5,1.7,27.5,296.5,371.65,285.11
2016,6,19,18,0,531.0,78.0,1.5,27.0,245.0,315.94,240.33
2016,6,19,18,15,469.5,69.0,1.4,26.5,195.5,254.52,190.38
2016,6,19,18,30,408.0,60.0,1.3,26.0,146.0,199.27,144.45
2016,6,19,18,45,320.5,48.0,1.25,25.5,103.5,139.59,95.7
2016,6,19,19,0,233.0,36.0,1.2,25.0,61.0,91.34,56.48
2016,6,19,19,15,116.5,18.0,1.2,24.5,30.5,38.62,6.67
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,22.5,15.24,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,45.0,24.03,13.07
2016,6,20,6,15,260.0,44.5,1.6,22.5,85.5,33.67,22.85
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,42.8,31.15
2016,6,20,6,45,428.0,67.0,1.85,24.0,174.5,52.23,34.28
2016,6,20,7,0,500.0,76.0,2.0,25.0,223.0,90.32,51.14
2016,6,20,7,15,547.0,83.0,2.05,25.5,274.5,131.96,78.41
2016,6,20,7,30,594.0,90.0,2.1,26.0,326.0,179.01,114.41
2016,6,20,7,45,633.0,94.0,2.15,26.5,378.5,226.79,153.59
2016,6,20,8,0,672.0,98.0,2.2,27.0,431.0,278.7,196.79
2016,6,20,8,15,469.0,173.5,2.15,27.5,418.5,314.38,231.07
2016,6,20,8,30,266.0,249.0,2.1,28.0,406.0,329.53,245.89
2016,6,20,8,45,236.5,278.0,2.1,28.5,426.5,361.37,269.76
2016,6,20,9,0,207.0,307.0,2.1,29.0,447.0,386.74,287.9
2016,6,20,9,15,119.5,302.0,2.05,29.0,384.0,346.55,257.93
2016,6,20,9,30,32.0,297.0,2.0,29.0,321.0,299.04,221.75
2016,6,20,9,45,425.5,210.0,1.95,29.5,559.0,473.81,355.19
2016,6,20,10,0,819.0,123.0,1.9,30.0,797.0,689.08,509.32
2016,6,20,10,15,827.5,125.0,1.85,30.0,830.5,732.16,535.49
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,773.76,561.57
2016,6,20,10,45,580.0,283.0,1.75,30.5,802.5,744.52,536.1
2016,6,20,11,0,324.0,439.0,1.7,31.0,741.0,697.36,495.88
2016,6,20,11,15,593.0,284.0,1.7,31.0,850.0,798.82,570.86
2016,6,20,11,30,862.0,129.0,1.7,31.0,959.0,908.44,641.93
2016,6,20,11,45,866.0,128.5,1.7,31.5,972.0,932.95,654.42
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,954.7,666.03
2016,6,20,12,15,871.0,128.5,1.7,32.0,990.0,971.68,676.07
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,985.7,684.4
2016,6,20,12,45,873.5,127.5,1.75,32.5,992.5,995.32,689.4
2016,6,20,13,0,875.0,126.0,1.8,33.0,990.0,1001.84,692.63
2016,6,20,13,15,873.0,125.5,1.8,33.0,979.0,1002.65,693.3
2016,6,20,13,30,871.0,125.0,1.8,33.0,968.0,1000.19,692.16
2016,6,20,13,45,868.5,123.0,1.85,33.0,950.0,992.46,688.56
2016,6,20,14,0,866.0,121.0,1.9,33.0,932.0,981.49,683.1
2016,6,20,14,15,860.5,120.0,1.95,33.0,906.5,965.44,674.58
2016,6,20,14,30,855.0,119.0,2.0,33.0,881.0,946.39,664.26
2016,6,20,14,45,494.0,262.5,2.05,33.0,699.5,746.51,534.52
2016,6,20,15,0,133.0,406.0,2.1,33.0,518.0,540.78,387.62
2016,6,20,15,15,458.0,268.5,2.15,32.5,625.5,698.05,507.57
2016,6,20,15,30,783.0,131.0,2.2,32.0,733.0,820.9,595.08
2016,6,20,15,45,767.5,128.5,2.25,32.0,689.5,780.41,568.96
2016,6,20,16,0,752.0,126.0,2.3,32.0,646.0,738.59,542.99
2016,6,20,16,15,733.0,122.0,2.3,32.0,598.5,691.45,512.71
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,645.36,482.3
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,592.37,445.36
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,540.06,408.01
2016,6,20,17,15,628.0,104.5,2.15,31.5,398.0,483.38,366.79
2016,6,20,17,30,595.0,99.0,2.0,31.0,346.0,428.62,325.82
2016,6,20,17,45,548.5,91.5,1.95,30.5,294.5,367.55,279.17
2016,6,20,18,0,502.0,84.0,1.9,30.0,243.0,310.43,234.13
2016,6,20,18,15,438.0,74.5,1.75,29.0,194.0,247.16,183.7
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,192.83,139.28
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.0,134.21,92.01
2016,6,20,19,0,189.0,39.0,1.3,27.0,59.0,85.99,53.59
2016,6,20,19,15,94.5,19.5,1.35,26.5,29.5,37.22,7.08
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,67.0,16.0,2.4,22.5,22.0,15.73,0.0
2016,6,21,6,0,134.0,32.0,2.7,23.0,44.0,24.88,13.56
2016,6,21,6,15,229.5,47.0,2.75,23.5,84.0,35.72,24.44
2016,6,21,6,30,325.0,62.0,2.8,24.0,124.0,45.99,33.71
2016,6,21,6,45,398.0,72.0,2.85,24.5,172.5,55.96,42.49
2016,6,21,7,0,471.0,82.0,2.9,25.0,221.0,93.37,54.73
2016,6,21,7,15,520.0,90.0,2.85,25.5,272.0,134.38,81.57
2016,6,21,7,30,569.0,98.0,2.8,26.0,323.0,181.08,117.15
2016,6,21,7,45,608.5,103.0,2.8,27.0,375.5,228.4,155.53
2016,6,21,8,0,648.0,108.0,2.8,28.0,428.0,279.96,197.85
2016,6,21,8,15,674.5,113.0,2.65,28.5,479.0,331.0,240.08
2016,6,21,8,30,701.0,118.0,2.5,29.0,530.0,384.37,283.1
2016,6,21,8,45,722.0,122.0,2.35,29.5,578.5,436.41,323.91
2016,6,21,9,0,743.0,126.0,2.2,30.0,627.0,491.91,365.74
2016,6,21,9,15,758.5,129.0,2.1,30.5,671.0,541.9,402.36
2016,6,21,9,30,774.0,132.0,2.0,31.0,715.0,592.06,437.8
2016,6,21,9,45,785.5,135.0,1.9,31.5,754.5,639.54,470.12
2016,6,21,10,0,797.0,138.0,1.8,32.0,794.0,686.33,500.85
2016,6,21,10,15,806.0,140.0,1.75,32.0,827.5,729.42,528.69
2016,6,21,10,30,815.0,142.0,1.7,32.0,861.0,771.17,554.59
2016,6,21,10,45,823.5,143.0,1.7,32.5,888.5,809.21,577.01
2016,6,21,11,0,832.0,144.0,1.7,33.0,916.0,845.69,598.15
2016,6,21,11,15,836.5,145.0,1.75,33.0,936.0,876.64,617.32
2016,6,21,11,30,841.0,146.0,1.8,33.0,956.0,905.17,634.99
2016,6,21,11,45,854.0,139.5,1.9,33.0,971.0,931.98,652.12
2016,6,21,12,0,867.0,133.0,2.0,33.0,986.0,956.4,667.8
2016,6,21,12,15,616.5,291.5,2.05,33.0,900.0,891.45,625.83
2016,6,21,12,30,366.0,450.0,2.1,33.0,814.0,810.66,566.88
2016,6,21,12,45,616.5,291.5,2.15,33.5,901.5,911.25,639.36
2016,6,21,13,0,867.0,133.0,2.2,34.0,989.0,1000.68,694.55
2016,6,21,13,15,864.5,132.5,2.25,34.0,978.0,1001.07,694.68
2016,6,21,13,30,862.0,132.0,2.3,34.0,967.0,998.23,693.8
2016,6,21,13,45,857.5,131.5,2.35,34.0,948.5,990.17,689.83
2016,6,21,14,0,853.0,131.0,2.4,34.0,930.0,978.95,684.03
2016,6,21,14,15,847.0,129.5,2.4,34.0,904.0,962.17,674.38
