Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,45,869.5,136.5,2.65,33.5,982.0,941.2,663.45
2016,7,1,12,0,868.0,140.0,2.7,34.0,994.0,962.17,675.18
2016,7,1,12,15,869.0,140.5,2.75,34.0,999.0,979.68,686.17
2016,7,1,12,30,870.0,141.0,2.8,34.0,1004.0,994.24,695.43
2016,7,1,12,45,869.5,140.5,2.9,34.5,1001.0,1003.39,700.41
2016,7,1,13,0,869.0,140.0,3.0,35.0,998.0,1009.47,703.6
2016,7,1,13,15,866.5,139.5,3.05,35.0,987.0,1010.35,704.74
2016,7,1,13,30,864.0,139.0,3.1,35.0,976.0,1007.99,704.01
2016,7,1,13,45,859.5,138.0,3.2,35.0,957.5,999.89,700.2
2016,7,1,14,0,855.0,137.0,3.3,35.0,939.0,988.59,694.49
2016,7,1,14,15,848.5,135.5,3.35,35.0,913.0,971.72,684.98
2016,7,1,14,30,842.0,134.0,3.4,35.0,887.0,951.89,673.65
2016,7,1,14,45,833.5,132.0,3.5,35.0,855.0,926.81,659.29
2016,7,1,15,0,825.0,130.0,3.6,35.0,823.0,899.11,643.18
2016,7,1,15,15,814.0,128.0,3.65,34.5,784.5,871.35,627.97
2016,7,1,15,30,803.0,126.0,3.7,34.0,746.0,836.65,607.98
2016,7,1,15,45,788.0,123.0,3.75,34.0,702.0,795.6,582.29
2016,7,1,16,0,773.0,120.0,3.8,34.0,658.0,753.1,555.33
2016,7,1,16,15,564.0,181.5,3.8,33.5,559.0,632.26,471.63
2016,7,1,16,30,355.0,243.0,3.8,33.0,460.0,514.58,385.57
2016,7,1,16,45,343.5,221.5,3.85,33.0,416.0,469.09,353.82
2016,7,1,17,0,332.0,200.0,3.9,33.0,372.0,423.73,321.2
2016,7,1,17,15,422.0,158.5,3.75,32.5,352.5,422.22,321.95
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,404.81,309.68
2016,7,1,17,45,522.0,99.0,3.5,31.5,292.0,366.48,279.73
2016,7,1,18,0,532.0,81.0,3.4,31.0,251.0,323.63,245.03
2016,7,1,18,15,471.0,72.0,3.15,30.0,201.0,261.87,195.27
2016,7,1,18,30,410.0,63.0,2.9,29.0,151.0,206.18,149.37
2016,7,1,18,45,322.5,50.5,2.65,28.5,107.5,145.29,99.71
2016,7,1,19,0,235.0,38.0,2.4,28.0,64.0,95.73,59.64
2016,7,1,19,15,117.5,19.0,2.45,27.5,32.0,41.1,10.67
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,14.25,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,24.09,11.04
2016,7,2,6,15,168.5,47.0,3.1,24.5,73.0,38.26,26.18
2016,7,2,6,30,259.0,65.0,3.3,25.0,111.0,48.89,35.88
2016,7,2,6,45,339.0,76.5,3.5,25.5,159.0,55.79,42.09
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,89.84,54.92
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,129.68,79.91
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,175.18,113.61
2016,7,2,7,45,572.0,111.0,3.9,27.5,362.5,220.6,149.95
2016,7,2,8,0,620.0,115.0,4.0,28.0,416.0,271.35,191.67
2016,7,2,8,15,648.5,120.5,4.05,28.5,467.0,321.92,233.85
2016,7,2,8,30,677.0,126.0,4.1,29.0,518.0,375.13,277.39
2016,7,2,8,45,704.0,128.0,4.15,29.5,567.5,426.87,318.96
2016,7,2,9,0,731.0,130.0,4.2,30.0,617.0,480.54,360.89
2016,7,2,9,15,747.5,133.5,4.25,30.5,662.0,533.5,401.1
2016,7,2,9,30,764.0,137.0,4.3,31.0,707.0,584.45,438.78
2016,7,2,9,45,780.0,138.0,4.35,31.5,748.0,632.82,473.68
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,680.94,507.54
2016,7,2,10,15,805.5,141.0,4.4,32.5,823.0,724.74,536.81
2016,7,2,10,30,815.0,143.0,4.4,33.0,857.0,767.26,563.8
2016,7,2,10,45,824.5,143.0,4.45,33.5,885.5,805.63,587.81
2016,7,2,11,0,834.0,143.0,4.5,34.0,914.0,842.5,610.59
2016,7,2,11,15,838.5,144.5,4.5,34.0,934.5,874.46,630.99
2016,7,2,11,30,843.0,146.0,4.5,34.0,955.0,904.02,649.77
2016,7,2,11,45,845.0,147.5,4.55,34.5,967.5,928.73,664.2
2016,7,2,12,0,847.0,149.0,4.6,35.0,980.0,950.68,676.83
2016,7,2,12,15,848.0,149.0,4.6,35.0,985.5,967.42,687.3
2016,7,2,12,30,849.0,149.0,4.6,35.0,991.0,981.3,696.01
2016,7,2,12,45,848.0,149.5,4.65,35.5,988.5,990.79,700.83
2016,7,2,13,0,847.0,150.0,4.7,36.0,986.0,997.3,703.84
2016,7,2,13,15,844.5,149.5,4.7,36.0,975.5,998.24,704.63
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,996.0,703.54
2016,7,2,13,45,836.5,148.5,4.75,36.0,946.5,987.61,698.9
2016,7,2,14,0,831.0,148.0,4.8,36.0,928.0,976.12,692.36
2016,7,2,14,15,824.5,146.5,4.8,36.0,902.5,959.64,682.52
2016,7,2,14,30,818.0,145.0,4.8,36.0,877.0,945.68,674.4
2016,7,2,14,45,810.0,143.0,4.85,36.0,845.5,921.47,660.01
2016,7,2,15,0,802.0,141.0,4.9,36.0,814.0,894.68,643.94
2016,7,2,15,15,790.5,138.0,4.9,35.5,775.5,861.26,624.44
2016,7,2,15,30,779.0,135.0,4.9,35.0,737.0,825.77,603.38
2016,7,2,15,45,761.0,133.5,4.9,35.0,693.0,784.6,576.99
2016,7,2,16,0,743.0,132.0,4.9,35.0,649.0,742.23,549.54
2016,7,2,16,15,723.0,128.0,4.85,34.5,601.5,696.62,520.43
2016,7,2,16,30,703.0,124.0,4.8,34.0,554.0,648.66,488.66
2016,7,2,16,45,671.0,121.5,4.75,34.0,502.5,594.01,449.49
2016,7,2,17,0,639.0,119.0,4.7,34.0,451.0,540.51,410.39
2016,7,2,17,15,604.5,113.0,4.5,33.5,399.0,483.28,368.28
2016,7,2,17,30,570.0,107.0,4.3,33.0,347.0,428.13,326.68
2016,7,2,17,45,519.0,100.0,4.15,32.5,295.0,366.33,279.01
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,306.95,232.06
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,245.58,183.06
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,190.88,138.51
2016,7,2,18,45,250.0,56.5,3.3,29.5,102.5,132.87,91.8
2016,7,2,19,0,161.0,42.0,3.1,29.0,60.0,82.03,51.58
2016,7,2,19,15,80.5,21.0,3.15,28.5,30.0,35.92,8.97
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.0,10.5,10.32,0.0
2016,7,3,6,0,0.0,21.0,4.9,24.0,21.0,20.22,8.08
2016,7,3,6,15,16.0,42.0,5.1,24.5,44.5,38.13,26.03
2016,7,3,6,30,32.0,63.0,5.3,25.0,68.0,55.85,41.74
2016,7,3,6,45,54.5,84.5,5.5,25.5,98.0,73.57,57.2
2016,7,3,7,0,77.0,106.0,5.7,26.0,128.0,97.32,71.35
2016,7,3,7,15,38.5,89.0,5.75,26.5,100.0,86.61,63.23
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,69.61,50.85
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,81.51,59.99
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,93.4,68.93
2016,7,3,8,15,64.0,175.0,6.0,29.5,212.0,183.91,138.16
2016,7,3,8,30,128.0,253.0,6.0,30.0,327.0,278.77,209.8
2016,7,3,8,45,127.5,278.5,6.05,30.5,358.0,310.26,233.22
2016,7,3,9,0,127.0,304.0,6.1,31.0,389.0,341.75,256.29
2016,7,3,9,15,137.0,328.0,6.05,31.0,425.5,377.63,282.8
2016,7,3,9,30,147.0,352.0,6.0,31.0,462.0,414.45,309.73
2016,7,3,9,45,229.5,361.5,5.95,31.5,543.5,485.78,362.14
2016,7,3,10,0,312.0,371.0,5.9,32.0,625.0,562.32,417.52
2016,7,3,10,15,265.5,400.0,5.8,32.5,623.0,571.09,421.19
2016,7,3,10,30,219.0,429.0,5.7,33.0,621.0,576.74,422.53
2016,7,3,10,45,205.5,446.0,5.65,33.5,630.5,592.55,431.88
2016,7,3,11,0,192.0,463.0,5.6,34.0,640.0,606.98,440.08
2016,7,3,11,15,216.5,471.0,5.5,34.0,675.5,644.78,466.27
2016,7,3,11,30,241.0,479.0,5.4,34.0,711.0,683.41,492.71
2016,7,3,11,45,535.5,317.0,5.35,34.5,840.5,811.57,588.06
2016,7,3,12,0,830.0,155.0,5.3,35.0,970.0,940.12,674.93
2016,7,3,12,15,831.0,155.5,5.2,35.0,975.5,957.11,684.46
2016,7,3,12,30,832.0,156.0,5.1,35.0,981.0,971.3,692.81
2016,7,3,12,45,559.5,320.5,5.05,35.5,875.0,883.73,630.71
2016,7,3,13,0,287.0,485.0,5.0,36.0,769.0,778.58,550.65
2016,7,3,13,15,555.5,320.0,4.9,36.0,861.5,889.56,633.65
2016,7,3,13,30,824.0,155.0,4.8,36.0,954.0,984.03,697.03
2016,7,3,13,45,820.5,153.0,4.75,36.0,936.0,976.29,691.72
2016,7,3,14,0,817.0,151.0,4.7,36.0,918.0,971.17,688.81
2016,7,3,14,15,810.5,149.5,4.6,36.0,892.5,954.82,678.54
2016,7,3,14,30,804.0,148.0,4.5,36.0,867.0,935.6,666.55
2016,7,3,14,45,795.5,145.5,4.45,36.0,835.5,910.7,651.17
2016,7,3,15,0,787.0,143.0,4.4,36.0,804.0,883.26,634.18
2016,7,3,15,15,776.0,140.5,4.4,36.0,766.5,851.23,614.34
2016,7,3,15,30,765.0,138.0,4.4,36.0,729.0,817.14,593.06
2016,7,3,15,45,752.0,133.5,4.4,36.0,686.5,777.41,567.85
2016,7,3,16,0,739.0,129.0,4.4,36.0,644.0,736.19,541.4
2016,7,3,16,15,720.0,125.0,4.4,35.5,597.0,691.4,513.26
2016,7,3,16,30,701.0,121.0,4.4,35.0,550.0,644.28,482.59
2016,7,3,16,45,679.0,115.5,4.45,35.0,500.5,593.23,446.68
2016,7,3,17,0,657.0,110.0,4.5,35.0,451.0,542.45,410.12
2016,7,3,17,15,624.5,104.0,4.4,34.5,399.5,485.56,368.66
2016,7,3,17,30,592.0,98.0,4.3,34.0,348.0,430.54,327.4
2016,7,3,17,45,550.5,90.0,4.25,33.5,296.5,371.19,281.77
2016,7,3,18,0,509.0,82.0,4.2,33.0,245.0,315.26,237.43
2016,7,3,18,15,446.0,73.0,4.1,32.0,196.0,253.91,188.4
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,197.46,142.32
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,138.72,94.84
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,90.17,56.12
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,39.21,9.75
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.36,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,16.41,5.21
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,36.2,24.34
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,55.29,41.25
2016,7,4,6,45,30.0,81.5,4.75,25.5,89.5,71.38,55.32
2016,7,4,7,0,52.0,103.0,4.9,26.0,118.0,93.62,69.1
2016,7,4,7,15,196.0,118.0,5.0,26.5,190.5,119.61,83.29
2016,7,4,7,30,340.0,133.0,5.1,27.0,263.0,169.6,116.81
2016,7,4,7,45,280.0,165.5,5.2,27.5,284.0,205.12,148.1
2016,7,4,8,0,220.0,198.0,5.3,28.0,305.0,237.78,176.46
2016,7,4,8,15,273.5,214.5,5.35,28.0,362.5,281.23,210.22
2016,7,4,8,30,327.0,231.0,5.4,28.0,420.0,333.97,251.36
2016,7,4,8,45,433.0,219.0,5.5,28.5,492.5,387.63,292.71
2016,7,4,9,0,539.0,207.0,5.6,29.0,565.0,454.43,344.11
2016,7,4,9,15,639.5,176.5,5.6,29.5,631.0,510.66,387.6
2016,7,4,9,30,740.0,146.0,5.6,30.0,697.0,577.43,438.36
2016,7,4,9,45,760.5,145.0,5.65,30.5,739.0,625.78,473.98
2016,7,4,10,0,781.0,144.0,5.7,31.0,781.0,674.34,509.0
2016,7,4,10,15,601.5,251.0,5.65,31.5,754.5,677.12,505.69
2016,7,4,10,30,422.0,358.0,5.6,32.0,728.0,665.31,491.35
2016,7,4,10,45,407.5,378.0,5.55,32.5,744.5,690.9,507.39
2016,7,4,11,0,393.0,398.0,5.5,33.0,761.0,714.69,521.73
2016,7,4,11,15,432.0,405.0,5.45,33.5,812.5,770.7,559.14
2016,7,4,11,30,471.0,412.0,5.4,34.0,864.0,827.94,596.55
2016,7,4,11,45,649.5,287.0,5.35,34.5,919.0,887.23,640.57
2016,7,4,12,0,828.0,162.0,5.3,35.0,974.0,948.88,680.25
2016,7,4,12,15,829.5,162.0,5.2,35.5,980.0,966.49,689.07
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,981.24,696.24
2016,7,4,12,45,621.0,298.5,5.1,36.5,913.0,922.28,655.05
2016,7,4,13,0,411.0,435.0,5.1,37.0,840.0,852.23,601.02
2016,7,4,13,15,420.0,429.0,5.05,37.0,839.5,862.85,608.48
2016,7,4,13,30,429.0,423.0,5.0,37.0,839.0,868.23,612.22
2016,7,4,13,45,404.5,418.0,5.0,37.0,804.5,834.46,590.16
2016,7,4,14,0,380.0,413.0,5.0,37.0,770.0,803.67,570.04
2016,7,4,14,15,418.5,388.0,5.0,37.0,771.0,818.41,581.69
2016,7,4,14,30,457.0,363.0,5.0,37.0,772.0,825.09,587.95
2016,7,4,14,45,476.0,340.5,5.0,37.0,752.5,812.58,581.17
2016,7,4,15,0,495.0,318.0,5.0,37.0,733.0,797.27,572.63
2016,7,4,15,15,537.0,283.5,4.95,37.0,714.5,787.21,568.09
2016,7,4,15,30,579.0,249.0,4.9,37.0,696.0,772.61,560.44
2016,7,4,15,45,660.5,192.0,4.9,37.0,674.0,765.63,559.25
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,745.22,547.08
2016,7,4,16,15,574.0,182.5,4.8,36.5,565.0,641.73,475.13
2016,7,4,16,30,406.0,230.0,4.7,36.0,478.0,544.47,404.57
2016,7,4,16,45,375.5,213.5,4.65,35.5,427.5,482.74,361.69
2016,7,4,17,0,345.0,197.0,4.6,35.0,377.0,429.25,323.57
2016,7,4,17,15,375.0,168.0,4.4,34.5,343.5,405.46,307.14
2016,7,4,17,30,405.0,139.0,4.2,34.0,310.0,371.97,282.63
2016,7,4,17,45,369.0,125.0,4.05,33.5,263.5,318.73,241.85
2016,7,4,18,0,333.0,111.0,3.9,33.0,217.0,268.66,202.58
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.0,233.1,173.44
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,195.83,141.46
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,135.84,93.37
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,83.64,52.31
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,36.5,8.68
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,13.27,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,22.5,8.84
2016,7,5,6,15,150.5,45.0,4.35,25.0,68.0,36.71,24.72
2016,7,5,6,30,233.0,63.0,4.5,25.0,104.0,47.43,34.59
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,51.63,38.53
2016,7,5,7,0,418.0,79.0,4.8,26.0,196.0,80.9,48.29
2016,7,5,7,15,463.5,91.0,4.9,26.5,246.5,121.7,74.06
2016,7,5,7,30,509.0,103.0,5.0,27.0,297.0,167.28,108.05
2016,7,5,7,45,591.5,100.5,5.1,27.5,359.5,213.63,143.96
2016,7,5,8,0,674.0,98.0,5.2,28.0,422.0,269.27,188.98
2016,7,5,8,15,700.0,102.5,5.25,28.0,473.5,321.09,233.4
2016,7,5,8,30,726.0,107.0,5.3,28.0,525.0,377.74,281.02
2016,7,5,8,45,529.0,192.0,5.35,28.5,511.5,405.69,305.84
2016,7,5,9,0,332.0,277.0,5.4,29.0,498.0,416.41,314.36
2016,7,5,9,15,376.0,284.0,5.4,29.5,550.5,466.13,351.6
2016,7,5,9,30,420.0,291.0,5.4,30.0,603.0,517.64,389.56
2016,7,5,9,45,428.5,305.0,5.4,30.5,639.0,558.29,418.53
2016,7,5,10,0,437.0,319.0,5.4,31.0,675.0,598.92,446.92
2016,7,5,10,15,649.5,216.5,5.4,31.5,771.0,679.63,508.43
2016,7,5,10,30,862.0,114.0,5.4,32.0,867.0,774.96,575.9
2016,7,5,10,45,870.0,113.5,5.4,32.5,895.5,813.64,600.09
2016,7,5,11,0,878.0,113.0,5.4,33.0,924.0,850.34,622.93
2016,7,5,11,15,882.0,114.0,5.35,33.5,944.5,882.81,642.41
2016,7,5,11,30,886.0,115.0,5.3,34.0,965.0,912.7,660.0
2016,7,5,11,45,882.5,120.0,5.3,34.5,976.5,936.79,673.92
2016,7,5,12,0,879.0,125.0,5.3,35.0,988.0,957.75,685.77
2016,7,5,12,15,880.0,125.5,5.25,35.0,993.0,975.58,696.73
2016,7,5,12,30,881.0,126.0,5.2,35.0,998.0,990.41,705.79
2016,7,5,12,45,880.5,125.5,5.2,35.5,995.5,999.74,710.23
2016,7,5,13,0,880.0,125.0,5.2,36.0,993.0,1005.93,712.76
2016,7,5,13,15,877.5,124.5,5.2,36.0,982.5,1006.88,713.57
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,1004.54,712.41
2016,7,5,13,45,871.5,122.5,5.2,36.0,954.0,996.9,707.98
2016,7,5,14,0,868.0,121.0,5.2,36.0,936.0,986.0,701.58
2016,7,5,14,15,862.5,120.0,5.15,36.0,910.5,970.47,691.95
2016,7,5,14,30,857.0,119.0,5.1,36.0,885.0,951.89,680.45
2016,7,5,14,45,844.5,120.0,5.1,36.0,852.0,925.86,664.49
2016,7,5,15,0,832.0,121.0,5.1,36.0,819.0,897.36,646.92
2016,7,5,15,15,821.5,119.0,5.1,36.0,781.5,865.25,626.92
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,835.22,608.25
2016,7,5,15,45,798.5,113.5,5.1,36.0,701.0,795.47,582.88
2016,7,5,16,0,786.0,110.0,5.1,36.0,658.0,754.05,556.2
2016,7,5,16,15,768.5,107.0,5.1,35.5,610.5,707.95,527.09
2016,7,5,16,30,751.0,104.0,5.1,35.0,563.0,661.04,496.92
2016,7,5,16,45,728.0,100.0,5.1,34.5,512.5,608.81,461.35
2016,7,5,17,0,705.0,96.0,5.1,34.0,462.0,557.99,425.18
2016,7,5,17,15,674.0,91.5,5.0,33.5,410.0,501.34,383.42
2016,7,5,17,30,643.0,87.0,4.9,33.0,358.0,446.32,341.69
2016,7,5,17,45,599.0,81.0,4.8,33.0,305.5,385.33,293.64
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,327.95,247.23
2016,7,5,18,15,493.5,67.0,4.55,32.0,203.0,265.75,197.15
2016,7,5,18,30,432.0,59.0,4.4,31.0,153.0,209.7,150.92
2016,7,5,18,45,336.5,48.0,4.3,30.5,108.5,147.94,100.77
2016,7,5,19,0,241.0,37.0,4.2,30.0,64.0,96.21,59.31
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.0,41.07,9.56
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,13.27,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,22.49,8.39
2016,7,6,6,15,175.0,44.0,4.9,25.0,70.0,33.85,22.32
2016,7,6,6,30,271.0,61.0,5.0,25.0,108.0,45.88,33.27
2016,7,6,6,45,365.5,69.5,5.15,25.5,157.0,50.55,37.6
2016,7,6,7,0,460.0,78.0,5.3,26.0,206.0,81.34,47.65
2016,7,6,7,15,512.0,86.5,5.4,26.5,257.5,121.85,72.28
2016,7,6,7,30,564.0,95.0,5.5,27.0,309.0,168.47,106.79
2016,7,6,7,45,614.0,97.0,5.6,27.5,363.5,214.81,144.15
2016,7,6,8,0,664.0,99.0,5.7,28.0,418.0,266.65,187.32
2016,7,6,8,15,691.0,103.5,5.75,28.5,469.5,318.26,231.16
2016,7,6,8,30,718.0,108.0,5.8,29.0,521.0,372.28,276.24
2016,7,6,8,45,743.0,110.0,5.9,30.0,570.5,427.6,320.78
2016,7,6,9,0,768.0,112.0,6.0,31.0,620.0,482.02,363.4
2016,7,6,9,15,783.0,115.0,6.0,31.0,665.5,533.31,403.9
2016,7,6,9,30,798.0,118.0,6.0,31.0,711.0,584.71,443.52
2016,7,6,9,45,811.5,119.5,6.05,31.5,751.5,633.61,479.61
2016,7,6,10,0,825.0,121.0,6.1,32.0,792.0,683.06,515.16
2016,7,6,10,15,833.5,123.0,6.05,32.5,826.5,727.0,544.44
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,769.47,571.85
2016,7,6,10,45,849.5,126.0,6.0,33.5,889.0,808.52,596.71
2016,7,6,11,0,857.0,127.0,6.0,34.0,917.0,845.62,619.97
2016,7,6,11,15,861.5,128.0,5.95,34.0,938.0,877.97,640.9
2016,7,6,11,30,866.0,129.0,5.9,34.0,959.0,907.84,660.08
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,933.21,675.05
2016,7,6,12,0,873.0,129.0,5.9,35.0,986.0,955.8,688.14
2016,7,6,12,15,874.5,129.0,5.85,35.0,991.5,973.6,699.24
2016,7,6,12,30,876.0,129.0,5.8,35.0,997.0,988.41,708.45
2016,7,6,12,45,875.0,129.5,5.8,35.5,994.5,998.23,713.29
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,1004.93,716.2
2016,7,6,13,15,872.0,129.5,5.75,36.0,982.0,1006.44,717.06
2016,7,6,13,30,870.0,129.0,5.7,36.0,972.0,1004.68,715.93
2016,7,6,13,45,865.0,128.5,5.7,36.5,953.5,996.64,709.68
2016,7,6,14,0,860.0,128.0,5.7,37.0,935.0,985.4,701.52
2016,7,6,14,15,854.5,126.5,5.7,37.0,910.0,969.52,691.95
2016,7,6,14,30,849.0,125.0,5.7,37.0,885.0,950.62,680.5
2016,7,6,14,45,834.5,127.5,5.7,37.0,851.5,924.44,664.32
2016,7,6,15,0,820.0,130.0,5.7,37.0,818.0,895.92,646.61
2016,7,6,15,15,809.0,127.5,5.7,36.5,780.0,867.86,630.52
2016,7,6,15,30,798.0,125.0,5.7,36.0,742.0,832.82,609.56
2016,7,6,15,45,780.0,124.0,5.7,36.0,698.0,791.59,582.93
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,749.1,555.22
2016,7,6,16,15,743.5,119.5,5.7,35.5,606.5,702.59,525.51
2016,7,6,16,30,725.0,116.0,5.7,35.0,559.0,657.0,495.91
2016,7,6,16,45,696.0,113.0,5.75,35.0,507.5,602.86,457.18
2016,7,6,17,0,667.0,110.0,5.8,35.0,456.0,549.57,418.22
2016,7,6,17,15,634.0,104.5,5.7,34.0,404.0,492.39,376.82
2016,7,6,17,30,601.0,99.0,5.6,33.0,352.0,437.09,335.5
2016,7,6,17,45,550.5,93.0,5.55,32.5,299.5,374.98,287.12
2016,7,6,18,0,500.0,87.0,5.5,32.0,247.0,317.16,240.83
2016,7,6,18,15,434.5,77.5,5.3,31.5,197.5,252.91,188.71
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,197.72,143.07
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,137.28,94.34
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,87.62,54.97
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,38.52,8.76
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.9,24.5,10.5,10.32,0.0
2016,7,7,6,0,0.0,21.0,5.0,25.0,21.0,20.09,6.44
2016,7,7,6,15,31.0,42.0,5.1,25.5,47.0,37.9,25.55
2016,7,7,6,30,62.0,63.0,5.2,26.0,73.0,53.12,39.19
2016,7,7,6,45,98.5,83.5,5.35,26.5,107.0,69.17,53.19
2016,7,7,7,0,135.0,104.0,5.5,27.0,141.0,94.22,67.08
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,114.98,72.86
2016,7,7,7,30,577.0,92.0,5.6,28.0,311.0,167.24,104.84
2016,7,7,7,45,632.5,92.0,5.65,28.5,366.5,213.77,142.04
2016,7,7,8,0,688.0,92.0,5.7,29.0,422.0,266.4,185.66
2016,7,7,8,15,714.0,96.5,5.75,29.5,473.5,321.6,232.28
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,376.25,277.82
2016,7,7,8,45,767.0,101.0,5.85,31.0,575.5,429.23,320.55
2016,7,7,9,0,794.0,101.0,5.9,32.0,626.0,484.04,363.38
2016,7,7,9,15,808.0,103.5,5.9,32.5,671.0,535.64,403.21
2016,7,7,9,30,822.0,106.0,5.9,33.0,716.0,589.24,443.27
2016,7,7,9,45,835.0,107.5,5.9,33.5,757.0,638.56,479.23
2016,7,7,10,0,848.0,109.0,5.9,34.0,798.0,687.21,513.75
2016,7,7,10,15,856.0,110.5,5.85,34.0,832.0,731.29,543.44
2016,7,7,10,30,864.0,112.0,5.8,34.0,866.0,773.8,571.74
2016,7,7,10,45,870.0,113.5,5.8,34.5,894.0,812.93,596.44
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,849.95,619.43
2016,7,7,11,15,880.5,115.5,5.75,35.0,943.0,882.43,640.25
2016,7,7,11,30,885.0,116.0,5.7,35.0,964.0,912.36,659.28
2016,7,7,11,45,880.0,122.0,5.7,35.5,975.0,936.1,673.02
2016,7,7,12,0,875.0,128.0,5.7,36.0,986.0,956.65,684.64
2016,7,7,12,15,875.5,128.5,5.65,36.0,991.5,974.04,695.38
2016,7,7,12,30,876.0,129.0,5.6,36.0,997.0,988.41,704.22
2016,7,7,12,45,873.5,130.0,5.55,36.5,993.5,997.27,708.06
2016,7,7,13,0,871.0,131.0,5.5,37.0,990.0,1003.0,709.97
2016,7,7,13,15,868.5,130.5,5.45,37.0,980.0,1004.04,710.5
2016,7,7,13,30,866.0,130.0,5.4,37.0,970.0,1001.81,709.07
2016,7,7,13,45,858.5,131.5,5.4,37.5,950.5,993.35,702.6
2016,7,7,14,0,851.0,133.0,5.4,38.0,931.0,981.76,694.28
2016,7,7,14,15,845.0,131.5,5.4,37.5,906.0,965.55,686.06
2016,7,7,14,30,839.0,130.0,5.4,37.0,881.0,946.36,675.94
2016,7,7,14,45,830.0,129.0,5.4,37.0,849.0,921.99,661.02
2016,7,7,15,0,821.0,128.0,5.4,37.0,817.0,895.03,644.41
2016,7,7,15,15,810.5,125.5,5.4,37.0,779.0,867.35,627.32
2016,7,7,15,30,800.0,123.0,5.4,37.0,741.0,832.7,605.5
2016,7,7,15,45,783.0,121.5,5.4,37.0,697.5,791.7,579.28
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,749.38,551.93
2016,7,7,16,15,748.0,116.5,5.45,36.5,606.5,703.09,522.82
2016,7,7,16,30,730.0,113.0,5.5,36.0,559.0,656.09,492.65
2016,7,7,16,45,703.5,109.5,5.55,35.5,508.5,604.36,457.01
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,551.77,419.61
2016,7,7,17,15,645.0,100.5,5.55,34.5,405.5,494.69,377.66
2016,7,7,17,30,613.0,95.0,5.5,34.0,353.0,439.39,335.83
2016,7,7,17,45,570.5,88.0,5.45,33.5,301.5,379.47,289.32
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,323.04,244.18
2016,7,7,18,15,464.5,72.0,5.25,32.0,200.0,260.36,193.71
2016,7,7,18,30,401.0,63.0,5.1,31.0,150.0,202.58,146.23
2016,7,7,18,45,312.5,50.5,5.0,30.5,106.5,143.25,97.89
2016,7,7,19,0,224.0,38.0,4.9,30.0,63.0,93.93,58.12
2016,7,7,19,15,112.0,19.0,4.75,29.5,31.5,40.32,8.54
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,12.78,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,21.68,6.85
2016,7,8,6,15,177.5,43.0,4.15,25.5,69.5,33.13,21.59
2016,7,8,6,30,277.0,60.0,4.3,26.0,108.0,45.19,32.51
2016,7,8,6,45,138.5,72.5,4.5,26.5,96.5,57.34,43.18
2016,7,8,7,0,0.0,85.0,4.7,27.0,85.0,79.28,58.78
2016,7,8,7,15,0.0,99.0,4.75,27.5,99.0,92.91,69.6
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,106.49,80.14
2016,7,8,7,45,71.5,157.0,4.85,28.5,191.0,158.47,118.21
2016,7,8,8,0,143.0,201.0,4.9,29.0,269.0,217.98,162.37
2016,7,8,8,15,430.0,155.5,4.9,29.5,394.5,277.38,203.11
2016,7,8,8,30,717.0,110.0,4.9,30.0,520.0,372.3,274.27
2016,7,8,8,45,744.5,110.5,4.95,30.5,570.5,427.39,318.69
2016,7,8,9,0,772.0,111.0,5.0,31.0,621.0,481.79,361.6
2016,7,8,9,15,787.5,114.0,5.0,31.5,666.5,533.62,401.35
2016,7,8,9,30,803.0,117.0,5.0,32.0,712.0,585.61,440.04
2016,7,8,9,45,819.5,116.5,5.0,32.5,753.5,636.42,476.83
2016,7,8,10,0,836.0,116.0,5.0,33.0,795.0,685.0,511.13
2016,7,8,10,15,845.0,118.0,4.95,33.5,829.5,729.85,540.23
2016,7,8,10,30,854.0,120.0,4.9,34.0,864.0,773.24,567.58
2016,7,8,10,45,863.0,119.5,4.9,34.5,893.0,812.62,592.06
2016,7,8,11,0,872.0,119.0,4.9,35.0,922.0,850.1,614.98
2016,7,8,11,15,876.5,120.0,4.85,35.0,943.0,882.99,635.67
2016,7,8,11,30,881.0,121.0,4.8,35.0,964.0,913.36,654.59
2016,7,8,11,45,883.0,122.0,4.8,35.5,977.0,938.74,669.12
2016,7,8,12,0,885.0,123.0,4.8,36.0,990.0,961.23,681.74
2016,7,8,12,15,886.0,123.5,4.8,36.0,996.0,979.31,692.98
2016,7,8,12,30,887.0,124.0,4.8,36.0,1002.0,994.34,702.38
2016,7,8,12,45,886.5,123.5,4.8,36.5,999.5,1003.85,706.93
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,1010.17,709.53
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.0,1011.73,710.71
2016,7,8,13,30,882.0,122.0,4.8,37.0,977.0,1009.96,709.93
2016,7,8,13,45,877.5,121.5,4.8,37.0,958.5,1002.38,705.58
2016,7,8,14,0,873.0,121.0,4.8,37.0,940.0,991.53,699.3
2016,7,8,14,15,867.5,120.0,4.8,37.0,915.0,976.01,690.14
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,957.42,679.1
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,931.43,663.34
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,903.0,645.98
2016,7,8,15,15,825.0,120.5,4.8,37.0,786.0,870.77,626.14
2016,7,8,15,30,815.0,118.0,4.8,37.0,748.0,840.62,607.61
2016,7,8,15,45,798.0,117.0,4.8,37.0,704.0,799.67,581.74
2016,7,8,16,0,781.0,116.0,4.8,37.0,660.0,757.36,554.75
2016,7,8,16,15,763.0,112.5,4.8,36.5,612.5,710.49,525.44
2016,7,8,16,30,745.0,109.0,4.8,36.0,565.0,662.87,495.08
2016,7,8,16,45,717.0,106.5,4.8,35.5,513.5,610.45,459.42
2016,7,8,17,0,689.0,104.0,4.8,35.0,462.0,557.38,421.93
2016,7,8,17,15,657.0,99.0,4.7,34.5,409.5,500.26,380.2
2016,7,8,17,30,625.0,94.0,4.6,34.0,357.0,444.89,338.58
2016,7,8,17,45,578.0,88.0,4.5,33.5,304.0,383.24,291.06
2016,7,8,18,0,531.0,82.0,4.4,33.0,251.0,325.5,245.23
2016,7,8,18,15,467.0,73.0,4.15,32.0,201.0,262.43,194.72
2016,7,8,18,30,403.0,64.0,3.9,31.0,151.0,204.4,147.25
2016,7,8,18,45,308.0,51.5,3.7,30.5,107.0,143.23,97.82
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,92.81,57.55
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,40.02,7.95
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,10.32,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,20.01,5.3
2016,7,9,6,15,36.5,41.5,3.75,25.0,47.5,37.4,25.09
2016,7,9,6,30,73.0,62.0,3.9,25.0,74.0,52.32,38.64
2016,7,9,6,45,109.5,82.0,4.05,25.5,108.0,68.04,52.43
2016,7,9,7,0,146.0,102.0,4.2,26.0,142.0,92.7,65.93
2016,7,9,7,15,359.5,95.0,4.2,26.5,223.0,111.92,70.59
2016,7,9,7,30,573.0,88.0,4.2,27.0,304.0,161.69,100.79
2016,7,9,7,45,442.5,135.0,4.2,28.0,317.0,209.16,144.87
2016,7,9,8,0,312.0,182.0,4.2,29.0,330.0,244.58,178.02
2016,7,9,8,15,515.5,146.5,4.2,29.5,426.0,297.25,216.18
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,373.27,274.19
2016,7,9,8,45,523.0,193.5,4.2,30.5,507.0,402.48,299.55
2016,7,9,9,0,327.0,276.0,4.2,31.0,492.0,411.93,307.05
2016,7,9,9,15,563.5,198.0,4.15,31.5,602.0,486.75,364.01
2016,7,9,9,30,800.0,120.0,4.1,32.0,712.0,586.08,438.39
2016,7,9,9,45,507.5,254.5,4.1,32.5,638.0,561.63,416.21
2016,7,9,10,0,215.0,389.0,4.1,33.0,564.0,512.97,375.17
2016,7,9,10,15,221.5,407.0,4.05,33.5,594.0,546.13,397.53
2016,7,9,10,30,228.0,425.0,4.0,34.0,624.0,579.42,419.3
2016,7,9,10,45,137.5,415.0,4.0,34.5,536.5,508.33,366.85
2016,7,9,11,0,47.0,405.0,4.0,35.0,449.0,429.62,308.6
2016,7,9,11,15,453.0,269.0,3.95,35.0,702.0,659.27,480.26
2016,7,9,11,30,859.0,133.0,3.9,35.0,955.0,904.81,646.37
2016,7,9,11,45,851.5,141.0,3.85,35.5,965.5,927.6,657.4
2016,7,9,12,0,844.0,149.0,3.8,36.0,976.0,947.2,667.82
2016,7,9,12,15,844.5,149.0,3.75,36.0,981.0,963.73,677.7
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,977.37,685.8
2016,7,9,12,45,840.5,151.5,3.65,36.0,982.0,985.55,690.56
2016,7,9,13,0,836.0,154.0,3.6,36.0,978.0,990.72,693.54
2016,7,9,13,15,833.0,153.5,3.55,36.0,967.5,991.37,693.81
2016,7,9,13,30,830.0,153.0,3.5,36.0,957.0,988.89,692.25
2016,7,9,13,45,820.0,155.5,3.5,36.5,937.5,985.17,688.95
2016,7,9,14,0,810.0,158.0,3.5,37.0,918.0,972.68,680.27
2016,7,9,14,15,803.5,156.0,3.45,36.5,893.0,956.06,671.65
2016,7,9,14,30,797.0,154.0,3.4,36.0,868.0,936.56,661.27
2016,7,9,14,45,792.5,149.5,3.35,36.0,837.0,913.59,647.33
2016,7,9,15,0,788.0,145.0,3.3,36.0,806.0,887.89,631.69
2016,7,9,15,15,776.5,142.5,3.2,35.5,768.0,855.43,612.65
2016,7,9,15,30,765.0,140.0,3.1,35.0,730.0,820.92,592.17
2016,7,9,15,45,744.0,139.5,3.05,35.0,686.0,778.74,565.5
2016,7,9,16,0,723.0,139.0,3.0,35.0,642.0,737.75,539.43
2016,7,9,16,15,703.0,134.5,3.0,35.0,595.0,690.42,508.96
2016,7,9,16,30,683.0,130.0,3.0,35.0,548.0,642.65,476.98
2016,7,9,16,45,650.5,127.5,3.0,35.0,497.0,588.38,439.16
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,535.32,401.36
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,478.09,360.12
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,423.0,319.33
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,359.41,271.13
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,303.05,227.11
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,241.61,178.84
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,186.99,134.99
2016,7,9,18,45,229.0,57.5,2.25,30.5,99.5,128.94,88.76
2016,7,9,19,0,140.0,42.0,2.2,30.0,57.0,78.13,48.88
2016,7,9,19,15,70.0,21.0,2.5,29.5,28.5,34.34,5.84
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,9.83,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,19.13,4.21
2016,7,10,6,15,43.5,42.5,2.75,24.5,50.0,36.51,24.38
2016,7,10,6,30,87.0,65.0,3.0,25.0,80.0,54.4,40.37
2016,7,10,6,45,147.0,81.5,3.3,25.5,117.0,63.93,48.93
2016,7,10,7,0,207.0,98.0,3.6,26.0,154.0,88.12,60.69
2016,7,10,7,15,192.5,123.0,3.7,26.5,184.5,121.38,84.93
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,157.15,113.34
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,192.01,140.74
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,227.9,169.01
2016,7,10,8,15,139.5,221.0,4.0,28.5,291.5,244.27,183.19
2016,7,10,8,30,86.0,245.0,4.0,29.0,294.0,257.88,194.13
2016,7,10,8,45,119.0,273.0,4.0,29.5,347.5,300.82,225.91
2016,7,10,9,0,152.0,301.0,4.0,30.0,401.0,350.53,262.41
2016,7,10,9,15,127.5,321.5,3.95,30.0,410.0,365.91,273.33
2016,7,10,9,30,103.0,342.0,3.9,30.0,419.0,381.01,283.72
2016,7,10,9,45,256.5,335.5,3.9,30.5,540.0,476.37,354.6
2016,7,10,10,0,410.0,329.0,3.9,31.0,661.0,588.44,435.71
2016,7,10,10,15,327.0,375.5,3.9,31.5,648.0,592.41,435.09
2016,7,10,10,30,244.0,422.0,3.9,32.0,635.0,587.86,428.59
2016,7,10,10,45,148.5,417.5,3.9,32.5,548.5,519.51,377.76
2016,7,10,11,0,53.0,413.0,3.9,33.0,462.0,442.3,320.07
2016,7,10,11,15,59.0,417.5,3.9,33.0,473.0,455.3,329.43
2016,7,10,11,30,65.0,422.0,3.9,33.0,484.0,468.48,338.61
2016,7,10,11,45,201.5,440.5,3.9,33.5,637.5,618.29,445.39
2016,7,10,12,0,338.0,459.0,3.9,34.0,791.0,774.59,551.77
2016,7,10,12,15,200.5,462.5,3.9,34.0,660.0,651.93,465.27
2016,7,10,12,30,63.0,466.0,3.9,34.0,529.0,522.16,372.79
2016,7,10,12,45,123.5,485.5,3.95,34.5,608.0,608.62,433.62
2016,7,10,13,0,184.0,505.0,4.0,35.0,687.0,691.89,490.14
2016,7,10,13,15,492.5,338.0,4.05,35.0,817.0,845.4,602.64
2016,7,10,13,30,801.0,171.0,4.1,35.0,947.0,984.12,696.81
2016,7,10,13,45,794.0,172.0,4.15,35.5,929.0,976.31,690.15
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,965.52,682.73
2016,7,10,14,15,780.5,171.0,4.2,36.0,886.0,949.26,673.06
2016,7,10,14,30,774.0,169.0,4.2,36.0,861.0,930.18,661.67
2016,7,10,14,45,758.5,170.5,4.2,36.0,828.5,903.53,645.42
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,874.72,627.77
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,845.03,610.76
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,810.44,590.32
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,766.56,562.36
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,722.29,533.58
2016,7,10,16,15,640.0,164.5,4.3,34.5,584.0,674.63,502.28
2016,7,10,16,30,618.0,159.0,4.3,34.0,537.0,626.81,470.16
2016,7,10,16,45,572.5,159.0,4.3,34.0,484.5,568.87,428.74
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,511.04,386.67
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,453.67,344.72
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,399.04,303.81
2016,7,10,17,45,382.5,133.0,3.75,32.5,277.5,334.5,254.44
2016,7,10,18,0,315.0,125.0,3.6,32.0,225.0,272.2,205.96
2016,7,10,18,15,251.5,107.5,3.4,31.0,178.0,212.97,159.46
2016,7,10,18,30,188.0,90.0,3.2,30.0,131.0,160.53,117.74
2016,7,10,18,45,112.5,67.0,3.0,29.5,89.5,102.85,72.17
2016,7,10,19,0,37.0,44.0,2.8,29.0,48.0,54.33,34.56
2016,7,10,19,15,18.5,22.0,2.9,28.5,24.0,25.14,2.86
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,9.83,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,18.81,3.26
2016,7,11,6,15,64.0,46.0,4.75,25.0,56.0,38.99,26.27
2016,7,11,6,30,119.0,72.0,4.9,25.0,91.0,59.14,44.33
2016,7,11,6,45,199.0,90.0,5.1,25.5,137.0,70.07,54.13
2016,7,11,7,0,279.0,108.0,5.3,26.0,183.0,98.33,67.24
2016,7,11,7,15,336.5,122.0,5.45,26.5,233.0,134.67,89.94
2016,7,11,7,30,394.0,136.0,5.6,27.0,283.0,173.7,117.79
2016,7,11,7,45,457.5,140.0,5.75,28.0,337.0,215.61,149.65
2016,7,11,8,0,521.0,144.0,5.9,29.0,391.0,264.48,188.3
2016,7,11,8,15,554.0,151.5,6.0,29.5,442.0,313.16,228.41
2016,7,11,8,30,587.0,159.0,6.1,30.0,493.0,364.84,270.48
2016,7,11,8,45,623.0,160.0,6.2,30.5,544.0,414.9,310.77
2016,7,11,9,0,659.0,161.0,6.3,31.0,595.0,468.07,352.65
2016,7,11,9,15,679.0,166.0,6.35,31.5,640.5,519.01,391.86
2016,7,11,9,30,699.0,171.0,6.4,32.0,686.0,570.81,430.73
2016,7,11,9,45,718.5,172.0,6.5,32.5,728.0,619.19,466.4
2016,7,11,10,0,738.0,173.0,6.6,33.0,770.0,667.8,501.49
2016,7,11,10,15,749.5,176.0,6.6,33.0,805.5,713.3,534.35
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,756.59,564.99
2016,7,11,10,45,772.0,179.5,6.65,33.5,870.5,795.95,590.53
2016,7,11,11,0,783.0,180.0,6.7,34.0,900.0,833.86,614.84
2016,7,11,11,15,789.0,182.0,6.65,34.5,922.0,867.21,635.43
2016,7,11,11,30,795.0,184.0,6.6,35.0,944.0,898.42,654.39
