Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,45,792.5,189.5,6.6,35.5,956.5,922.86,668.88
2016,7,11,12,0,790.0,195.0,6.6,36.0,969.0,944.55,681.52
2016,7,11,12,15,791.5,195.5,6.55,36.0,975.0,962.46,692.85
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,977.64,702.45
2016,7,11,12,45,791.5,196.5,6.45,36.0,978.5,987.06,708.32
2016,7,11,13,0,790.0,197.0,6.4,36.0,976.0,993.55,712.39
2016,7,11,13,15,787.5,196.5,6.3,36.0,966.0,995.04,713.01
2016,7,11,13,30,785.0,196.0,6.2,36.0,956.0,993.46,711.75
2016,7,11,13,45,778.5,195.5,6.15,36.5,937.5,984.83,704.78
2016,7,11,14,0,772.0,195.0,6.1,37.0,919.0,973.23,696.04
2016,7,11,14,15,765.0,193.0,6.05,37.0,894.0,956.75,685.7
2016,7,11,14,30,758.0,191.0,6.0,37.0,869.0,937.5,673.64
2016,7,11,14,45,756.5,183.5,5.95,37.0,839.0,915.21,659.64
2016,7,11,15,0,755.0,176.0,5.9,37.0,809.0,890.13,643.85
2016,7,11,15,15,742.0,172.5,5.85,36.5,770.5,859.31,625.55
2016,7,11,15,30,729.0,169.0,5.8,36.0,732.0,823.42,603.69
2016,7,11,15,45,709.0,167.0,5.8,36.0,688.0,781.6,576.55
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,738.83,548.52
2016,7,11,16,15,667.5,160.0,5.75,35.5,596.5,691.05,516.8
2016,7,11,16,30,646.0,155.0,5.7,35.0,549.0,643.0,484.06
2016,7,11,16,45,612.5,150.5,5.7,34.5,497.5,587.33,445.07
2016,7,11,17,0,579.0,146.0,5.7,34.0,446.0,532.99,406.11
2016,7,11,17,15,541.0,138.0,5.6,33.5,393.5,471.64,360.89
2016,7,11,17,30,503.0,130.0,5.5,33.0,341.0,415.75,318.58
2016,7,11,17,45,447.5,121.0,5.45,32.5,289.0,353.24,270.23
2016,7,11,18,0,392.0,112.0,5.4,32.0,237.0,295.82,224.76
2016,7,11,18,15,323.5,98.0,5.3,31.0,188.0,233.63,175.3
2016,7,11,18,30,255.0,84.0,5.2,30.0,139.0,175.32,128.32
2016,7,11,18,45,170.0,64.5,5.1,29.5,96.5,118.08,82.55
2016,7,11,19,0,85.0,45.0,5.0,29.0,54.0,67.93,43.19
2016,7,11,19,15,42.5,22.5,5.0,28.5,27.0,30.52,3.52
2016,7,11,19,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,11.5,4.9,23.5,13.0,11.3,0.0
2016,7,12,6,0,47.0,23.0,5.0,24.0,26.0,20.3,3.09
2016,7,12,6,15,140.5,42.5,5.15,24.5,63.5,34.74,22.78
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,47.1,34.17
2016,7,12,6,45,331.0,72.5,5.45,25.5,149.5,53.29,39.87
2016,7,12,7,0,428.0,83.0,5.6,26.0,198.0,80.43,49.17
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,119.96,81.6
2016,7,12,7,30,76.0,146.0,5.6,27.0,175.0,142.6,106.21
2016,7,12,7,45,146.5,170.0,5.7,28.0,236.0,181.13,133.68
2016,7,12,8,0,217.0,194.0,5.8,29.0,297.0,231.4,170.94
2016,7,12,8,15,460.5,154.5,5.85,29.5,406.0,284.7,208.35
2016,7,12,8,30,704.0,115.0,5.9,30.0,515.0,369.09,272.52
2016,7,12,8,45,730.5,116.5,5.95,30.5,565.0,424.22,317.29
2016,7,12,9,0,757.0,118.0,6.0,31.0,615.0,478.42,360.39
2016,7,12,9,15,515.5,225.5,6.0,31.5,575.5,484.75,364.6
2016,7,12,9,30,274.0,333.0,6.0,32.0,536.0,469.2,350.06
2016,7,12,9,45,546.0,230.0,6.0,32.5,662.0,562.83,422.42
2016,7,12,10,0,818.0,127.0,6.0,33.0,788.0,680.08,510.72
2016,7,12,10,15,827.0,129.0,5.95,33.5,822.5,725.37,540.89
2016,7,12,10,30,836.0,131.0,5.9,34.0,857.0,768.29,568.43
2016,7,12,10,45,845.0,130.5,5.9,34.5,886.0,807.24,593.08
2016,7,12,11,0,854.0,130.0,5.9,35.0,915.0,844.35,616.21
2016,7,12,11,15,858.5,131.5,5.85,35.0,936.0,877.4,637.47
2016,7,12,11,30,863.0,133.0,5.8,35.0,957.0,907.97,656.99
2016,7,12,11,45,874.0,127.5,5.8,35.5,972.5,935.25,673.11
2016,7,12,12,0,885.0,122.0,5.8,36.0,988.0,960.02,687.51
2016,7,12,12,15,886.0,122.0,5.75,36.0,993.5,977.79,698.48
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,992.5,707.54
2016,7,12,12,45,888.5,120.5,5.7,36.5,997.5,1003.13,712.84
2016,7,12,13,0,890.0,119.0,5.7,37.0,996.0,1010.57,716.19
2016,7,12,13,15,887.5,118.5,5.65,37.0,985.5,1011.72,716.79
2016,7,12,13,30,885.0,118.0,5.6,37.0,975.0,1009.53,715.38
2016,7,12,13,45,881.5,117.0,5.6,37.0,957.0,1002.48,711.32
2016,7,12,14,0,878.0,116.0,5.6,37.0,939.0,992.13,705.26
2016,7,12,14,15,872.5,114.5,5.55,37.0,913.5,976.07,695.29
2016,7,12,14,30,867.0,113.0,5.5,37.0,888.0,956.89,683.41
2016,7,12,14,45,857.5,112.5,5.5,37.0,855.5,931.99,668.16
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,904.42,651.17
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,871.87,630.86
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,837.06,608.95
2016,7,12,15,45,809.0,108.0,5.5,37.0,702.0,796.06,582.71
2016,7,12,16,0,791.0,108.0,5.5,37.0,657.0,757.61,558.03
2016,7,12,16,15,773.0,104.5,5.5,36.5,609.5,710.3,528.06
2016,7,12,16,30,755.0,101.0,5.5,36.0,562.0,662.22,497.04
2016,7,12,16,45,725.0,100.0,5.55,35.5,510.0,608.17,460.32
2016,7,12,17,0,695.0,99.0,5.6,35.0,458.0,556.29,423.31
2016,7,12,17,15,663.0,94.0,5.55,34.5,405.5,498.8,381.02
2016,7,12,17,30,631.0,89.0,5.5,34.0,353.0,443.07,338.83
2016,7,12,17,45,584.5,83.0,5.5,33.5,300.5,381.29,290.86
2016,7,12,18,0,538.0,77.0,5.5,33.0,248.0,323.39,244.53
2016,7,12,18,15,474.0,68.5,5.4,32.5,198.0,260.44,193.32
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,203.94,146.46
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.0,141.94,96.26
2016,7,12,19,0,221.0,37.0,5.2,31.0,60.0,92.35,56.42
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.0,39.27,4.02
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.0,4.05,24.5,13.5,10.81,0.0
2016,7,13,6,0,79.0,22.0,4.2,25.0,27.0,18.48,1.3
2016,7,13,6,15,185.5,38.5,4.35,25.5,64.5,29.66,18.49
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,41.45,29.26
2016,7,13,6,45,391.0,62.5,4.65,26.5,151.5,45.52,33.11
2016,7,13,7,0,490.0,70.0,4.8,27.0,201.0,71.13,40.18
2016,7,13,7,15,542.5,77.0,4.9,27.5,253.0,111.89,63.26
2016,7,13,7,30,595.0,84.0,5.0,28.0,305.0,158.81,97.2
2016,7,13,7,45,647.5,85.0,5.15,29.0,360.5,206.49,134.98
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,262.56,180.92
2016,7,13,8,15,726.0,90.0,5.4,30.5,468.0,315.23,225.56
2016,7,13,8,30,752.0,94.0,5.5,31.0,520.0,370.2,271.37
2016,7,13,8,45,776.5,95.0,5.6,31.5,570.5,423.79,315.24
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,478.96,359.16
2016,7,13,9,15,815.5,98.5,5.7,32.5,666.5,533.84,401.43
2016,7,13,9,30,830.0,101.0,5.7,33.0,712.0,585.96,440.51
2016,7,13,9,45,842.5,102.0,5.75,33.5,752.5,635.13,476.53
2016,7,13,10,0,855.0,103.0,5.8,34.0,793.0,683.56,511.03
2016,7,13,10,15,863.0,104.5,5.85,34.5,828.0,728.22,540.32
2016,7,13,10,30,871.0,106.0,5.9,35.0,863.0,771.3,568.16
2016,7,13,10,45,877.5,107.0,5.95,35.5,891.5,810.91,593.31
2016,7,13,11,0,884.0,108.0,6.0,36.0,920.0,848.42,616.81
2016,7,13,11,15,888.0,109.0,6.0,36.0,941.0,881.47,638.23
2016,7,13,11,30,892.0,110.0,6.0,36.0,962.0,911.92,657.87
2016,7,13,11,45,873.5,125.5,6.0,36.5,970.0,932.79,669.71
2016,7,13,12,0,855.0,141.0,6.0,37.0,978.0,949.82,679.07
2016,7,13,12,15,856.5,141.5,6.0,37.0,983.5,968.14,690.76
2016,7,13,12,30,858.0,142.0,6.0,37.0,989.0,983.53,700.59
2016,7,13,12,45,856.0,142.5,6.05,37.5,986.5,992.49,705.14
2016,7,13,13,0,854.0,143.0,6.1,38.0,984.0,998.37,707.8
2016,7,13,13,15,852.0,142.5,6.1,38.0,974.0,1000.11,709.12
2016,7,13,13,30,850.0,142.0,6.1,38.0,964.0,998.63,708.49
2016,7,13,13,45,845.0,141.5,6.1,38.0,946.0,990.93,703.97
2016,7,13,14,0,840.0,141.0,6.1,38.0,928.0,980.07,697.53
2016,7,13,14,15,834.0,139.5,6.05,37.5,903.0,964.14,689.08
2016,7,13,14,30,828.0,138.0,6.0,37.0,878.0,945.24,678.74
2016,7,13,14,45,808.5,143.0,6.0,37.0,843.5,922.78,664.91
2016,7,13,15,0,789.0,148.0,6.0,37.0,809.0,892.87,646.16
2016,7,13,15,15,777.5,145.5,5.95,36.5,771.5,860.38,626.74
2016,7,13,15,30,766.0,143.0,5.9,36.0,734.0,825.82,605.78
2016,7,13,15,45,747.0,141.5,5.9,36.0,690.0,784.17,578.73
2016,7,13,16,0,728.0,140.0,5.9,36.0,646.0,743.64,552.26
2016,7,13,16,15,708.0,136.0,5.85,35.5,598.5,696.61,521.87
2016,7,13,16,30,688.0,132.0,5.8,35.0,551.0,649.1,489.84
2016,7,13,16,45,656.0,129.0,5.75,35.0,499.5,594.32,450.35
2016,7,13,17,0,624.0,126.0,5.7,35.0,448.0,540.68,410.94
2016,7,13,17,15,588.5,119.5,5.6,34.5,396.0,482.77,368.3
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,427.02,326.17
2016,7,13,17,45,501.0,105.0,5.4,33.5,292.0,361.93,275.9
2016,7,13,18,0,449.0,97.0,5.3,33.0,240.0,304.29,230.11
2016,7,13,18,15,381.0,86.0,5.0,32.5,190.5,242.4,180.24
2016,7,13,18,30,313.0,75.0,4.7,32.0,141.0,187.63,135.52
2016,7,13,18,45,222.5,58.5,4.45,31.5,98.5,128.41,88.25
2016,7,13,19,0,132.0,42.0,4.2,31.0,56.0,76.72,47.61
2016,7,13,19,15,66.0,21.0,4.05,30.5,28.0,33.61,1.89
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,63.0,10.5,3.6,23.5,14.5,10.32,0.0
2016,7,14,6,0,126.0,21.0,3.8,24.0,29.0,16.44,0.0
2016,7,14,6,15,246.5,34.5,3.95,24.5,68.0,26.43,15.89
2016,7,14,6,30,367.0,48.0,4.1,25.0,107.0,36.16,24.92
2016,7,14,6,45,447.5,56.5,4.25,25.5,156.0,40.23,28.75
2016,7,14,7,0,528.0,65.0,4.4,26.0,205.0,67.54,36.82
2016,7,14,7,15,579.5,71.5,4.5,26.5,258.0,109.97,60.59
2016,7,14,7,30,631.0,78.0,4.6,27.0,311.0,158.41,95.71
2016,7,14,7,45,665.5,83.5,4.75,28.0,364.5,208.25,136.08
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,261.78,180.78
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,317.42,227.7
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,372.63,273.62
2016,7,14,8,45,771.0,101.0,4.95,30.5,572.5,426.26,317.44
2016,7,14,9,0,789.0,105.0,5.0,31.0,622.0,480.8,360.68
2016,7,14,9,15,804.0,108.0,4.95,31.5,667.5,533.46,401.09
2016,7,14,9,30,819.0,111.0,4.9,32.0,713.0,586.21,440.29
2016,7,14,9,45,828.5,114.5,4.85,32.5,753.5,637.32,477.03
2016,7,14,10,0,838.0,118.0,4.8,33.0,794.0,685.52,510.68
2016,7,14,10,15,846.5,119.5,4.75,33.5,828.5,729.93,539.57
2016,7,14,10,30,855.0,121.0,4.7,34.0,863.0,772.85,566.48
2016,7,14,10,45,859.0,124.0,4.7,34.5,891.0,811.85,590.6
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,848.63,613.08
2016,7,14,11,15,867.5,128.0,4.7,35.0,940.0,881.57,634.05
2016,7,14,11,30,872.0,129.0,4.7,35.0,961.0,912.01,653.31
2016,7,14,11,45,874.0,129.5,4.7,35.5,974.0,937.01,667.62
2016,7,14,12,0,876.0,130.0,4.7,36.0,987.0,959.14,680.05
2016,7,14,12,15,876.5,130.5,4.7,36.0,992.5,976.86,691.07
2016,7,14,12,30,877.0,131.0,4.7,36.0,998.0,991.55,700.25
2016,7,14,12,45,874.5,132.5,4.75,36.5,995.0,1001.17,705.07
2016,7,14,13,0,872.0,134.0,4.8,37.0,992.0,1007.62,708.0
2016,7,14,13,15,869.5,133.5,4.85,37.0,981.5,1008.87,709.23
2016,7,14,13,30,867.0,133.0,4.9,37.0,971.0,1006.84,708.67
2016,7,14,13,45,860.5,133.0,4.95,37.0,952.0,998.02,703.92
2016,7,14,14,0,854.0,133.0,5.0,37.0,933.0,986.02,697.25
2016,7,14,14,15,848.0,132.0,5.05,36.5,908.0,970.4,689.81
2016,7,14,14,30,842.0,131.0,5.1,36.0,883.0,951.75,680.44
2016,7,14,14,45,832.0,130.0,5.15,36.0,850.5,926.43,665.26
2016,7,14,15,0,822.0,129.0,5.2,36.0,818.0,898.53,648.37
2016,7,14,15,15,811.5,127.0,5.25,36.0,780.0,871.47,631.98
2016,7,14,15,30,801.0,125.0,5.3,36.0,742.0,837.29,610.73
2016,7,14,15,45,785.0,123.0,5.35,36.0,698.5,796.5,584.84
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,754.29,557.72
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,707.4,527.75
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,659.8,496.81
2016,7,14,16,45,704.5,110.5,5.25,34.5,508.5,607.26,460.29
2016,7,14,17,0,677.0,107.0,5.2,34.0,457.0,553.82,422.05
2016,7,14,17,15,644.0,102.0,5.05,33.5,404.5,496.53,379.73
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,441.09,337.65
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,378.28,288.3
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,319.75,241.19
2016,7,14,18,15,443.5,75.5,4.45,32.5,195.5,254.39,188.49
2016,7,14,18,30,377.0,66.0,4.2,32.0,145.0,198.29,142.36
2016,7,14,18,45,276.0,52.5,4.0,31.5,101.5,135.93,92.47
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,85.09,52.28
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,36.73,0.94
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,10.32,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,18.62,0.0
2016,7,15,6,15,111.0,42.0,3.85,25.0,58.5,34.31,22.15
2016,7,15,6,30,196.0,63.0,3.9,25.0,95.0,50.37,36.85
2016,7,15,6,45,290.0,76.0,4.0,25.5,143.0,56.29,42.39
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,81.78,52.03
2016,7,15,7,15,442.5,99.5,4.15,26.5,242.5,120.59,74.62
2016,7,15,7,30,501.0,110.0,4.2,27.0,294.0,166.1,107.1
2016,7,15,7,45,526.5,117.0,4.3,28.0,338.5,208.33,140.93
2016,7,15,8,0,552.0,124.0,4.4,29.0,383.0,252.73,177.56
2016,7,15,8,15,546.5,143.5,4.4,29.5,426.0,301.52,218.52
2016,7,15,8,30,541.0,163.0,4.4,30.0,469.0,348.96,257.43
2016,7,15,8,45,620.0,155.5,4.45,30.5,536.5,407.4,303.13
2016,7,15,9,0,699.0,148.0,4.5,31.0,604.0,473.62,354.05
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.0,524.7,392.73
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,576.38,430.74
2016,7,15,9,45,743.5,162.0,4.35,33.0,735.0,624.19,463.88
2016,7,15,10,0,752.0,168.0,4.3,34.0,774.0,672.46,496.2
2016,7,15,10,15,762.0,171.0,4.15,34.0,809.0,716.38,526.49
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,759.19,555.0
2016,7,15,10,45,773.5,180.0,3.85,34.5,870.0,796.71,577.48
2016,7,15,11,0,775.0,186.0,3.7,35.0,896.0,832.13,598.2
2016,7,15,11,15,780.0,187.5,3.55,35.5,917.0,864.08,616.3
2016,7,15,11,30,785.0,189.0,3.4,36.0,938.0,893.86,632.72
2016,7,15,11,45,783.0,193.5,3.3,36.5,950.0,917.75,645.43
2016,7,15,12,0,781.0,198.0,3.2,37.0,962.0,938.92,656.34
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,956.35,666.92
2016,7,15,12,30,783.0,199.0,3.2,37.0,972.0,971.06,675.87
2016,7,15,12,45,778.5,201.5,3.2,37.5,968.5,979.49,679.59
2016,7,15,13,0,774.0,204.0,3.2,38.0,965.0,984.99,681.62
2016,7,15,13,15,771.0,203.0,3.3,38.0,955.0,985.55,682.85
2016,7,15,13,30,768.0,202.0,3.4,38.0,945.0,983.07,682.32
2016,7,15,13,45,761.0,202.0,3.5,38.0,926.5,974.6,678.16
2016,7,15,14,0,754.0,202.0,3.6,38.0,908.0,963.21,672.27
2016,7,15,14,15,746.5,199.5,3.7,38.0,883.0,949.92,665.24
2016,7,15,14,30,739.0,197.0,3.8,38.0,858.0,929.97,654.03
2016,7,15,14,45,728.5,194.5,3.95,38.0,826.0,904.61,639.62
2016,7,15,15,0,718.0,192.0,4.1,38.0,794.0,876.96,623.64
2016,7,15,15,15,704.5,188.5,4.1,37.5,756.0,843.44,604.3
2016,7,15,15,30,691.0,185.0,4.1,37.0,718.0,808.16,583.63
2016,7,15,15,45,674.5,180.0,4.2,37.0,675.0,767.25,558.11
2016,7,15,16,0,658.0,175.0,4.3,37.0,632.0,725.22,531.07
2016,7,15,16,15,635.5,169.5,4.3,36.5,584.5,677.23,499.83
2016,7,15,16,30,613.0,164.0,4.3,36.0,537.0,629.11,467.81
2016,7,15,16,45,583.0,157.5,4.3,36.0,486.5,575.0,429.81
2016,7,15,17,0,553.0,151.0,4.3,36.0,436.0,519.39,390.0
2016,7,15,17,15,514.0,142.5,4.15,35.5,384.0,460.92,347.65
2016,7,15,17,30,475.0,134.0,4.0,35.0,332.0,405.21,306.26
2016,7,15,17,45,420.5,123.5,3.85,34.5,280.5,342.96,258.93
2016,7,15,18,0,366.0,113.0,3.7,34.0,229.0,285.75,214.4
2016,7,15,18,15,298.5,98.0,3.4,33.0,180.5,220.22,163.15
2016,7,15,18,30,231.0,83.0,3.1,32.0,132.0,166.6,120.49
2016,7,15,18,45,148.5,62.5,2.8,31.5,90.5,110.28,76.12
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,60.66,37.63
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,27.33,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.91,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.64,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,26.45,15.78
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,42.52,30.24
2016,7,16,6,45,3.5,67.0,3.15,25.5,68.0,62.08,47.29
2016,7,16,7,0,7.0,89.0,3.3,26.0,91.0,82.29,61.24
2016,7,16,7,15,15.5,110.5,3.3,26.5,116.0,103.62,77.86
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,122.93,92.54
2016,7,16,7,45,194.5,150.0,3.35,27.5,239.5,170.2,123.22
2016,7,16,8,0,365.0,168.0,3.4,28.0,338.0,244.35,176.67
2016,7,16,8,15,380.0,188.0,3.4,28.5,384.5,289.36,212.68
2016,7,16,8,30,395.0,208.0,3.4,29.0,431.0,333.01,247.21
2016,7,16,8,45,472.0,203.0,3.45,30.0,493.5,385.76,287.12
2016,7,16,9,0,549.0,198.0,3.5,31.0,556.0,446.02,332.14
2016,7,16,9,15,520.0,227.5,3.45,31.5,586.5,487.59,362.63
2016,7,16,9,30,491.0,257.0,3.4,32.0,617.0,525.61,389.42
2016,7,16,9,45,654.5,193.0,3.4,32.5,702.0,596.05,441.71
2016,7,16,10,0,818.0,129.0,3.4,33.0,787.0,680.35,502.73
2016,7,16,10,15,678.5,224.5,3.35,33.5,787.0,705.0,514.87
2016,7,16,10,30,539.0,320.0,3.3,34.0,787.0,717.91,518.45
2016,7,16,10,45,696.5,227.0,3.3,34.5,851.5,779.36,562.88
2016,7,16,11,0,854.0,134.0,3.3,35.0,916.0,847.28,606.32
2016,7,16,11,15,690.5,259.0,3.3,35.0,901.0,855.66,609.96
2016,7,16,11,30,527.0,384.0,3.3,35.0,886.0,851.42,601.24
2016,7,16,11,45,686.5,269.0,3.3,35.5,933.0,903.76,639.18
2016,7,16,12,0,846.0,154.0,3.3,36.0,980.0,953.64,669.16
2016,7,16,12,15,847.0,154.5,3.35,36.0,986.0,971.49,680.13
2016,7,16,12,30,848.0,155.0,3.4,36.0,992.0,986.42,689.6
2016,7,16,12,45,846.5,155.0,3.5,36.5,989.5,995.46,694.38
2016,7,16,13,0,845.0,155.0,3.6,37.0,987.0,1001.43,697.36
2016,7,16,13,15,842.5,154.5,3.65,37.0,976.5,1002.78,698.71
2016,7,16,13,30,840.0,154.0,3.7,37.0,966.0,1000.94,698.21
2016,7,16,13,45,834.5,153.5,3.8,37.5,947.5,992.91,692.83
2016,7,16,14,0,829.0,153.0,3.9,38.0,929.0,987.64,689.3
2016,7,16,14,15,822.5,151.5,4.0,37.5,904.0,971.37,681.78
2016,7,16,14,30,816.0,150.0,4.1,37.0,879.0,952.13,672.43
2016,7,16,14,45,812.5,144.5,4.2,37.0,848.0,928.7,658.95
2016,7,16,15,0,809.0,139.0,4.3,37.0,817.0,902.39,643.59
2016,7,16,15,15,797.5,136.5,4.35,37.0,778.5,869.34,623.52
2016,7,16,15,30,786.0,134.0,4.4,37.0,740.0,834.15,601.95
2016,7,16,15,45,769.5,131.5,4.45,37.0,696.0,792.86,576.11
2016,7,16,16,0,753.0,129.0,4.5,37.0,652.0,750.21,549.08
2016,7,16,16,15,733.5,125.5,4.55,36.5,603.5,703.1,519.74
2016,7,16,16,30,714.0,122.0,4.6,36.0,555.0,657.29,490.44
2016,7,16,16,45,686.5,117.5,4.65,35.5,503.5,602.78,453.13
2016,7,16,17,0,659.0,113.0,4.7,35.0,452.0,548.99,415.34
2016,7,16,17,15,624.5,107.0,4.65,34.5,399.5,490.52,372.76
2016,7,16,17,30,590.0,101.0,4.6,34.0,347.0,434.08,330.47
2016,7,16,17,45,541.5,94.0,4.55,33.5,294.0,372.17,282.8
2016,7,16,18,0,493.0,87.0,4.5,33.0,241.0,314.37,236.99
2016,7,16,18,15,427.0,76.5,4.25,32.5,191.5,249.16,184.54
2016,7,16,18,30,361.0,66.0,4.0,32.0,142.0,193.04,138.5
2016,7,16,18,45,267.5,52.0,3.75,31.5,99.0,133.06,90.36
2016,7,16,19,0,174.0,38.0,3.5,31.0,56.0,83.79,51.04
2016,7,16,19,15,87.0,19.0,3.4,30.5,28.0,35.88,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,9.83,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,16.84,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,29.47,18.13
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,42.53,30.21
2016,7,17,6,45,353.5,67.0,3.15,25.5,145.5,49.29,36.43
2016,7,17,7,0,445.0,78.0,3.3,26.0,194.0,73.96,44.83
2016,7,17,7,15,500.5,86.5,3.3,26.5,246.0,113.77,67.0
2016,7,17,7,30,556.0,95.0,3.3,27.0,298.0,159.88,99.78
2016,7,17,7,45,604.5,99.0,3.3,28.0,353.0,206.96,136.72
2016,7,17,8,0,653.0,103.0,3.3,29.0,408.0,259.47,179.39
2016,7,17,8,15,681.5,108.0,3.3,29.5,460.0,311.59,222.87
2016,7,17,8,30,710.0,113.0,3.3,30.0,512.0,366.35,267.73
2016,7,17,8,45,734.5,116.0,3.35,30.5,562.5,419.97,310.82
2016,7,17,9,0,759.0,119.0,3.4,31.0,613.0,477.42,355.48
2016,7,17,9,15,775.0,122.5,3.4,31.5,659.0,529.72,395.06
2016,7,17,9,30,791.0,126.0,3.4,32.0,705.0,582.29,433.6
2016,7,17,9,45,804.0,128.0,3.45,32.5,746.0,631.54,468.84
2016,7,17,10,0,817.0,130.0,3.5,33.0,787.0,680.24,502.75
2016,7,17,10,15,826.0,132.0,3.5,33.5,822.0,725.25,532.35
2016,7,17,10,30,835.0,134.0,3.5,34.0,857.0,768.8,559.56
2016,7,17,10,45,842.0,135.5,3.55,34.5,885.5,808.25,583.87
2016,7,17,11,0,849.0,137.0,3.6,35.0,914.0,845.73,606.64
2016,7,17,11,15,853.0,138.0,3.65,35.0,935.0,877.97,627.08
2016,7,17,11,30,857.0,139.0,3.7,35.0,956.0,907.72,645.88
2016,7,17,11,45,869.0,133.0,3.75,35.5,971.5,935.56,662.07
2016,7,17,12,0,881.0,127.0,3.8,36.0,987.0,960.92,676.63
2016,7,17,12,15,882.0,127.0,3.85,36.0,992.5,978.85,687.88
2016,7,17,12,30,883.0,127.0,3.9,36.0,998.0,993.7,697.33
2016,7,17,12,45,882.0,126.5,4.0,36.5,995.5,1002.97,702.2
2016,7,17,13,0,881.0,126.0,4.1,37.0,993.0,1009.03,705.18
2016,7,17,13,15,878.5,125.5,4.1,37.0,982.0,1010.31,706.17
2016,7,17,13,30,876.0,125.0,4.1,37.0,971.0,1008.25,705.21
2016,7,17,13,45,871.0,124.5,4.2,37.0,952.5,1000.38,701.29
2016,7,17,14,0,866.0,124.0,4.3,37.0,934.0,989.24,695.42
2016,7,17,14,15,860.0,123.0,4.3,37.0,909.0,973.42,686.14
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,954.54,675.0
2016,7,17,14,45,845.0,120.5,4.35,37.0,851.5,929.36,660.1
2016,7,17,15,0,836.0,119.0,4.4,37.0,819.0,901.49,643.47
2016,7,17,15,15,825.5,117.0,4.4,36.5,780.5,869.25,625.0
2016,7,17,15,30,815.0,115.0,4.4,36.0,742.0,834.76,604.88
2016,7,17,15,45,800.0,113.0,4.4,36.0,698.5,798.65,582.24
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,756.65,555.44
2016,7,17,16,15,767.0,107.5,4.4,35.5,607.0,709.46,525.87
2016,7,17,16,30,749.0,104.0,4.4,35.0,559.0,661.49,495.24
2016,7,17,16,45,723.5,101.0,4.4,35.0,507.5,608.46,458.44
2016,7,17,17,0,698.0,98.0,4.4,35.0,456.0,557.23,421.4
2016,7,17,17,15,666.0,92.5,4.3,34.5,403.5,498.92,378.95
2016,7,17,17,30,634.0,87.0,4.2,34.0,351.0,442.36,336.53
2016,7,17,17,45,587.0,81.5,4.15,33.5,298.0,380.62,288.95
2016,7,17,18,0,540.0,76.0,4.1,33.0,245.0,322.82,242.98
2016,7,17,18,15,475.5,67.5,3.85,32.5,194.5,259.52,191.73
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,202.73,144.82
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,139.22,93.71
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,88.6,53.05
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,37.07,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,9.5,1.75,23.5,11.0,9.34,0.0
2016,7,18,6,0,62.0,19.0,2.0,24.0,22.0,16.04,0.0
2016,7,18,6,15,167.5,35.5,2.15,24.5,58.0,27.44,16.41
2016,7,18,6,30,273.0,52.0,2.3,25.0,94.0,39.32,27.5
2016,7,18,6,45,361.0,62.0,2.5,25.5,141.5,45.42,33.13
2016,7,18,7,0,449.0,72.0,2.7,26.0,189.0,68.33,40.47
2016,7,18,7,15,504.0,80.5,2.75,26.5,240.5,108.05,62.35
2016,7,18,7,30,559.0,89.0,2.8,27.0,292.0,154.31,95.17
2016,7,18,7,45,610.5,91.5,2.85,28.0,346.5,200.88,131.61
2016,7,18,8,0,662.0,94.0,2.9,29.0,401.0,253.2,174.11
2016,7,18,8,15,477.5,161.5,2.9,29.5,397.5,293.55,212.77
2016,7,18,8,30,293.0,229.0,2.9,30.0,394.0,315.0,233.36
2016,7,18,8,45,248.5,261.0,2.95,30.5,410.0,342.44,254.66
2016,7,18,9,0,204.0,293.0,3.0,31.0,426.0,367.76,273.21
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,454.46,338.57
2016,7,18,9,30,796.0,114.0,2.9,32.0,696.0,573.52,426.8
2016,7,18,9,45,805.5,117.5,2.9,32.5,736.0,622.2,460.96
2016,7,18,10,0,815.0,121.0,2.9,33.0,776.0,671.04,494.55
2016,7,18,10,15,436.0,254.5,2.9,33.0,607.0,557.42,409.4
2016,7,18,10,30,57.0,388.0,2.9,33.0,438.0,414.32,299.78
2016,7,18,10,45,450.0,259.5,2.9,33.5,670.0,612.33,448.35
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,834.86,599.76
2016,7,18,11,15,848.0,132.0,2.9,34.0,923.0,867.81,618.88
2016,7,18,11,30,853.0,133.0,2.9,34.0,944.0,898.34,637.77
2016,7,18,11,45,851.0,137.0,2.9,34.5,956.5,922.7,651.33
2016,7,18,12,0,849.0,141.0,2.9,35.0,969.0,944.08,662.99
2016,7,18,12,15,850.0,141.0,2.9,35.0,975.0,961.52,673.56
2016,7,18,12,30,851.0,141.0,2.9,35.0,981.0,976.0,682.38
2016,7,18,12,45,850.0,141.5,2.95,35.5,978.5,986.01,687.48
2016,7,18,13,0,849.0,142.0,3.0,36.0,976.0,992.95,690.78
2016,7,18,13,15,846.5,141.5,3.05,36.0,966.0,994.24,692.14
2016,7,18,13,30,844.0,141.0,3.1,36.0,956.0,992.32,691.65
2016,7,18,13,45,840.0,139.5,3.15,36.0,938.0,984.69,687.73
2016,7,18,14,0,836.0,138.0,3.2,36.0,920.0,973.87,681.94
2016,7,18,14,15,830.0,136.5,3.25,35.5,895.0,957.98,674.45
2016,7,18,14,30,824.0,135.0,3.3,35.0,870.0,939.13,665.11
2016,7,18,14,45,809.0,137.5,3.35,35.0,836.5,918.3,653.15
2016,7,18,15,0,794.0,140.0,3.4,35.0,803.0,889.88,636.27
2016,7,18,15,15,782.5,137.0,3.45,35.0,765.5,856.65,616.21
2016,7,18,15,30,771.0,134.0,3.5,35.0,728.0,821.34,594.64
2016,7,18,15,45,691.5,164.5,3.55,35.0,673.0,765.38,558.98
2016,7,18,16,0,612.0,195.0,3.6,35.0,618.0,709.54,521.31
2016,7,18,16,15,643.0,166.0,3.65,34.5,581.5,679.5,503.96
2016,7,18,16,30,674.0,137.0,3.7,34.0,545.0,644.7,482.57
2016,7,18,16,45,596.0,144.0,3.8,34.0,481.0,569.77,429.06
2016,7,18,17,0,518.0,151.0,3.9,34.0,417.0,497.26,376.29
2016,7,18,17,15,421.0,150.5,3.9,33.5,350.5,415.1,315.7
2016,7,18,17,30,324.0,150.0,3.9,33.0,284.0,335.98,256.13
2016,7,18,17,45,300.5,130.5,3.95,32.5,241.0,287.28,218.97
2016,7,18,18,0,277.0,111.0,4.0,32.0,198.0,240.57,182.23
2016,7,18,18,15,239.0,92.5,3.9,31.5,156.5,191.72,142.97
2016,7,18,18,30,201.0,74.0,3.8,31.0,115.0,146.82,106.27
2016,7,18,18,45,147.5,54.5,3.75,30.5,80.0,100.82,69.07
2016,7,18,19,0,94.0,35.0,3.7,30.0,45.0,60.71,36.51
2016,7,18,19,15,47.0,17.5,3.7,29.5,22.5,26.51,0.0
2016,7,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,8.36,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,13.27,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,59.5,23.38,13.01
2016,7,19,6,30,344.0,44.0,1.3,26.0,96.0,32.97,22.06
2016,7,19,6,45,433.0,51.5,1.3,26.5,145.0,36.35,25.3
2016,7,19,7,0,522.0,59.0,1.3,27.0,194.0,58.61,31.23
2016,7,19,7,15,573.0,65.0,1.3,27.5,245.5,100.11,53.09
2016,7,19,7,30,624.0,71.0,1.3,28.0,297.0,147.56,86.51
2016,7,19,7,45,664.5,74.5,1.3,28.5,351.0,196.51,125.36
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,252.2,170.98
2016,7,19,8,15,731.0,82.0,1.35,29.5,457.0,305.29,215.17
2016,7,19,8,30,757.0,86.0,1.4,30.0,509.0,360.69,260.31
2016,7,19,8,45,777.0,88.5,1.5,30.5,558.5,414.17,303.08
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,471.5,347.26
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,523.7,386.69
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,575.88,424.97
2016,7,19,9,45,837.5,98.0,2.1,32.5,740.0,625.43,460.6
2016,7,19,10,0,849.0,100.0,2.3,33.0,781.0,674.17,494.8
2016,7,19,10,15,857.0,101.5,2.45,33.5,816.0,718.88,523.48
2016,7,19,10,30,865.0,103.0,2.6,34.0,851.0,762.01,550.8
2016,7,19,10,45,870.5,105.0,2.8,34.5,879.0,801.84,575.95
2016,7,19,11,0,876.0,107.0,3.0,35.0,907.0,839.52,599.51
2016,7,19,11,15,880.5,108.0,3.15,35.0,928.5,873.03,621.22
2016,7,19,11,30,885.0,109.0,3.3,35.0,950.0,904.0,641.29
2016,7,19,11,45,886.5,110.0,3.45,35.5,963.5,929.49,656.52
2016,7,19,12,0,888.0,111.0,3.6,36.0,977.0,952.02,669.88
2016,7,19,12,15,889.0,111.5,3.75,36.0,983.0,970.55,682.14
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,985.98,692.54
2016,7,19,12,45,888.5,113.0,4.05,36.0,986.5,996.27,699.81
2016,7,19,13,0,887.0,114.0,4.2,36.0,984.0,1003.31,705.16
2016,7,19,13,15,722.5,216.0,4.25,36.0,920.0,954.61,674.62
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,894.21,633.39
2016,7,19,13,45,510.0,355.0,4.4,36.0,840.0,883.67,625.76
2016,7,19,14,0,462.0,392.0,4.5,36.0,824.0,871.48,616.77
2016,7,19,14,15,440.0,380.5,4.55,36.0,783.0,834.66,593.27
2016,7,19,14,30,418.0,369.0,4.6,36.0,742.0,796.49,568.81
2016,7,19,14,45,481.0,333.5,4.65,36.0,747.5,813.08,582.95
2016,7,19,15,0,544.0,298.0,4.7,36.0,753.0,824.82,593.58
2016,7,19,15,15,526.5,283.5,4.7,35.5,707.0,780.77,566.06
2016,7,19,15,30,509.0,269.0,4.7,35.0,661.0,735.71,537.68
2016,7,19,15,45,448.0,273.5,4.75,35.0,603.0,673.35,494.8
2016,7,19,16,0,387.0,278.0,4.8,35.0,545.0,606.87,448.51
2016,7,19,16,15,354.5,263.0,4.8,34.5,494.0,551.97,411.17
2016,7,19,16,30,322.0,248.0,4.8,34.0,443.0,498.6,374.11
2016,7,19,16,45,447.0,191.0,4.8,34.0,435.0,515.57,389.82
2016,7,19,17,0,572.0,134.0,4.8,34.0,427.0,516.27,392.69
2016,7,19,17,15,546.5,123.0,4.7,33.5,377.5,461.76,352.55
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,408.57,312.48
2016,7,19,17,45,522.0,94.5,4.6,32.5,284.0,362.93,277.1
2016,7,19,18,0,523.0,77.0,4.6,32.0,240.0,316.27,239.38
2016,7,19,18,15,458.5,68.0,4.35,31.5,190.0,253.34,188.08
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,196.96,141.28
2016,7,19,18,45,295.5,46.5,3.95,30.5,97.0,134.0,90.46
2016,7,19,19,0,197.0,34.0,3.8,30.0,54.0,83.91,49.98
2016,7,19,19,15,98.5,17.0,3.7,29.5,27.0,34.97,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.0,8.5,1.45,24.5,10.0,8.36,0.0
2016,7,20,6,0,50.0,17.0,1.7,25.0,20.0,14.41,0.0
2016,7,20,6,15,155.5,34.0,1.75,25.5,55.5,26.29,15.21
2016,7,20,6,30,261.0,51.0,1.8,26.0,91.0,38.63,26.76
2016,7,20,6,45,355.5,61.0,1.85,26.5,139.0,44.76,32.4
2016,7,20,7,0,450.0,71.0,1.9,27.0,187.0,66.27,39.21
2016,7,20,7,15,505.5,79.5,1.9,27.5,238.5,106.03,60.57
2016,7,20,7,30,561.0,88.0,1.9,28.0,290.0,152.4,93.03
2016,7,20,7,45,612.0,90.5,1.9,28.5,344.5,198.96,129.35
2016,7,20,8,0,663.0,93.0,1.9,29.0,399.0,251.22,171.83
2016,7,20,8,15,691.0,97.5,1.95,29.5,451.5,303.33,215.17
2016,7,20,8,30,719.0,102.0,2.0,30.0,504.0,360.48,261.57
2016,7,20,8,45,743.5,104.5,2.05,30.5,554.0,413.9,304.19
2016,7,20,9,0,768.0,107.0,2.1,31.0,604.0,468.99,346.8
2016,7,20,9,15,435.0,221.5,2.2,31.5,507.5,435.4,322.37
2016,7,20,9,30,102.0,336.0,2.3,32.0,411.0,374.43,274.66
2016,7,20,9,45,107.0,352.5,2.45,32.5,435.0,399.72,292.4
2016,7,20,10,0,112.0,369.0,2.6,33.0,459.0,423.87,308.8
2016,7,20,10,15,478.5,244.0,2.75,33.5,654.0,578.11,424.65
2016,7,20,10,30,845.0,119.0,2.9,34.0,849.0,761.59,553.1
2016,7,20,10,45,852.5,120.0,3.05,34.5,878.0,801.43,577.06
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,839.3,600.51
2016,7,20,11,15,864.5,122.0,3.3,35.0,928.0,872.41,621.7
2016,7,20,11,30,869.0,123.0,3.4,35.0,949.0,903.0,641.27
2016,7,20,11,45,860.0,132.5,3.5,35.5,960.0,926.64,655.03
2016,7,20,12,0,851.0,142.0,3.6,36.0,971.0,946.95,666.7
2016,7,20,12,15,852.0,142.0,3.65,36.0,976.5,964.49,677.76
2016,7,20,12,30,853.0,142.0,3.7,36.0,982.0,979.07,687.04
2016,7,20,12,45,852.5,142.0,3.8,36.5,980.0,989.16,692.47
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,996.16,696.06
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,997.48,697.37
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,995.58,696.8
2016,7,20,13,45,841.0,141.0,4.05,37.0,939.5,987.45,692.43
2016,7,20,14,0,835.0,141.0,4.1,37.0,921.0,976.17,686.2
2016,7,20,14,15,829.0,139.5,4.1,37.0,896.0,960.31,676.88
2016,7,20,14,30,823.0,138.0,4.1,37.0,871.0,941.47,665.75
2016,7,20,14,45,788.0,152.5,4.2,37.0,833.0,914.48,649.92
2016,7,20,15,0,753.0,167.0,4.3,37.0,795.0,880.49,629.49
2016,7,20,15,15,740.5,163.5,4.3,36.5,757.0,846.91,610.04
2016,7,20,15,30,728.0,160.0,4.3,36.0,719.0,814.28,591.02
2016,7,20,15,45,522.0,228.0,4.3,36.0,617.0,687.58,503.44
2016,7,20,16,0,316.0,296.0,4.3,36.0,515.0,569.24,417.46
2016,7,20,16,15,481.5,220.5,4.25,35.5,526.0,610.86,452.98
2016,7,20,16,30,647.0,145.0,4.2,35.0,537.0,633.74,474.12
2016,7,20,16,45,631.5,133.0,4.2,35.0,486.5,582.09,437.66
2016,7,20,17,0,616.0,121.0,4.2,35.0,436.0,530.19,400.52
2016,7,20,17,15,570.0,119.0,4.1,34.5,384.5,471.16,357.36
2016,7,20,17,30,524.0,117.0,4.0,34.0,333.0,412.73,313.6
2016,7,20,17,45,480.5,106.0,3.95,33.5,282.0,352.65,267.57
2016,7,20,18,0,437.0,95.0,3.9,33.0,231.0,296.42,223.2
2016,7,20,18,15,369.5,83.0,3.6,32.5,182.0,234.3,173.41
2016,7,20,18,30,302.0,71.0,3.3,32.0,133.0,179.34,128.7
2016,7,20,18,45,217.0,54.0,3.0,31.5,91.5,121.83,82.77
2016,7,20,19,0,132.0,37.0,2.7,31.0,50.0,71.07,42.27
2016,7,20,19,15,66.0,18.5,2.7,30.5,25.0,30.33,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,10.5,8.36,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,21.0,13.34,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,58.5,23.06,12.6
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,32.29,21.53
2016,7,21,6,45,444.5,51.0,2.8,26.0,145.5,36.13,25.14
2016,7,21,7,0,534.0,59.0,2.9,27.0,195.0,57.55,30.86
2016,7,21,7,15,585.5,65.5,2.8,27.5,247.5,100.17,52.97
2016,7,21,7,30,637.0,72.0,2.7,28.0,300.0,148.82,87.18
2016,7,21,7,45,675.5,76.0,2.6,29.0,354.5,198.56,126.64
2016,7,21,8,0,714.0,80.0,2.5,30.0,409.0,254.92,172.79
