Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,740.0,84.0,2.3,30.5,461.5,308.59,217.54
2016,7,21,8,30,766.0,88.0,2.1,31.0,514.0,364.57,263.09
2016,7,21,8,45,784.5,91.5,1.9,32.0,564.0,418.91,305.44
2016,7,21,9,0,803.0,95.0,1.7,33.0,614.0,474.22,346.56
2016,7,21,9,15,817.5,97.5,1.7,33.5,660.0,529.54,387.27
2016,7,21,9,30,832.0,100.0,1.7,34.0,706.0,582.15,424.74
2016,7,21,9,45,842.0,103.0,1.75,34.5,746.5,632.1,459.41
2016,7,21,10,0,852.0,106.0,1.8,35.0,787.0,681.1,492.42
2016,7,21,10,15,860.5,107.5,1.95,35.0,822.5,726.43,522.33
2016,7,21,10,30,869.0,109.0,2.1,35.0,858.0,770.22,550.84
2016,7,21,10,45,873.5,111.5,2.25,35.5,886.5,810.0,575.4
2016,7,21,11,0,878.0,114.0,2.4,36.0,915.0,847.54,598.34
2016,7,21,11,15,882.5,114.5,2.45,36.0,936.5,880.76,618.92
2016,7,21,11,30,887.0,115.0,2.5,36.0,958.0,911.42,637.84
2016,7,21,11,45,889.5,116.0,2.65,36.5,972.0,937.99,653.65
2016,7,21,12,0,892.0,117.0,2.8,37.0,986.0,961.63,667.63
2016,7,21,12,15,893.0,117.0,2.9,37.0,992.0,979.85,679.29
2016,7,21,12,30,894.0,117.0,3.0,37.0,998.0,994.93,689.13
2016,7,21,12,45,895.0,116.0,3.1,37.5,996.0,1005.83,695.07
2016,7,21,13,0,896.0,115.0,3.2,38.0,994.0,1013.48,699.1
2016,7,21,13,15,894.0,114.5,3.25,38.0,984.0,1015.27,700.74
2016,7,21,13,30,892.0,114.0,3.3,38.0,974.0,1013.66,700.44
2016,7,21,13,45,891.0,111.5,3.4,38.0,956.5,1007.61,697.89
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,998.12,693.32
2016,7,21,14,15,885.0,107.5,3.55,38.0,914.0,982.37,684.6
2016,7,21,14,30,880.0,106.0,3.6,38.0,889.0,963.43,673.95
2016,7,21,14,45,873.5,104.0,3.65,38.0,857.0,939.45,660.16
2016,7,21,15,0,867.0,102.0,3.7,38.0,825.0,912.57,644.53
2016,7,21,15,15,857.5,100.5,3.7,38.0,786.5,880.78,625.42
2016,7,21,15,30,848.0,99.0,3.7,38.0,748.0,846.59,604.69
2016,7,21,15,45,835.5,96.5,3.7,38.0,704.5,806.62,580.02
2016,7,21,16,0,823.0,94.0,3.7,38.0,661.0,764.86,553.95
2016,7,21,16,15,806.5,91.0,3.65,37.5,613.0,717.95,525.03
2016,7,21,16,30,790.0,88.0,3.6,37.0,565.0,673.36,497.22
2016,7,21,16,45,768.0,84.5,3.6,36.5,513.5,620.28,462.86
2016,7,21,17,0,746.0,81.0,3.6,36.0,462.0,567.25,426.04
2016,7,21,17,15,716.5,77.0,3.5,35.5,409.0,509.66,384.47
2016,7,21,17,30,687.0,73.0,3.4,35.0,356.0,453.47,342.6
2016,7,21,17,45,645.0,68.0,3.35,35.0,302.5,392.85,295.48
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,334.72,248.92
2016,7,21,18,15,541.5,56.0,2.9,34.0,197.5,270.84,197.63
2016,7,21,18,30,480.0,49.0,2.5,33.0,146.0,213.18,150.11
2016,7,21,18,45,382.0,39.0,2.15,32.0,101.5,149.35,98.68
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,96.68,55.43
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,38.89,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,65.0,8.0,2.15,24.5,10.5,7.86,0.0
2016,7,22,6,0,130.0,16.0,2.4,25.0,21.0,12.54,0.0
2016,7,22,6,15,255.5,28.0,2.35,25.5,58.5,21.46,11.17
2016,7,22,6,30,381.0,40.0,2.3,26.0,96.0,29.61,19.17
2016,7,22,6,45,463.0,48.0,2.3,27.0,145.0,33.63,22.9
2016,7,22,7,0,545.0,56.0,2.3,28.0,194.0,54.6,28.51
2016,7,22,7,15,596.0,62.0,2.15,28.5,246.5,97.36,50.21
2016,7,22,7,30,647.0,68.0,2.0,29.0,299.0,146.1,84.16
2016,7,22,7,45,684.0,72.0,1.9,30.0,353.0,198.61,125.55
2016,7,22,8,0,721.0,76.0,1.8,31.0,407.0,252.39,169.44
2016,7,22,8,15,746.5,79.5,1.85,31.5,459.5,305.87,213.97
2016,7,22,8,30,772.0,83.0,1.9,32.0,512.0,361.58,259.43
2016,7,22,8,45,792.0,85.5,2.0,33.0,562.0,416.0,302.32
2016,7,22,9,0,812.0,88.0,2.1,34.0,612.0,474.25,346.38
2016,7,22,9,15,826.5,90.5,2.2,34.0,658.5,527.36,386.9
2016,7,22,9,30,841.0,93.0,2.3,34.0,705.0,580.43,426.32
2016,7,22,9,45,852.0,95.0,2.4,34.5,746.0,630.53,461.76
2016,7,22,10,0,863.0,97.0,2.5,35.0,787.0,679.74,495.54
2016,7,22,10,15,871.5,98.5,2.55,35.5,822.5,725.56,524.21
2016,7,22,10,30,880.0,100.0,2.6,36.0,858.0,769.81,551.43
2016,7,22,10,45,886.0,101.5,2.65,36.5,887.0,810.27,575.83
2016,7,22,11,0,892.0,103.0,2.7,37.0,916.0,848.56,598.57
2016,7,22,11,15,896.0,103.5,2.75,37.0,937.5,881.8,619.17
2016,7,22,11,30,900.0,104.0,2.8,37.0,959.0,912.39,638.07
2016,7,22,11,45,898.0,108.5,2.85,37.5,971.5,938.53,652.8
2016,7,22,12,0,896.0,113.0,2.9,38.0,984.0,961.53,665.56
2016,7,22,12,15,897.0,113.0,2.95,38.0,990.5,979.82,676.85
2016,7,22,12,30,898.0,113.0,3.0,38.0,997.0,994.97,686.3
2016,7,22,12,45,897.5,113.0,3.05,38.5,994.5,1005.41,691.53
2016,7,22,13,0,897.0,113.0,3.1,39.0,992.0,1012.56,694.86
2016,7,22,13,15,895.0,112.5,3.15,39.0,982.0,1014.35,696.51
2016,7,22,13,30,893.0,112.0,3.2,39.0,972.0,1012.73,696.22
2016,7,22,13,45,889.0,111.5,3.25,39.0,954.5,1005.7,692.74
2016,7,22,14,0,885.0,111.0,3.3,39.0,937.0,995.32,687.33
2016,7,22,14,15,880.0,110.0,3.3,39.0,911.5,980.15,678.72
2016,7,22,14,30,875.0,109.0,3.3,39.0,886.0,961.8,668.23
2016,7,22,14,45,860.5,111.5,3.35,39.0,852.5,935.07,652.87
2016,7,22,15,0,846.0,114.0,3.4,39.0,819.0,905.86,635.93
2016,7,22,15,15,836.0,112.0,3.4,38.5,780.5,873.68,618.03
2016,7,22,15,30,826.0,110.0,3.4,38.0,742.0,839.18,598.46
2016,7,22,15,45,812.0,107.5,3.4,38.0,698.0,798.69,573.51
2016,7,22,16,0,798.0,105.0,3.4,38.0,654.0,760.5,549.89
2016,7,22,16,15,780.0,102.0,3.4,37.5,606.0,713.2,520.94
2016,7,22,16,30,762.0,99.0,3.4,37.0,558.0,665.09,490.92
2016,7,22,16,45,737.0,95.5,3.4,37.0,506.5,611.14,454.46
2016,7,22,17,0,712.0,92.0,3.4,37.0,455.0,557.58,416.49
2016,7,22,17,15,680.5,87.5,3.3,36.5,402.0,501.07,375.92
2016,7,22,17,30,649.0,83.0,3.2,36.0,349.0,445.04,334.45
2016,7,22,17,45,602.5,77.0,3.15,35.5,295.5,382.15,286.64
2016,7,22,18,0,556.0,71.0,3.1,35.0,242.0,323.17,240.29
2016,7,22,18,15,492.0,62.5,2.75,34.0,191.5,259.22,189.29
2016,7,22,18,30,428.0,54.0,2.4,33.0,141.0,201.81,142.37
2016,7,22,18,45,328.5,42.5,2.05,32.5,97.0,138.91,91.93
2016,7,22,19,0,229.0,31.0,1.7,32.0,53.0,86.77,49.54
2016,7,22,19,15,114.5,15.5,1.75,31.5,26.5,35.13,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.5,7.5,2.35,24.5,9.0,7.37,0.0
2016,7,23,6,0,87.0,15.0,2.6,25.0,18.0,14.74,0.0
2016,7,23,6,15,199.5,30.0,2.6,25.5,54.0,23.14,12.34
2016,7,23,6,30,312.0,45.0,2.6,26.0,90.0,33.96,22.77
2016,7,23,6,45,397.0,55.0,2.65,26.5,138.0,39.96,28.3
2016,7,23,7,0,482.0,65.0,2.7,27.0,186.0,59.97,34.5
2016,7,23,7,15,535.5,72.5,2.55,27.5,238.0,100.51,55.38
2016,7,23,7,30,589.0,80.0,2.4,28.0,290.0,147.39,87.99
2016,7,23,7,45,632.0,84.5,2.3,29.0,344.0,195.73,125.81
2016,7,23,8,0,675.0,89.0,2.2,30.0,398.0,248.81,168.91
2016,7,23,8,15,702.5,93.5,2.2,30.5,450.5,301.51,212.74
2016,7,23,8,30,730.0,98.0,2.2,31.0,503.0,359.07,259.47
2016,7,23,8,45,753.5,100.5,2.2,32.0,553.5,412.77,301.67
2016,7,23,9,0,777.0,103.0,2.2,33.0,604.0,468.02,343.51
2016,7,23,9,15,792.5,106.0,2.25,33.5,650.0,520.74,382.94
2016,7,23,9,30,808.0,109.0,2.3,34.0,696.0,573.64,421.23
2016,7,23,9,45,822.0,110.0,2.35,34.5,737.5,625.16,457.4
2016,7,23,10,0,836.0,111.0,2.4,35.0,779.0,674.22,490.93
2016,7,23,10,15,845.0,113.0,2.45,35.5,814.5,719.81,519.93
2016,7,23,10,30,854.0,115.0,2.5,36.0,850.0,763.94,547.08
2016,7,23,10,45,862.0,115.5,2.65,36.5,879.0,804.18,571.95
2016,7,23,11,0,870.0,116.0,2.8,37.0,908.0,842.44,595.35
2016,7,23,11,15,874.5,117.0,2.9,37.0,929.5,875.98,616.53
2016,7,23,11,30,879.0,118.0,3.0,37.0,951.0,906.97,636.08
2016,7,23,11,45,883.0,117.5,3.1,37.5,965.5,933.36,651.38
2016,7,23,12,0,887.0,117.0,3.2,38.0,980.0,956.9,664.89
2016,7,23,12,15,888.5,117.5,3.25,38.0,986.0,976.05,676.76
2016,7,23,12,30,890.0,118.0,3.3,38.0,992.0,992.1,686.8
2016,7,23,12,45,889.5,117.5,3.4,38.5,990.0,1002.01,692.06
2016,7,23,13,0,889.0,117.0,3.5,39.0,988.0,1008.65,695.41
2016,7,23,13,15,887.0,116.5,3.55,39.0,978.0,1010.44,697.03
2016,7,23,13,30,885.0,116.0,3.6,39.0,968.0,1008.85,696.71
2016,7,23,13,45,881.0,115.5,3.65,39.0,950.0,1001.88,693.19
2016,7,23,14,0,877.0,115.0,3.7,39.0,932.0,991.58,687.74
2016,7,23,14,15,871.0,113.5,3.7,39.0,906.5,975.02,678.17
2016,7,23,14,30,865.0,112.0,3.7,39.0,881.0,955.33,666.75
2016,7,23,14,45,851.0,114.5,3.7,39.0,847.5,929.26,651.34
2016,7,23,15,0,837.0,117.0,3.7,39.0,814.0,900.71,634.38
2016,7,23,15,15,826.5,114.5,3.7,38.5,775.5,867.77,615.85
2016,7,23,15,30,816.0,112.0,3.7,38.0,737.0,832.57,595.67
2016,7,23,15,45,801.5,110.0,3.75,38.0,693.0,796.68,573.81
2016,7,23,16,0,787.0,108.0,3.8,38.0,649.0,754.86,547.77
2016,7,23,16,15,769.0,104.5,3.8,37.5,601.0,707.41,518.49
2016,7,23,16,30,751.0,101.0,3.8,37.0,553.0,659.16,488.14
2016,7,23,16,45,726.5,97.5,3.8,37.0,501.5,606.0,451.84
2016,7,23,17,0,702.0,94.0,3.8,37.0,450.0,554.48,415.09
2016,7,23,17,15,670.0,89.0,3.75,36.5,397.0,496.37,373.31
2016,7,23,17,30,638.0,84.0,3.7,36.0,344.0,440.01,331.5
2016,7,23,17,45,592.0,78.0,3.65,35.5,291.0,377.91,284.06
2016,7,23,18,0,546.0,72.0,3.6,35.0,238.0,319.68,238.09
2016,7,23,18,15,482.0,63.0,3.3,34.5,188.0,255.74,186.63
2016,7,23,18,30,418.0,54.0,3.0,34.0,138.0,198.35,139.48
2016,7,23,18,45,320.0,42.0,2.75,33.5,94.5,135.95,89.55
2016,7,23,19,0,222.0,30.0,2.5,33.0,51.0,84.1,47.3
2016,7,23,19,15,111.0,15.0,2.6,32.5,25.5,30.78,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,35.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,70.0,15.0,2.6,25.0,17.0,14.74,0.0
2016,7,24,6,15,184.5,30.5,2.65,25.5,52.5,23.6,12.54
2016,7,24,6,30,299.0,46.0,2.7,26.0,88.0,34.83,23.46
2016,7,24,6,45,388.0,55.5,2.75,26.5,136.0,40.55,28.78
2016,7,24,7,0,477.0,65.0,2.8,27.0,184.0,59.21,34.33
2016,7,24,7,15,532.0,72.5,2.75,27.5,236.0,99.55,54.88
2016,7,24,7,30,587.0,80.0,2.7,28.0,288.0,146.43,87.35
2016,7,24,7,45,634.5,83.5,2.65,29.0,343.0,194.68,124.95
2016,7,24,8,0,682.0,87.0,2.6,30.0,398.0,248.19,168.38
2016,7,24,8,15,709.0,91.5,2.55,30.5,450.5,303.66,214.44
2016,7,24,8,30,736.0,96.0,2.5,31.0,503.0,358.85,259.58
2016,7,24,8,45,761.5,97.0,2.45,31.5,553.5,412.39,302.4
2016,7,24,9,0,787.0,98.0,2.4,32.0,604.0,467.67,345.16
2016,7,24,9,15,802.0,101.0,2.35,32.5,650.0,520.67,384.84
2016,7,24,9,30,817.0,104.0,2.3,33.0,696.0,575.75,424.51
2016,7,24,9,45,830.0,105.5,2.3,34.0,737.5,625.65,458.6
2016,7,24,10,0,843.0,107.0,2.3,35.0,779.0,674.89,491.05
2016,7,24,10,15,851.5,108.5,2.3,35.5,814.5,719.98,519.25
2016,7,24,10,30,860.0,110.0,2.3,36.0,850.0,763.56,545.66
2016,7,24,10,45,866.5,111.5,2.35,36.5,878.5,803.79,569.83
2016,7,24,11,0,873.0,113.0,2.4,37.0,907.0,841.94,592.41
2016,7,24,11,15,877.5,114.0,2.45,37.0,928.5,875.61,613.21
2016,7,24,11,30,882.0,115.0,2.5,37.0,950.0,906.71,632.36
2016,7,24,11,45,880.0,118.5,2.6,37.5,963.0,931.53,646.62
2016,7,24,12,0,878.0,122.0,2.7,38.0,976.0,953.25,658.99
2016,7,24,12,15,879.0,122.0,2.7,38.0,981.5,971.31,669.73
2016,7,24,12,30,880.0,122.0,2.7,38.0,987.0,986.28,678.66
2016,7,24,12,45,878.0,123.0,2.75,38.0,984.5,996.12,684.97
2016,7,24,13,0,876.0,124.0,2.8,38.0,982.0,1002.71,689.45
2016,7,24,13,15,874.0,123.5,2.8,38.0,972.0,1004.51,690.72
2016,7,24,13,30,872.0,123.0,2.8,38.0,962.0,1002.97,690.1
2016,7,24,13,45,866.5,123.0,2.85,38.5,943.5,995.1,684.72
2016,7,24,14,0,861.0,123.0,2.9,39.0,925.0,983.98,677.5
2016,7,24,14,15,855.0,121.5,2.9,38.5,899.5,967.65,669.63
2016,7,24,14,30,849.0,120.0,2.9,38.0,874.0,948.25,659.9
2016,7,24,14,45,829.0,125.5,2.9,38.0,839.0,919.93,643.23
2016,7,24,15,0,809.0,131.0,2.9,38.0,804.0,894.55,628.44
2016,7,24,15,15,797.5,128.5,2.9,38.0,765.5,861.31,608.59
2016,7,24,15,30,786.0,126.0,2.9,38.0,727.0,825.93,587.27
2016,7,24,15,45,767.0,125.0,2.9,38.0,682.5,783.94,561.47
2016,7,24,16,0,748.0,124.0,2.9,38.0,638.0,740.76,534.64
2016,7,24,16,15,728.5,120.0,2.9,37.5,590.0,693.08,505.48
2016,7,24,16,30,709.0,116.0,2.9,37.0,542.0,646.6,476.41
2016,7,24,16,45,677.0,113.5,2.95,37.0,490.0,591.24,438.32
2016,7,24,17,0,645.0,111.0,3.0,37.0,438.0,537.01,400.08
2016,7,24,17,15,610.5,105.0,3.0,36.5,385.5,479.01,358.8
2016,7,24,17,30,576.0,99.0,3.0,36.0,333.0,423.09,317.71
2016,7,24,17,45,520.0,92.5,3.0,35.5,280.0,358.71,269.01
2016,7,24,18,0,464.0,86.0,3.0,35.0,227.0,297.23,221.16
2016,7,24,18,15,398.0,74.5,2.85,34.5,178.0,234.8,171.5
2016,7,24,18,30,332.0,63.0,2.7,34.0,129.0,179.37,126.6
2016,7,24,18,45,235.0,48.0,2.55,34.0,87.0,119.44,79.13
2016,7,24,19,0,138.0,33.0,2.4,34.0,45.0,70.77,40.02
2016,7,24,19,15,69.0,16.5,2.45,33.5,22.5,26.11,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.88,0.0
2016,7,25,6,15,11.0,28.0,2.05,26.0,29.5,25.97,14.15
2016,7,25,6,30,22.0,49.0,2.0,26.0,52.0,43.99,31.05
2016,7,25,6,45,46.0,73.5,2.0,26.5,83.5,64.1,48.6
2016,7,25,7,0,70.0,98.0,2.0,27.0,115.0,86.5,63.26
2016,7,25,7,15,100.5,118.5,2.0,27.0,150.5,109.32,79.02
2016,7,25,7,30,131.0,139.0,2.0,27.0,186.0,139.27,100.93
2016,7,25,7,45,164.5,163.0,2.0,27.5,231.5,176.26,128.63
2016,7,25,8,0,198.0,187.0,2.0,28.0,277.0,217.32,159.79
2016,7,25,8,15,355.5,181.5,1.9,28.0,368.0,272.81,199.78
2016,7,25,8,30,513.0,176.0,1.8,28.0,459.0,345.51,254.25
2016,7,25,8,45,551.5,178.5,1.75,28.5,509.5,394.59,292.21
2016,7,25,9,0,590.0,181.0,1.7,29.0,560.0,446.94,331.8
2016,7,25,9,15,610.0,187.5,1.6,29.5,605.0,496.21,367.82
2016,7,25,9,30,630.0,194.0,1.5,30.0,650.0,546.53,403.33
2016,7,25,9,45,663.0,189.0,1.4,30.5,694.0,595.12,436.74
2016,7,25,10,0,696.0,184.0,1.3,31.0,738.0,645.35,470.16
2016,7,25,10,15,707.5,187.5,1.35,31.5,773.0,689.32,499.16
2016,7,25,10,30,719.0,191.0,1.4,32.0,808.0,732.48,527.01
2016,7,25,10,45,740.5,185.0,1.45,33.0,840.0,773.43,551.44
2016,7,25,11,0,762.0,179.0,1.5,34.0,872.0,813.43,574.19
2016,7,25,11,15,768.0,180.5,1.65,34.5,893.5,846.21,594.27
2016,7,25,11,30,774.0,182.0,1.8,35.0,915.0,876.9,612.98
2016,7,25,11,45,796.0,170.0,1.95,35.5,934.0,906.98,631.24
2016,7,25,12,0,818.0,158.0,2.1,36.0,953.0,935.18,648.26
2016,7,25,12,15,820.0,158.5,2.2,36.0,959.5,954.34,660.56
2016,7,25,12,30,822.0,159.0,2.3,36.0,966.0,970.6,671.24
2016,7,25,12,45,824.5,157.0,2.45,36.5,965.0,976.43,674.68
2016,7,25,13,0,827.0,155.0,2.6,37.0,964.0,984.4,679.57
2016,7,25,13,15,825.0,154.0,2.7,37.0,954.0,985.76,681.42
2016,7,25,13,30,823.0,153.0,2.8,37.0,944.0,983.95,681.46
2016,7,25,13,45,819.5,151.5,2.9,37.5,926.5,976.98,677.0
2016,7,25,14,0,816.0,150.0,3.0,38.0,909.0,972.75,674.36
2016,7,25,14,15,809.5,148.5,3.1,38.0,884.0,956.56,665.72
2016,7,25,14,30,803.0,147.0,3.2,38.0,859.0,937.42,655.33
2016,7,25,14,45,489.5,276.5,3.35,38.0,706.0,762.82,541.21
2016,7,25,15,0,176.0,406.0,3.5,38.0,553.0,584.1,414.44
2016,7,25,15,15,451.5,281.0,3.6,37.5,632.0,711.42,511.71
2016,7,25,15,30,727.0,156.0,3.7,37.0,711.0,809.14,583.75
2016,7,25,15,45,552.5,217.0,3.8,36.5,624.5,701.55,511.33
2016,7,25,16,0,378.0,278.0,3.9,36.0,538.0,599.99,439.68
2016,7,25,16,15,189.0,214.5,4.0,35.5,344.5,374.15,278.47
2016,7,25,16,30,0.0,151.0,4.1,35.0,151.0,147.73,107.47
2016,7,25,16,45,0.0,114.0,4.2,34.5,114.0,110.89,80.26
2016,7,25,17,0,0.0,77.0,4.3,34.0,77.0,74.47,52.61
2016,7,25,17,15,0.0,67.5,4.25,33.5,67.5,65.25,45.76
2016,7,25,17,30,0.0,58.0,4.2,33.0,58.0,56.05,38.79
2016,7,25,17,45,0.0,48.5,4.2,32.5,48.5,46.85,31.71
2016,7,25,18,0,0.0,39.0,4.2,32.0,39.0,37.65,24.5
2016,7,25,18,15,0.0,30.5,4.05,31.5,30.5,29.43,17.94
2016,7,25,18,30,0.0,22.0,3.9,31.0,22.0,21.22,11.27
2016,7,25,18,45,0.0,14.5,3.8,30.5,14.5,13.98,5.31
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.74,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.44,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,10.0,9.0,2.2,24.0,9.0,8.85,0.0
2016,7,26,6,15,64.5,32.0,2.25,24.0,40.0,27.85,15.49
2016,7,26,6,30,119.0,55.0,2.3,24.0,71.0,44.3,31.55
2016,7,26,6,45,59.5,63.0,2.4,24.5,71.0,53.66,40.16
2016,7,26,7,0,0.0,71.0,2.5,25.0,71.0,66.65,48.89
2016,7,26,7,15,0.0,92.5,2.5,25.0,92.5,86.56,65.16
2016,7,26,7,30,0.0,114.0,2.5,25.0,114.0,106.69,81.3
2016,7,26,7,45,226.0,133.5,2.55,25.5,236.0,160.34,114.99
2016,7,26,8,0,452.0,153.0,2.6,26.0,358.0,246.57,176.53
2016,7,26,8,15,310.5,196.5,2.6,26.5,345.5,271.28,201.14
2016,7,26,8,30,169.0,240.0,2.6,27.0,333.0,279.7,210.64
2016,7,26,8,45,134.0,263.0,2.65,27.5,341.5,296.93,223.92
2016,7,26,9,0,99.0,286.0,2.7,28.0,350.0,312.85,235.38
2016,7,26,9,15,88.0,305.5,2.7,28.0,365.5,331.91,249.19
2016,7,26,9,30,77.0,325.0,2.7,28.0,381.0,349.75,261.81
2016,7,26,9,45,83.0,342.0,2.75,28.5,406.0,374.88,279.37
2016,7,26,10,0,89.0,359.0,2.8,29.0,431.0,400.45,297.04
2016,7,26,10,15,162.5,375.0,2.8,29.0,512.5,473.34,350.52
2016,7,26,10,30,236.0,391.0,2.8,29.0,594.0,552.81,407.6
2016,7,26,10,45,220.0,422.0,2.8,29.5,616.5,581.37,425.24
2016,7,26,11,0,204.0,453.0,2.8,30.0,639.0,607.84,441.4
2016,7,26,11,15,471.0,328.5,2.8,30.0,770.5,731.89,533.81
2016,7,26,11,30,738.0,204.0,2.8,30.0,902.0,867.37,628.55
2016,7,26,11,45,521.0,337.0,2.8,30.0,834.0,817.96,589.8
2016,7,26,12,0,304.0,470.0,2.8,30.0,766.0,754.86,540.7
2016,7,26,12,15,535.5,331.5,2.8,30.0,856.0,853.76,614.49
2016,7,26,12,30,767.0,193.0,2.8,30.0,946.0,950.54,680.44
2016,7,26,12,45,584.0,311.0,2.8,30.0,884.0,900.54,644.84
2016,7,26,13,0,401.0,429.0,2.8,30.0,822.0,839.05,598.77
2016,7,26,13,15,457.0,370.5,2.8,30.0,813.5,845.05,605.94
2016,7,26,13,30,513.0,312.0,2.8,30.0,805.0,844.05,608.22
2016,7,26,13,45,381.0,385.5,2.85,30.0,748.0,786.91,566.46
2016,7,26,14,0,249.0,459.0,2.9,30.0,691.0,724.96,521.32
2016,7,26,14,15,500.0,317.5,2.9,30.0,766.0,830.13,601.34
2016,7,26,14,30,751.0,176.0,2.9,30.0,841.0,917.48,663.19
2016,7,26,14,45,491.5,287.5,2.9,30.0,716.5,776.29,565.89
2016,7,26,15,0,232.0,399.0,2.9,30.0,592.0,628.55,458.81
2016,7,26,15,15,147.5,368.0,2.85,30.0,488.5,515.22,379.28
2016,7,26,15,30,63.0,337.0,2.8,30.0,385.0,398.29,294.62
2016,7,26,15,45,105.5,327.0,2.8,30.0,402.0,422.39,314.56
2016,7,26,16,0,148.0,317.0,2.8,30.0,419.0,450.5,336.62
2016,7,26,16,15,400.0,226.5,2.75,29.5,472.5,555.06,419.75
2016,7,26,16,30,652.0,136.0,2.7,29.0,526.0,626.95,477.19
2016,7,26,16,45,630.0,128.5,2.7,29.0,476.5,575.29,439.82
2016,7,26,17,0,608.0,121.0,2.7,29.0,427.0,523.99,402.57
2016,7,26,17,15,572.5,114.0,2.6,28.5,375.5,466.02,359.78
2016,7,26,17,30,537.0,107.0,2.5,28.0,324.0,410.28,317.44
2016,7,26,17,45,491.0,97.5,2.4,28.0,272.5,347.02,267.62
2016,7,26,18,0,445.0,88.0,2.3,28.0,221.0,290.8,221.99
2016,7,26,18,15,378.0,76.0,2.1,27.5,172.5,228.56,171.28
2016,7,26,18,30,311.0,64.0,1.9,27.0,124.0,173.49,125.67
2016,7,26,18,45,223.0,47.5,1.7,26.5,83.5,115.57,78.65
2016,7,26,19,0,135.0,31.0,1.5,26.0,43.0,67.87,38.49
2016,7,26,19,15,67.5,15.5,1.5,25.5,21.5,24.77,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.97,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,12.05,3.43
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,22.19,13.04
2016,7,27,6,45,0.0,38.0,1.2,24.5,38.0,36.7,25.76
2016,7,27,7,0,0.0,53.0,1.4,25.0,53.0,51.14,36.29
2016,7,27,7,15,0.0,69.5,1.45,25.5,69.5,66.57,48.83
2016,7,27,7,30,0.0,86.0,1.5,26.0,86.0,82.1,61.19
2016,7,27,7,45,0.0,51.5,1.55,26.5,51.5,49.75,34.83
2016,7,27,8,0,0.0,17.0,1.6,27.0,17.0,16.41,7.69
2016,7,27,8,15,0.0,43.5,1.6,27.5,43.5,42.03,28.25
2016,7,27,8,30,0.0,70.0,1.6,28.0,70.0,67.69,48.45
2016,7,27,8,45,0.0,46.0,1.65,28.5,46.0,44.47,29.78
2016,7,27,9,0,0.0,22.0,1.7,29.0,22.0,21.26,11.26
2016,7,27,9,15,0.0,71.0,1.75,29.0,71.0,68.71,48.54
2016,7,27,9,30,0.0,120.0,1.8,29.0,120.0,115.92,84.9
2016,7,27,9,45,5.5,175.5,1.85,29.5,180.0,172.42,127.5
2016,7,27,10,0,11.0,231.0,1.9,30.0,240.0,229.43,169.49
2016,7,27,10,15,126.0,323.0,2.0,30.0,430.5,398.74,294.95
2016,7,27,10,30,241.0,415.0,2.1,30.0,621.0,579.67,422.53
2016,7,27,10,45,337.0,395.5,2.25,30.5,695.0,649.94,471.2
2016,7,27,11,0,433.0,376.0,2.4,31.0,769.0,726.93,524.31
2016,7,27,11,15,397.5,401.5,2.5,31.0,769.5,736.9,529.58
2016,7,27,11,30,362.0,427.0,2.6,31.0,770.0,744.17,533.46
2016,7,27,11,45,511.0,348.0,2.75,31.0,840.0,819.49,588.63
2016,7,27,12,0,660.0,269.0,2.9,31.0,910.0,897.19,644.24
2016,7,27,12,15,662.0,269.5,2.95,31.0,916.0,914.56,655.17
2016,7,27,12,30,664.0,270.0,3.0,31.0,922.0,929.56,665.08
2016,7,27,12,45,452.5,381.0,3.15,31.0,824.5,840.64,601.4
2016,7,27,13,0,241.0,492.0,3.3,31.0,727.0,737.94,527.52
2016,7,27,13,15,457.0,374.0,3.35,31.0,814.5,848.74,609.73
2016,7,27,13,30,673.0,256.0,3.4,31.0,902.0,948.74,681.49
2016,7,27,13,45,675.0,249.0,3.45,31.5,886.0,942.8,676.27
2016,7,27,14,0,677.0,242.0,3.5,32.0,870.0,934.02,670.14
2016,7,27,14,15,668.5,239.5,3.5,31.5,845.5,916.74,660.99
2016,7,27,14,30,660.0,237.0,3.5,31.0,821.0,896.99,650.3
2016,7,27,14,45,661.0,226.0,3.5,31.0,792.0,875.09,636.9
2016,7,27,15,0,662.0,215.0,3.5,31.0,763.0,850.54,621.75
2016,7,27,15,15,647.5,210.5,3.45,31.0,725.5,816.29,599.84
2016,7,27,15,30,633.0,206.0,3.4,31.0,688.0,780.47,576.3
2016,7,27,15,45,616.5,199.5,3.35,31.0,645.5,739.55,549.06
2016,7,27,16,0,600.0,193.0,3.3,31.0,603.0,697.65,520.82
2016,7,27,16,15,576.0,186.5,3.15,30.5,556.0,649.3,488.18
2016,7,27,16,30,552.0,180.0,3.0,30.0,509.0,598.45,453.23
2016,7,27,16,45,525.5,170.0,2.85,30.0,460.0,545.64,415.28
2016,7,27,17,0,499.0,160.0,2.7,30.0,411.0,493.89,377.38
2016,7,27,17,15,459.0,150.0,2.3,29.5,359.5,435.65,333.92
2016,7,27,17,30,419.0,140.0,1.9,29.0,308.0,380.41,291.8
2016,7,27,17,45,373.5,125.5,1.55,29.0,258.5,321.07,245.31
2016,7,27,18,0,328.0,111.0,1.2,29.0,209.0,261.4,197.83
2016,7,27,18,15,260.0,94.0,1.1,28.5,161.5,200.55,149.59
2016,7,27,18,30,192.0,77.0,1.0,28.0,114.0,147.17,106.72
2016,7,27,18,45,120.5,54.5,0.9,27.5,75.5,94.15,64.52
2016,7,27,19,0,49.0,32.0,0.8,27.0,37.0,46.1,25.29
2016,7,27,19,15,24.5,16.0,0.8,26.5,18.5,19.16,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,2.1,24.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.3,24.0,11.0,10.81,0.0
2016,7,28,6,15,100.0,30.0,2.4,24.0,44.0,24.92,12.75
2016,7,28,6,30,200.0,49.0,2.5,24.0,77.0,37.51,25.8
2016,7,28,6,45,292.0,62.5,2.7,24.5,123.0,46.47,34.02
2016,7,28,7,0,384.0,76.0,2.9,25.0,169.0,64.21,41.47
2016,7,28,7,15,443.5,86.0,2.95,25.5,220.0,102.08,61.18
2016,7,28,7,30,503.0,96.0,3.0,26.0,271.0,146.61,91.76
2016,7,28,7,45,557.5,100.0,3.15,26.5,325.0,191.62,126.6
2016,7,28,8,0,612.0,104.0,3.3,27.0,379.0,242.9,168.4
2016,7,28,8,15,424.0,168.0,3.25,27.5,370.5,278.36,203.79
2016,7,28,8,30,236.0,232.0,3.2,28.0,362.0,294.27,220.43
2016,7,28,8,45,247.5,252.5,3.2,28.5,400.5,332.92,249.93
2016,7,28,9,0,259.0,273.0,3.2,29.0,439.0,372.64,279.58
2016,7,28,9,15,235.0,304.0,3.1,29.0,463.5,406.19,304.22
2016,7,28,9,30,211.0,335.0,3.0,29.0,488.0,434.59,324.4
2016,7,28,9,45,263.0,346.5,2.9,29.5,548.0,489.0,363.26
2016,7,28,10,0,315.0,358.0,2.8,30.0,608.0,549.77,405.77
2016,7,28,10,15,568.5,243.5,2.75,30.0,721.0,641.45,475.34
2016,7,28,10,30,822.0,129.0,2.7,30.0,834.0,751.67,554.16
2016,7,28,10,45,830.0,130.5,2.7,30.5,863.0,791.9,578.48
2016,7,28,11,0,838.0,132.0,2.7,31.0,892.0,830.25,601.73
2016,7,28,11,15,843.0,133.0,2.75,31.0,913.5,863.45,622.92
2016,7,28,11,30,848.0,134.0,2.8,31.0,935.0,894.22,642.51
2016,7,28,11,45,852.0,134.0,2.85,31.5,949.0,920.53,657.86
2016,7,28,12,0,856.0,134.0,2.9,32.0,963.0,944.08,671.43
2016,7,28,12,15,857.5,134.0,2.95,32.0,969.0,962.37,683.04
2016,7,28,12,30,859.0,134.0,3.0,32.0,975.0,977.64,692.86
2016,7,28,12,45,858.5,134.0,3.1,32.0,973.0,987.86,699.97
2016,7,28,13,0,858.0,134.0,3.2,32.0,971.0,994.89,705.21
2016,7,28,13,15,855.5,133.5,3.25,32.0,961.0,996.19,706.58
2016,7,28,13,30,853.0,133.0,3.3,32.0,951.0,994.2,706.02
2016,7,28,13,45,848.5,132.5,3.4,32.0,933.0,986.93,702.58
2016,7,28,14,0,844.0,132.0,3.5,32.0,915.0,976.43,697.19
2016,7,28,14,15,838.0,130.5,3.55,32.0,889.5,960.28,687.92
2016,7,28,14,30,832.0,129.0,3.6,32.0,864.0,941.1,676.77
2016,7,28,14,45,631.5,229.5,3.7,32.0,775.5,850.85,618.91
2016,7,28,15,0,431.0,330.0,3.8,32.0,687.0,754.54,549.61
2016,7,28,15,15,324.5,344.0,3.8,31.5,605.5,656.5,482.31
2016,7,28,15,30,218.0,358.0,3.8,31.0,524.0,562.88,416.16
2016,7,28,15,45,181.5,336.5,3.85,31.0,469.5,503.6,374.6
2016,7,28,16,0,145.0,315.0,3.9,31.0,415.0,446.15,333.5
2016,7,28,16,15,117.5,287.0,3.85,30.5,364.0,390.75,294.06
2016,7,28,16,30,90.0,259.0,3.8,30.0,313.0,330.51,250.3
2016,7,28,16,45,84.5,233.5,3.8,30.0,280.5,296.8,225.76
2016,7,28,17,0,79.0,208.0,3.8,30.0,248.0,263.34,200.99
2016,7,28,17,15,75.5,183.5,3.65,29.5,218.0,232.43,178.13
2016,7,28,17,30,72.0,159.0,3.5,29.0,188.0,201.69,154.91
2016,7,28,17,45,63.0,135.0,3.35,28.5,158.0,169.06,129.65
2016,7,28,18,0,54.0,111.0,3.2,28.0,128.0,137.24,104.49
2016,7,28,18,15,40.5,88.5,3.0,27.5,99.5,106.27,79.56
2016,7,28,18,30,27.0,66.0,2.8,27.0,71.0,76.64,55.38
2016,7,28,18,45,13.5,45.0,2.6,26.5,47.5,50.02,33.51
2016,7,28,19,0,0.0,24.0,2.4,26.0,24.0,23.48,10.76
2016,7,28,19,15,0.0,12.0,2.4,25.5,12.0,11.8,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.81,0.0
2016,7,29,6,15,112.0,29.0,1.95,24.0,44.0,24.13,11.87
2016,7,29,6,30,224.0,47.0,2.1,24.0,77.0,35.94,24.46
2016,7,29,6,45,309.0,60.5,2.25,24.5,122.5,44.95,32.72
2016,7,29,7,0,394.0,74.0,2.4,25.0,168.0,62.28,40.07
2016,7,29,7,15,203.5,97.0,2.45,25.0,146.0,96.16,65.43
2016,7,29,7,30,13.0,120.0,2.5,25.0,124.0,113.44,86.17
2016,7,29,7,45,79.0,153.5,2.6,25.5,188.0,154.3,115.78
2016,7,29,8,0,145.0,187.0,2.7,26.0,252.0,203.04,151.88
2016,7,29,8,15,205.5,207.0,2.7,26.5,312.0,250.0,187.16
2016,7,29,8,30,266.0,227.0,2.7,27.0,372.0,300.79,225.61
2016,7,29,8,45,303.0,244.0,2.75,27.5,425.0,348.77,262.1
2016,7,29,9,0,340.0,261.0,2.8,28.0,478.0,400.49,300.89
2016,7,29,9,15,279.0,297.5,2.75,28.0,484.5,421.33,316.26
2016,7,29,9,30,218.0,334.0,2.7,28.0,491.0,437.71,327.47
2016,7,29,9,45,203.5,357.5,2.7,28.5,511.0,463.18,344.76
2016,7,29,10,0,189.0,381.0,2.7,29.0,531.0,487.04,360.4
2016,7,29,10,15,203.5,388.0,2.65,29.0,556.0,514.97,380.02
2016,7,29,10,30,218.0,395.0,2.6,29.0,581.0,543.55,399.91
2016,7,29,10,45,151.5,415.0,2.55,29.5,546.5,520.14,380.39
2016,7,29,11,0,85.0,435.0,2.5,30.0,512.0,490.91,356.85
2016,7,29,11,15,100.0,453.0,2.35,30.0,546.0,526.06,381.06
2016,7,29,11,30,115.0,471.0,2.2,30.0,580.0,563.75,406.32
2016,7,29,11,45,129.0,466.0,2.1,30.5,590.0,577.61,414.66
2016,7,29,12,0,143.0,461.0,2.0,31.0,600.0,591.56,423.14
2016,7,29,12,15,502.0,297.5,1.85,31.0,788.0,788.14,564.5
2016,7,29,12,30,861.0,134.0,1.7,31.0,976.0,979.64,685.97
2016,7,29,12,45,865.5,130.0,1.6,31.5,975.5,990.89,688.04
2016,7,29,13,0,870.0,126.0,1.5,32.0,975.0,998.96,690.13
2016,7,29,13,15,868.5,125.5,1.45,32.0,965.0,1001.24,690.9
2016,7,29,13,30,867.0,125.0,1.4,32.0,955.0,1000.18,689.82
2016,7,29,13,45,867.0,121.5,1.4,32.5,938.5,994.21,685.3
2016,7,29,14,0,867.0,118.0,1.4,33.0,922.0,984.85,678.91
2016,7,29,14,15,861.5,117.0,1.5,33.0,897.0,969.32,671.71
2016,7,29,14,30,856.0,116.0,1.6,33.0,872.0,950.66,662.6
2016,7,29,14,45,819.5,131.5,1.7,33.0,833.0,916.92,644.01
2016,7,29,15,0,783.0,147.0,1.8,33.0,794.0,887.25,627.84
2016,7,29,15,15,771.5,144.0,1.9,33.0,755.5,854.03,609.1
2016,7,29,15,30,760.0,141.0,2.0,33.0,717.0,818.72,588.74
2016,7,29,15,45,751.0,134.5,2.1,33.0,675.0,779.9,565.73
2016,7,29,16,0,742.0,128.0,2.2,33.0,633.0,739.22,541.09
2016,7,29,16,15,722.0,124.0,2.25,32.5,584.5,693.22,513.12
2016,7,29,16,30,702.0,120.0,2.3,32.0,536.0,644.66,482.3
2016,7,29,16,45,680.0,113.5,2.35,32.0,485.5,591.8,445.81
2016,7,29,17,0,658.0,107.0,2.4,32.0,435.0,539.2,408.46
2016,7,29,17,15,623.5,100.5,2.15,31.5,382.0,479.91,364.95
2016,7,29,17,30,589.0,94.0,1.9,31.0,329.0,422.71,321.79
2016,7,29,17,45,543.5,86.0,1.7,30.5,276.5,361.09,274.2
2016,7,29,18,0,498.0,78.0,1.5,30.0,224.0,303.38,228.2
2016,7,29,18,15,430.0,67.5,1.4,29.0,174.5,239.05,176.74
2016,7,29,18,30,362.0,57.0,1.3,28.0,125.0,180.67,128.94
2016,7,29,18,45,262.5,42.5,1.25,27.5,83.0,119.38,79.53
2016,7,29,19,0,163.0,28.0,1.2,27.0,41.0,68.67,35.71
2016,7,29,19,15,81.5,14.0,1.2,26.5,20.5,24.96,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,11.0,10.81,0.0
2016,7,30,6,15,145.5,27.5,2.25,24.0,44.5,21.39,9.57
2016,7,30,6,30,257.0,44.0,2.4,24.0,78.0,33.55,22.42
2016,7,30,6,45,357.5,54.5,2.6,24.5,126.0,40.28,28.72
2016,7,30,7,0,458.0,65.0,2.8,25.0,174.0,55.25,33.89
2016,7,30,7,15,516.0,73.0,2.8,25.5,226.5,94.96,53.01
2016,7,30,7,30,574.0,81.0,2.8,26.0,279.0,141.64,84.82
2016,7,30,7,45,623.5,84.5,2.85,26.5,334.0,189.5,122.27
2016,7,30,8,0,673.0,88.0,2.9,27.0,389.0,242.93,166.31
2016,7,30,8,15,701.5,92.5,2.85,27.5,442.0,296.05,211.22
2016,7,30,8,30,730.0,97.0,2.8,28.0,495.0,354.14,259.27
2016,7,30,8,45,755.5,99.0,2.75,28.5,546.5,408.5,303.45
2016,7,30,9,0,781.0,101.0,2.7,29.0,598.0,464.64,347.61
2016,7,30,9,15,797.0,104.0,2.65,29.5,644.5,518.17,388.41
2016,7,30,9,30,813.0,107.0,2.6,30.0,691.0,571.91,427.96
2016,7,30,9,45,828.0,107.5,2.55,30.5,733.5,624.11,465.11
2016,7,30,10,0,843.0,108.0,2.5,31.0,776.0,673.97,499.5
2016,7,30,10,15,852.0,110.0,2.5,31.5,811.5,720.19,529.22
2016,7,30,10,30,861.0,112.0,2.5,32.0,847.0,764.92,556.97
2016,7,30,10,45,870.0,111.5,2.5,32.5,876.5,805.55,581.58
2016,7,30,11,0,879.0,111.0,2.5,33.0,906.0,844.24,604.61
2016,7,30,11,15,883.5,112.0,2.55,33.0,928.0,878.32,626.04
2016,7,30,11,30,888.0,113.0,2.6,33.0,950.0,909.79,645.76
2016,7,30,11,45,895.5,110.0,2.65,33.5,965.0,937.4,661.66
2016,7,30,12,0,903.0,107.0,2.7,34.0,980.0,962.21,675.76
2016,7,30,12,15,903.5,107.5,2.8,34.0,986.0,980.8,687.79
2016,7,30,12,30,904.0,108.0,2.9,34.0,992.0,996.15,697.93
2016,7,30,12,45,904.0,107.5,3.0,34.5,989.5,1006.71,703.76
2016,7,30,13,0,904.0,107.0,3.1,35.0,987.0,1013.9,707.6
2016,7,30,13,15,902.0,106.5,3.15,35.0,977.0,1015.64,709.25
2016,7,30,13,30,900.0,106.0,3.2,35.0,967.0,1013.92,708.9
2016,7,30,13,45,895.5,105.5,3.3,35.0,948.5,1006.22,705.33
2016,7,30,14,0,891.0,105.0,3.4,35.0,930.0,995.13,699.74
2016,7,30,14,15,885.5,104.0,3.45,35.0,904.5,979.2,690.83
2016,7,30,14,30,880.0,103.0,3.5,35.0,879.0,960.06,679.97
2016,7,30,14,45,871.5,102.0,3.55,35.0,846.0,934.99,665.33
2016,7,30,15,0,863.0,101.0,3.6,35.0,813.0,907.09,648.88
2016,7,30,15,15,853.0,99.0,3.65,34.5,774.0,874.13,630.34
2016,7,30,15,30,843.0,97.0,3.7,34.0,735.0,838.78,610.01
2016,7,30,15,45,828.5,95.5,3.75,34.0,690.5,798.03,584.58
2016,7,30,16,0,814.0,94.0,3.8,34.0,646.0,755.65,557.77
2016,7,30,16,15,796.5,91.0,3.75,33.5,597.5,711.59,530.19
2016,7,30,16,30,779.0,88.0,3.7,33.0,549.0,662.84,498.86
2016,7,30,16,45,753.0,85.5,3.7,33.0,496.5,608.3,461.45
2016,7,30,17,0,727.0,83.0,3.7,33.0,444.0,554.22,422.16
2016,7,30,17,15,695.0,78.5,3.45,32.5,390.5,495.24,378.54
2016,7,30,17,30,663.0,74.0,3.2,32.0,337.0,439.09,335.68
2016,7,30,17,45,615.0,69.0,3.0,31.5,283.5,375.82,286.25
2016,7,30,18,0,567.0,64.0,2.8,31.0,230.0,316.68,238.51
2016,7,30,18,15,498.5,56.0,2.55,30.5,179.0,251.24,184.91
2016,7,30,18,30,430.0,48.0,2.3,30.0,128.0,192.92,136.16
2016,7,30,18,45,322.0,37.0,2.1,29.5,85.0,129.04,84.44
2016,7,30,19,0,214.0,26.0,1.9,29.0,42.0,76.24,37.68
2016,7,30,19,15,107.0,13.0,1.9,28.5,21.0,27.34,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
