Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,5,45,19.0,5.0,3.15,23.5,5.5,0.0,0.0
2016,7,31,6,0,38.0,10.0,3.3,24.0,11.0,9.83,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,20.2,8.34
2016,7,31,6,30,280.0,42.0,3.5,25.0,78.0,31.98,20.96
2016,7,31,6,45,385.5,50.0,3.65,25.5,126.5,36.41,25.3
2016,7,31,7,0,491.0,58.0,3.8,26.0,175.0,49.0,28.7
2016,7,31,7,15,548.0,65.5,3.8,26.0,227.5,90.19,48.06
2016,7,31,7,30,605.0,73.0,3.8,26.0,280.0,138.18,80.84
2016,7,31,7,45,653.5,75.5,3.85,26.5,335.5,186.81,119.14
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,243.24,165.96
2016,7,31,8,15,729.5,81.5,3.9,27.5,444.0,296.58,211.58
2016,7,31,8,30,757.0,85.0,3.9,28.0,497.0,352.43,258.61
2016,7,31,8,45,776.0,89.0,3.95,28.5,547.0,407.4,304.03
2016,7,31,9,0,795.0,93.0,4.0,29.0,597.0,463.41,348.88
2016,7,31,9,15,810.0,95.5,4.0,29.5,643.5,518.98,391.92
2016,7,31,9,30,825.0,98.0,4.0,30.0,690.0,571.99,431.79
2016,7,31,9,45,838.0,99.0,4.05,30.5,732.0,622.11,468.54
2016,7,31,10,0,851.0,100.0,4.1,31.0,774.0,671.55,503.79
2016,7,31,10,15,859.5,102.0,4.1,31.0,809.5,717.77,535.11
2016,7,31,10,30,868.0,104.0,4.1,31.0,845.0,762.44,564.8
2016,7,31,10,45,875.5,104.5,4.15,31.5,874.0,803.09,590.48
2016,7,31,11,0,883.0,105.0,4.2,32.0,903.0,841.68,614.51
2016,7,31,11,15,639.0,257.0,4.2,32.5,842.5,809.0,589.09
2016,7,31,11,30,395.0,409.0,4.2,33.0,782.0,756.82,544.96
2016,7,31,11,45,402.5,414.5,4.25,33.5,799.0,782.29,561.26
2016,7,31,12,0,410.0,420.0,4.3,34.0,816.0,808.92,577.71
2016,7,31,12,15,657.0,262.5,4.35,34.0,902.0,903.34,648.54
2016,7,31,12,30,904.0,105.0,4.4,34.0,988.0,993.17,706.45
2016,7,31,12,45,902.0,106.0,4.45,34.0,985.0,1003.23,712.55
2016,7,31,13,0,900.0,107.0,4.5,34.0,982.0,1009.89,717.13
2016,7,31,13,15,898.0,106.5,4.55,34.0,972.0,1011.61,718.69
2016,7,31,13,30,896.0,106.0,4.6,34.0,962.0,1009.87,718.19
2016,7,31,13,45,889.5,107.0,4.65,34.5,943.0,1001.72,712.24
2016,7,31,14,0,883.0,108.0,4.7,35.0,924.0,990.23,704.31
2016,7,31,14,15,878.0,106.5,4.7,34.5,898.5,974.36,696.31
2016,7,31,14,30,873.0,105.0,4.7,34.0,873.0,955.27,686.28
2016,7,31,14,45,850.0,112.5,4.7,34.0,837.5,925.58,667.92
2016,7,31,15,0,827.0,120.0,4.7,34.0,802.0,893.79,648.19
2016,7,31,15,15,816.5,117.5,4.7,34.0,763.5,860.86,627.64
2016,7,31,15,30,806.0,115.0,4.7,34.0,725.0,830.22,608.49
2016,7,31,15,45,789.0,113.5,4.75,34.0,680.5,788.46,581.99
2016,7,31,16,0,772.0,112.0,4.8,34.0,636.0,745.32,554.27
2016,7,31,16,15,753.5,108.5,4.8,33.5,587.5,697.74,523.96
2016,7,31,16,30,735.0,105.0,4.8,33.0,539.0,649.45,492.59
2016,7,31,16,45,707.5,101.5,4.8,33.0,487.0,596.19,454.62
2016,7,31,17,0,680.0,98.0,4.8,33.0,435.0,542.13,414.91
2016,7,31,17,15,646.0,92.5,4.65,32.5,382.0,483.15,371.01
2016,7,31,17,30,612.0,87.0,4.5,32.0,329.0,426.18,327.39
2016,7,31,17,45,561.5,80.5,4.35,31.5,275.5,362.66,277.54
2016,7,31,18,0,511.0,74.0,4.2,31.0,222.0,303.56,229.73
2016,7,31,18,15,439.5,64.5,4.05,30.0,172.0,238.42,176.75
2016,7,31,18,30,368.0,55.0,3.9,29.0,122.0,179.54,127.97
2016,7,31,18,45,259.0,41.0,3.75,28.5,80.5,116.35,76.9
2016,7,31,19,0,150.0,27.0,3.6,28.0,39.0,64.06,30.72
2016,7,31,19,15,75.0,13.5,3.7,27.5,19.5,23.37,0.0
2016,7,31,19,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.88,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,25.99,11.92
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,42.73,29.95
2016,8,1,6,45,254.5,65.5,3.75,24.5,118.5,49.2,36.25
2016,8,1,7,0,379.0,78.0,3.9,25.0,167.0,63.63,42.37
2016,8,1,7,15,442.5,88.5,3.95,25.5,219.5,101.87,61.54
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,147.51,92.48
2016,8,1,7,45,577.5,99.0,4.1,27.0,330.0,192.39,126.16
2016,8,1,8,0,649.0,99.0,4.2,28.0,388.0,245.49,168.62
2016,8,1,8,15,680.0,104.5,4.25,28.5,441.5,299.0,213.67
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,355.51,260.58
2016,8,1,8,45,743.5,110.0,4.35,29.5,548.0,412.68,307.07
2016,8,1,9,0,776.0,110.0,4.4,30.0,601.0,469.74,352.36
2016,8,1,9,15,792.5,113.0,4.4,30.5,648.5,523.41,393.84
2016,8,1,9,30,809.0,116.0,4.4,31.0,696.0,577.35,434.22
2016,8,1,9,45,825.0,117.0,4.4,32.0,739.0,629.09,470.93
2016,8,1,10,0,841.0,118.0,4.4,33.0,782.0,681.44,506.8
2016,8,1,10,15,850.5,120.0,4.4,33.0,818.5,728.07,538.79
2016,8,1,10,30,860.0,122.0,4.4,33.0,855.0,773.24,568.61
2016,8,1,10,45,869.0,122.5,4.4,33.5,885.5,814.92,594.57
2016,8,1,11,0,878.0,123.0,4.4,34.0,916.0,854.65,618.91
2016,8,1,11,15,883.0,124.0,4.4,34.5,938.0,889.25,639.6
2016,8,1,11,30,888.0,125.0,4.4,35.0,960.0,921.27,658.43
2016,8,1,11,45,892.5,124.0,4.45,35.5,974.5,948.16,674.07
2016,8,1,12,0,897.0,123.0,4.5,36.0,989.0,972.15,687.81
2016,8,1,12,15,898.0,123.5,4.5,36.0,995.0,991.22,699.61
2016,8,1,12,30,899.0,124.0,4.5,36.0,1001.0,1007.08,709.45
2016,8,1,12,45,900.0,123.0,4.5,36.5,999.0,1018.19,714.9
2016,8,1,13,0,901.0,122.0,4.5,37.0,997.0,1025.94,718.34
2016,8,1,13,15,898.5,121.5,4.5,37.0,986.5,1027.26,719.36
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,1025.11,718.36
2016,8,1,13,45,893.0,119.0,4.5,37.0,957.5,1017.47,714.04
2016,8,1,14,0,890.0,117.0,4.5,37.0,939.0,1006.37,707.68
2016,8,1,14,15,884.5,115.5,4.5,37.0,913.0,989.96,698.06
2016,8,1,14,30,879.0,114.0,4.5,37.0,887.0,970.32,686.49
2016,8,1,14,45,871.5,112.0,4.5,37.0,854.0,945.16,671.42
2016,8,1,15,0,864.0,110.0,4.5,37.0,821.0,917.1,654.52
2016,8,1,15,15,853.5,108.0,4.45,36.5,781.0,883.63,635.15
2016,8,1,15,30,843.0,106.0,4.4,36.0,741.0,847.79,614.08
2016,8,1,15,45,829.5,103.0,4.4,36.0,696.5,806.22,587.91
2016,8,1,16,0,816.0,100.0,4.4,36.0,652.0,766.87,563.03
2016,8,1,16,15,797.5,97.0,4.35,35.5,602.5,718.08,532.34
2016,8,1,16,30,779.0,94.0,4.3,35.0,553.0,668.47,500.56
2016,8,1,16,45,754.5,90.5,4.3,35.0,500.0,613.75,462.88
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,559.33,423.51
2016,8,1,17,15,696.5,82.0,4.0,34.0,392.5,499.94,380.47
2016,8,1,17,30,663.0,77.0,3.7,33.0,338.0,441.25,336.52
2016,8,1,17,45,614.0,71.5,3.4,32.5,283.5,376.93,286.21
2016,8,1,18,0,565.0,66.0,3.1,32.0,229.0,316.85,237.71
2016,8,1,18,15,493.5,57.5,2.9,31.0,177.5,249.93,183.51
2016,8,1,18,30,422.0,49.0,2.7,30.0,126.0,190.5,134.24
2016,8,1,18,45,304.5,37.5,2.5,29.5,82.5,124.42,81.03
2016,8,1,19,0,187.0,26.0,2.3,29.0,39.0,69.43,31.26
2016,8,1,19,15,93.5,13.0,2.5,28.5,19.5,25.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,8.85,0.0
2016,8,2,6,15,129.5,26.5,2.55,23.5,42.0,20.71,7.89
2016,8,2,6,30,240.0,44.0,2.8,24.0,75.0,33.74,22.45
2016,8,2,6,45,351.0,54.0,3.1,24.5,123.5,40.07,28.49
2016,8,2,7,0,462.0,64.0,3.4,25.0,172.0,52.74,33.04
2016,8,2,7,15,521.0,72.0,3.45,25.5,224.5,92.67,51.42
2016,8,2,7,30,580.0,80.0,3.5,26.0,277.0,139.73,83.14
2016,8,2,7,45,636.0,82.0,3.55,27.0,333.5,187.87,120.25
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,242.35,164.65
2016,8,2,8,15,720.5,88.0,3.55,28.5,443.5,298.61,212.12
2016,8,2,8,30,749.0,92.0,3.5,29.0,497.0,354.86,259.02
2016,8,2,8,45,775.0,93.5,3.5,29.5,549.0,410.13,304.22
2016,8,2,9,0,801.0,95.0,3.5,30.0,601.0,467.2,349.44
2016,8,2,9,15,816.0,97.5,3.45,30.5,648.0,523.15,392.29
2016,8,2,9,30,831.0,100.0,3.4,31.0,695.0,576.58,431.94
2016,8,2,9,45,844.5,101.5,3.35,31.5,737.0,627.89,468.82
2016,8,2,10,0,858.0,103.0,3.3,32.0,779.0,678.54,504.09
2016,8,2,10,15,866.5,104.5,3.25,32.5,815.0,724.7,533.65
2016,8,2,10,30,875.0,106.0,3.2,33.0,851.0,769.27,561.3
2016,8,2,10,45,882.5,106.5,3.2,33.5,880.5,810.28,586.38
2016,8,2,11,0,890.0,107.0,3.2,34.0,910.0,849.2,609.76
2016,8,2,11,15,894.5,108.0,3.2,34.5,931.5,883.71,630.01
2016,8,2,11,30,899.0,109.0,3.2,35.0,953.0,915.57,648.39
2016,8,2,11,45,902.0,109.0,3.25,35.5,967.5,942.28,663.68
2016,8,2,12,0,905.0,109.0,3.3,36.0,982.0,965.97,677.05
2016,8,2,12,15,906.0,109.5,3.35,36.0,988.0,985.13,689.02
2016,8,2,12,30,907.0,110.0,3.4,36.0,994.0,1001.04,699.06
2016,8,2,12,45,907.0,109.0,3.45,36.0,991.5,1011.14,705.59
2016,8,2,13,0,907.0,108.0,3.5,36.0,989.0,1017.83,710.15
2016,8,2,13,15,905.0,107.5,3.55,36.0,978.5,1019.55,711.76
2016,8,2,13,30,903.0,107.0,3.6,36.0,968.0,1017.77,711.34
2016,8,2,13,45,899.5,106.0,3.7,36.5,950.0,1010.48,706.47
2016,8,2,14,0,896.0,105.0,3.8,37.0,932.0,999.75,699.57
2016,8,2,14,15,890.5,104.0,3.85,37.0,906.0,983.67,690.56
2016,8,2,14,30,885.0,103.0,3.9,37.0,880.0,964.34,679.57
2016,8,2,14,45,877.0,101.5,3.95,37.0,847.0,939.0,664.78
2016,8,2,15,0,869.0,100.0,4.0,37.0,814.0,910.78,648.14
2016,8,2,15,15,859.0,98.0,4.0,36.5,775.0,877.52,629.23
2016,8,2,15,30,849.0,96.0,4.0,36.0,736.0,841.85,608.56
2016,8,2,15,45,835.5,94.0,4.05,36.0,691.0,801.05,583.21
2016,8,2,16,0,822.0,92.0,4.1,36.0,646.0,758.53,556.42
2016,8,2,16,15,804.5,89.5,4.05,35.5,597.0,714.57,529.09
2016,8,2,16,30,787.0,87.0,4.0,35.0,548.0,665.9,498.01
2016,8,2,16,45,762.0,84.0,4.0,35.0,495.5,611.01,460.54
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,556.47,421.12
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,496.64,377.17
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,439.65,333.94
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,375.69,284.17
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,315.92,236.07
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,249.45,182.16
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,190.38,133.15
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,124.35,80.02
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,69.32,28.79
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,24.89,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.0,2.35,24.5,38.0,14.56,3.47
2016,8,3,6,30,301.0,38.0,2.5,25.0,76.0,29.22,18.56
2016,8,3,6,45,401.5,47.5,2.65,25.5,124.5,34.52,23.65
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,46.45,27.85
2016,8,3,7,15,559.5,63.5,2.75,26.5,226.0,87.41,45.73
2016,8,3,7,30,617.0,70.0,2.7,27.0,279.0,135.23,77.62
2016,8,3,7,45,662.5,74.0,2.7,28.0,334.5,185.32,116.54
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,242.88,163.51
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,297.13,209.24
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,353.9,256.29
2016,8,3,8,45,785.0,88.5,2.7,30.5,548.5,409.22,301.21
2016,8,3,9,0,807.0,91.0,2.7,31.0,600.0,465.89,345.7
2016,8,3,9,15,822.0,93.5,2.65,31.5,647.0,522.2,388.29
2016,8,3,9,30,837.0,96.0,2.6,32.0,694.0,575.96,427.62
2016,8,3,9,45,848.5,98.0,2.6,32.5,736.0,626.79,463.76
2016,8,3,10,0,860.0,100.0,2.6,33.0,778.0,676.79,498.2
2016,8,3,10,15,869.0,102.0,2.6,33.5,814.0,723.89,528.05
2016,8,3,10,30,878.0,104.0,2.6,34.0,850.0,769.45,556.12
2016,8,3,10,45,884.5,105.0,2.65,34.5,879.0,810.28,580.97
2016,8,3,11,0,891.0,106.0,2.7,35.0,908.0,848.95,604.14
2016,8,3,11,15,895.5,107.0,2.75,35.0,930.0,883.51,625.75
2016,8,3,11,30,900.0,108.0,2.8,35.0,952.0,915.42,645.62
2016,8,3,11,45,901.5,109.0,2.85,35.5,966.0,941.76,660.59
2016,8,3,12,0,903.0,110.0,2.9,36.0,980.0,965.02,673.62
2016,8,3,12,15,904.0,110.0,2.95,36.0,986.0,983.66,685.21
2016,8,3,12,30,905.0,110.0,3.0,36.0,992.0,999.04,694.89
2016,8,3,12,45,905.0,110.0,3.1,36.5,989.5,1010.12,700.96
2016,8,3,13,0,905.0,110.0,3.2,37.0,987.0,1017.79,705.03
2016,8,3,13,15,903.0,109.5,3.25,37.0,976.5,1019.5,706.64
2016,8,3,13,30,901.0,109.0,3.3,37.0,966.0,1017.71,706.26
2016,8,3,13,45,897.0,108.0,3.4,37.0,948.0,1009.92,702.65
2016,8,3,14,0,893.0,107.0,3.5,37.0,930.0,998.69,697.01
2016,8,3,14,15,887.5,105.5,3.55,37.0,904.0,982.1,687.76
2016,8,3,14,30,882.0,104.0,3.6,37.0,878.0,962.27,676.54
2016,8,3,14,45,871.0,104.5,3.65,37.0,844.0,936.24,661.41
2016,8,3,15,0,860.0,105.0,3.7,37.0,810.0,907.5,644.53
2016,8,3,15,15,850.0,103.0,3.75,36.5,771.0,874.46,626.09
2016,8,3,15,30,840.0,101.0,3.8,36.0,732.0,839.03,605.88
2016,8,3,15,45,827.0,98.5,3.9,36.0,687.5,798.39,580.9
2016,8,3,16,0,814.0,96.0,4.0,36.0,643.0,755.99,554.43
2016,8,3,16,15,796.0,93.0,4.0,35.5,594.0,711.47,526.88
2016,8,3,16,30,778.0,90.0,4.0,35.0,545.0,662.19,495.5
2016,8,3,16,45,754.5,86.5,4.0,35.0,492.5,608.11,458.39
2016,8,3,17,0,731.0,83.0,4.0,35.0,440.0,554.25,419.45
2016,8,3,17,15,698.5,78.0,3.9,34.5,386.0,494.13,375.44
2016,8,3,17,30,666.0,73.0,3.8,34.0,332.0,436.94,332.15
2016,8,3,17,45,618.0,67.5,3.7,33.5,278.0,372.96,282.33
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,313.14,234.12
2016,8,3,18,15,499.5,54.0,3.3,32.0,173.0,247.0,180.35
2016,8,3,18,30,429.0,46.0,3.0,31.0,122.0,188.27,131.53
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,122.77,78.65
2016,8,3,19,0,199.0,23.0,2.4,30.0,37.0,67.63,25.53
2016,8,3,19,15,99.5,11.5,2.3,29.5,18.5,24.25,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.0,13.36,2.31
2016,8,4,6,30,333.0,36.0,2.8,25.0,76.0,27.43,17.04
2016,8,4,6,45,430.5,44.0,3.0,25.5,125.0,31.5,21.09
2016,8,4,7,0,528.0,52.0,3.2,26.0,174.0,41.85,24.34
2016,8,4,7,15,584.0,58.5,3.2,26.5,227.5,84.24,42.49
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,133.29,75.17
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,186.4,116.72
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,241.44,162.1
2016,8,4,8,15,749.5,76.5,3.3,29.5,444.5,295.82,208.29
2016,8,4,8,30,776.0,80.0,3.3,30.0,498.0,352.58,255.71
2016,8,4,8,45,795.0,83.5,3.3,31.0,548.5,408.31,300.7
2016,8,4,9,0,814.0,87.0,3.3,32.0,599.0,467.63,346.63
2016,8,4,9,15,829.0,89.5,3.3,32.5,646.0,521.77,387.99
2016,8,4,9,30,844.0,92.0,3.3,33.0,693.0,575.9,427.96
2016,8,4,9,45,853.0,95.0,3.3,33.5,734.5,626.48,464.14
2016,8,4,10,0,862.0,98.0,3.3,34.0,776.0,675.97,498.45
2016,8,4,10,15,870.5,100.0,3.3,34.0,812.0,722.84,529.42
2016,8,4,10,30,879.0,102.0,3.3,34.0,848.0,768.1,558.77
2016,8,4,10,45,882.0,105.5,3.35,34.5,876.5,808.61,583.69
2016,8,4,11,0,885.0,109.0,3.4,35.0,905.0,846.71,606.77
2016,8,4,11,15,889.5,110.0,3.45,35.0,927.0,881.11,628.54
2016,8,4,11,30,894.0,111.0,3.5,35.0,949.0,912.88,648.55
2016,8,4,11,45,895.0,112.5,3.6,35.5,962.5,939.12,663.93
2016,8,4,12,0,896.0,114.0,3.7,36.0,976.0,962.28,677.35
2016,8,4,12,15,897.0,114.0,3.75,36.0,982.0,980.82,688.99
2016,8,4,12,30,898.0,114.0,3.8,36.0,988.0,996.12,698.7
2016,8,4,12,45,893.5,116.5,3.9,36.5,984.5,1005.17,703.45
2016,8,4,13,0,889.0,119.0,4.0,37.0,981.0,1010.81,706.18
2016,8,4,13,15,887.0,118.5,4.05,37.0,970.5,1012.51,707.75
2016,8,4,13,30,885.0,118.0,4.1,37.0,960.0,1010.77,707.3
2016,8,4,13,45,877.5,119.5,4.15,37.0,940.5,1002.16,702.66
2016,8,4,14,0,870.0,121.0,4.2,37.0,921.0,990.25,696.08
2016,8,4,14,15,864.5,119.5,4.2,37.0,895.5,973.99,686.57
2016,8,4,14,30,859.0,118.0,4.2,37.0,870.0,954.57,675.13
2016,8,4,14,45,850.5,116.5,4.25,37.0,837.0,929.27,660.23
2016,8,4,15,0,842.0,115.0,4.3,37.0,804.0,901.19,643.53
2016,8,4,15,15,831.0,113.0,4.3,36.5,764.5,867.74,624.33
2016,8,4,15,30,820.0,111.0,4.3,36.0,725.0,832.02,603.45
2016,8,4,15,45,808.5,107.0,4.3,36.0,681.0,795.96,580.92
2016,8,4,16,0,797.0,103.0,4.3,36.0,637.0,753.56,553.89
2016,8,4,16,15,778.5,99.5,4.2,35.5,588.0,704.83,522.99
2016,8,4,16,30,760.0,96.0,4.1,35.0,539.0,655.33,491.05
2016,8,4,16,45,739.0,91.0,4.1,35.0,487.5,602.01,454.1
2016,8,4,17,0,718.0,86.0,4.1,35.0,436.0,548.74,415.56
2016,8,4,17,15,685.0,81.0,3.95,34.5,382.0,490.17,372.49
2016,8,4,17,30,652.0,76.0,3.8,34.0,328.0,432.28,328.59
2016,8,4,17,45,608.5,69.0,3.7,33.5,274.5,369.46,279.63
2016,8,4,18,0,565.0,62.0,3.6,33.0,221.0,310.35,231.92
2016,8,4,18,15,494.0,54.0,3.25,32.0,170.0,244.36,178.22
2016,8,4,18,30,423.0,46.0,2.9,31.0,119.0,185.86,129.57
2016,8,4,18,45,310.5,34.0,2.6,30.5,77.0,120.94,77.06
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,65.73,21.75
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,23.53,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,13.89,2.15
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,28.52,17.9
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,34.31,23.45
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,45.23,27.74
2016,8,5,7,15,558.0,64.5,2.8,26.5,224.5,86.93,45.72
2016,8,5,7,30,617.0,72.0,2.8,27.0,278.0,135.71,78.04
2016,8,5,7,45,660.0,76.5,2.8,27.5,333.5,185.8,117.16
2016,8,5,8,0,703.0,81.0,2.8,28.0,389.0,243.21,164.47
2016,8,5,8,15,731.0,85.5,2.75,28.5,443.0,297.86,210.62
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,355.1,258.13
2016,8,5,8,45,780.5,93.0,2.65,29.5,548.5,410.56,303.22
2016,8,5,9,0,802.0,96.0,2.6,30.0,600.0,467.32,347.8
2016,8,5,9,15,817.5,98.5,2.55,30.5,647.0,521.48,389.0
2016,8,5,9,30,833.0,101.0,2.5,31.0,694.0,577.61,430.05
2016,8,5,9,45,844.0,103.5,2.45,31.5,736.0,628.53,466.09
2016,8,5,10,0,855.0,106.0,2.4,32.0,778.0,678.56,500.32
2016,8,5,10,15,863.5,108.0,2.4,32.5,813.5,725.19,530.08
2016,8,5,10,30,872.0,110.0,2.4,33.0,849.0,770.24,557.8
2016,8,5,10,45,877.5,111.5,2.4,33.5,878.0,810.62,582.03
2016,8,5,11,0,883.0,113.0,2.4,34.0,907.0,848.77,604.5
2016,8,5,11,15,887.0,114.0,2.45,34.0,928.5,882.72,625.7
2016,8,5,11,30,891.0,115.0,2.5,34.0,950.0,914.0,645.17
2016,8,5,11,45,887.5,119.5,2.55,34.5,962.0,938.96,659.28
2016,8,5,12,0,884.0,124.0,2.6,35.0,974.0,960.68,671.38
2016,8,5,12,15,884.5,124.5,2.65,35.0,979.5,979.06,682.84
2016,8,5,12,30,885.0,125.0,2.7,35.0,985.0,994.24,692.41
2016,8,5,12,45,882.0,126.0,2.8,35.0,981.5,1003.19,698.69
2016,8,5,13,0,879.0,127.0,2.9,35.0,978.0,1008.78,703.04
2016,8,5,13,15,876.0,126.5,2.95,35.0,967.0,1009.47,704.08
2016,8,5,13,30,873.0,126.0,3.0,35.0,956.0,1006.76,703.16
2016,8,5,13,45,866.0,126.5,3.1,35.0,936.5,997.69,698.8
2016,8,5,14,0,859.0,127.0,3.2,35.0,917.0,985.35,692.49
2016,8,5,14,15,852.5,126.0,3.25,35.0,890.5,968.76,683.21
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,949.09,672.04
2016,8,5,14,45,826.5,129.0,3.35,35.0,828.5,919.42,654.49
2016,8,5,15,0,807.0,133.0,3.4,35.0,793.0,892.87,638.94
2016,8,5,15,15,795.0,130.5,3.45,34.5,753.5,858.78,619.63
2016,8,5,15,30,783.0,128.0,3.5,34.0,714.0,822.55,598.7
2016,8,5,15,45,766.5,125.0,3.55,34.0,669.0,780.12,572.1
2016,8,5,16,0,750.0,122.0,3.6,34.0,624.0,736.32,544.27
2016,8,5,16,15,729.5,118.0,3.65,33.5,575.0,687.32,513.48
2016,8,5,16,30,709.0,114.0,3.7,33.0,526.0,639.75,482.64
2016,8,5,16,45,683.0,108.5,3.75,33.0,474.0,584.75,443.7
2016,8,5,17,0,657.0,103.0,3.8,33.0,422.0,530.38,404.22
2016,8,5,17,15,620.5,97.0,3.7,32.5,368.5,470.41,359.95
2016,8,5,17,30,584.0,91.0,3.6,32.0,315.0,412.77,316.07
2016,8,5,17,45,539.0,82.0,3.5,32.0,262.5,350.59,266.86
2016,8,5,18,0,494.0,73.0,3.4,32.0,210.0,292.35,219.39
2016,8,5,18,15,419.0,62.5,3.15,31.5,160.5,226.12,165.47
2016,8,5,18,30,344.0,52.0,2.9,31.0,111.0,166.82,116.58
2016,8,5,18,45,240.0,37.5,2.65,30.5,71.0,106.47,68.0
2016,8,5,19,0,136.0,23.0,2.4,30.0,31.0,54.38,14.7
2016,8,5,19,15,68.0,11.5,2.35,29.5,15.5,19.93,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,126.5,19.5,2.45,25.0,34.5,15.06,2.18
2016,8,6,6,30,253.0,39.0,2.6,25.0,69.0,29.87,18.96
2016,8,6,6,45,346.0,50.5,2.8,25.5,115.0,37.53,26.15
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,48.58,35.86
2016,8,6,7,15,500.0,70.0,3.05,26.5,213.0,87.21,48.1
2016,8,6,7,30,561.0,78.0,3.1,27.0,265.0,133.23,78.44
2016,8,6,7,45,607.5,83.5,3.15,27.5,319.5,181.54,115.88
2016,8,6,8,0,654.0,89.0,3.2,28.0,374.0,235.13,159.84
2016,8,6,8,15,684.0,93.5,3.15,28.5,427.0,287.84,204.27
2016,8,6,8,30,714.0,98.0,3.1,29.0,480.0,345.76,252.14
2016,8,6,8,45,739.5,100.5,3.1,30.0,531.5,399.96,295.71
2016,8,6,9,0,765.0,103.0,3.1,31.0,583.0,455.98,339.18
2016,8,6,9,15,782.0,106.5,3.05,31.5,630.0,509.98,380.32
2016,8,6,9,30,799.0,110.0,3.0,32.0,677.0,564.33,420.31
2016,8,6,9,45,813.0,111.5,3.0,32.5,719.0,616.33,457.49
2016,8,6,10,0,827.0,113.0,3.0,33.0,761.0,666.06,492.05
2016,8,6,10,15,836.5,115.0,3.0,33.5,797.5,712.24,522.2
2016,8,6,10,30,846.0,117.0,3.0,34.0,834.0,756.99,550.08
2016,8,6,10,45,852.5,119.0,3.0,34.5,863.0,797.69,574.86
2016,8,6,11,0,859.0,121.0,3.0,35.0,892.0,836.31,597.97
2016,8,6,11,15,863.5,122.0,3.0,35.0,914.0,869.97,618.87
2016,8,6,11,30,868.0,123.0,3.0,35.0,936.0,901.06,638.06
2016,8,6,11,45,870.5,124.5,3.05,35.5,950.0,928.08,653.59
2016,8,6,12,0,873.0,126.0,3.1,36.0,964.0,952.19,667.25
2016,8,6,12,15,874.0,126.0,3.1,36.0,969.5,970.36,678.25
2016,8,6,12,30,875.0,126.0,3.1,36.0,975.0,985.37,687.38
2016,8,6,12,45,873.0,127.0,3.15,36.5,972.5,995.2,692.32
2016,8,6,13,0,871.0,128.0,3.2,37.0,970.0,1001.7,695.32
2016,8,6,13,15,868.5,127.5,3.2,37.0,959.5,1002.85,696.22
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,1000.62,695.19
2016,8,6,13,45,860.5,127.0,3.25,37.0,930.0,992.54,691.03
2016,8,6,14,0,855.0,127.0,3.3,37.0,911.0,981.17,684.96
2016,8,6,14,15,849.0,125.5,3.25,37.0,885.0,964.57,675.02
2016,8,6,14,30,843.0,124.0,3.2,37.0,859.0,944.86,663.24
2016,8,6,14,45,831.5,124.0,3.2,37.0,825.5,918.56,647.69
2016,8,6,15,0,820.0,124.0,3.2,37.0,792.0,889.69,630.51
2016,8,6,15,15,808.5,121.5,3.15,36.5,753.0,860.7,614.22
2016,8,6,15,30,797.0,119.0,3.1,36.0,714.0,824.44,593.04
2016,8,6,15,45,781.5,116.0,3.1,36.0,669.0,782.32,566.86
2016,8,6,16,0,766.0,113.0,3.1,36.0,624.0,738.73,539.43
2016,8,6,16,15,746.5,109.5,3.05,35.5,575.0,690.36,509.24
2016,8,6,16,30,727.0,106.0,3.0,35.0,526.0,641.37,478.08
2016,8,6,16,45,700.0,101.5,3.0,35.0,474.0,587.63,440.48
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,532.94,401.27
2016,8,6,17,15,637.0,91.0,2.9,34.5,368.5,472.48,357.29
2016,8,6,17,30,601.0,85.0,2.8,34.0,315.0,414.3,313.58
2016,8,6,17,45,550.0,78.0,2.7,34.0,261.5,350.65,263.83
2016,8,6,18,0,499.0,71.0,2.6,34.0,208.0,291.56,216.26
2016,8,6,18,15,422.5,61.0,2.3,33.0,158.5,225.15,163.09
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,165.82,114.84
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,103.15,65.05
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,49.48,9.4
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,18.2,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,15.92,1.86
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,31.57,20.19
2016,8,7,6,45,319.5,52.5,3.1,26.5,113.0,39.18,27.38
2016,8,7,7,0,428.0,64.0,3.3,27.0,160.0,49.85,36.76
2016,8,7,7,15,490.0,72.5,3.3,27.5,212.0,88.26,49.22
2016,8,7,7,30,552.0,81.0,3.3,28.0,264.0,134.22,79.31
2016,8,7,7,45,605.5,84.5,3.35,29.0,319.5,181.53,115.22
2016,8,7,8,0,659.0,88.0,3.4,30.0,375.0,234.95,158.27
2016,8,7,8,15,689.0,93.0,3.3,30.5,428.5,288.43,202.99
2016,8,7,8,30,719.0,98.0,3.2,31.0,482.0,347.11,251.09
2016,8,7,8,45,745.5,100.0,3.15,31.5,533.5,401.58,295.09
2016,8,7,9,0,772.0,102.0,3.1,32.0,585.0,457.97,339.22
2016,8,7,9,15,788.5,105.0,2.95,32.5,632.0,511.65,379.77
2016,8,7,9,30,805.0,108.0,2.8,33.0,679.0,565.61,419.0
2016,8,7,9,45,819.0,109.5,2.7,33.5,721.5,617.94,455.81
2016,8,7,10,0,833.0,111.0,2.6,34.0,764.0,667.98,489.84
2016,8,7,10,15,842.5,113.0,2.55,34.5,800.0,714.45,519.5
2016,8,7,10,30,852.0,115.0,2.5,35.0,836.0,759.47,546.9
2016,8,7,10,45,859.5,116.0,2.45,35.5,865.0,800.27,571.03
2016,8,7,11,0,867.0,117.0,2.4,36.0,894.0,839.02,593.46
2016,8,7,11,15,871.5,118.0,2.45,36.0,916.0,872.94,614.52
2016,8,7,11,30,876.0,119.0,2.5,36.0,938.0,904.26,633.9
2016,8,7,11,45,880.5,118.5,2.55,36.5,952.5,931.38,649.28
2016,8,7,12,0,885.0,118.0,2.6,37.0,967.0,955.62,662.83
2016,8,7,12,15,886.0,118.5,2.65,37.0,972.5,974.46,674.48
2016,8,7,12,30,887.0,119.0,2.7,37.0,978.0,990.1,684.27
2016,8,7,12,45,886.5,118.5,2.8,37.5,976.0,999.99,689.62
2016,8,7,13,0,886.0,118.0,2.9,38.0,974.0,1006.5,693.04
2016,8,7,13,15,884.0,117.5,2.95,38.0,963.0,1008.11,694.61
2016,8,7,13,30,882.0,117.0,3.0,38.0,952.0,1006.26,694.23
2016,8,7,13,45,877.5,116.0,3.1,38.0,933.5,997.98,690.41
2016,8,7,14,0,873.0,115.0,3.2,38.0,915.0,986.31,684.6
2016,8,7,14,15,867.0,113.5,3.2,38.0,888.5,969.36,674.87
2016,8,7,14,30,861.0,112.0,3.2,38.0,862.0,949.24,663.25
2016,8,7,14,45,844.5,115.5,3.25,38.0,827.0,921.48,647.18
2016,8,7,15,0,828.0,119.0,3.3,38.0,792.0,891.33,629.57
2016,8,7,15,15,816.5,116.5,3.3,38.0,752.5,857.15,608.99
2016,8,7,15,30,805.0,114.0,3.3,38.0,713.0,825.37,589.88
2016,8,7,15,45,789.5,111.5,3.3,38.0,668.5,783.48,563.96
2016,8,7,16,0,774.0,109.0,3.3,38.0,624.0,740.09,536.81
2016,8,7,16,15,754.5,105.5,3.3,37.5,574.5,691.37,506.76
2016,8,7,16,30,735.0,102.0,3.3,37.0,525.0,642.0,475.68
2016,8,7,16,45,707.0,98.0,3.3,36.5,472.5,587.64,438.82
2016,8,7,17,0,679.0,94.0,3.3,36.0,420.0,532.55,400.19
2016,8,7,17,15,643.0,88.5,3.2,35.5,366.5,472.34,356.38
2016,8,7,17,30,607.0,83.0,3.1,35.0,313.0,414.41,312.85
2016,8,7,17,45,553.5,76.0,3.05,35.0,259.5,349.32,262.1
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,289.08,213.71
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,222.9,160.74
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,164.85,113.48
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,101.02,62.88
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,47.33,4.37
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,17.42,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,18.49,2.06
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,35.89,23.64
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,44.47,31.8
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,56.84,42.66
2016,8,8,7,15,417.0,85.0,3.1,27.5,203.5,93.78,56.24
2016,8,8,7,30,482.0,96.0,3.1,28.0,255.0,138.35,85.49
2016,8,8,7,45,542.0,100.5,3.1,28.5,310.5,183.64,119.48
2016,8,8,8,0,602.0,105.0,3.1,29.0,366.0,235.77,161.13
2016,8,8,8,15,634.5,111.0,3.05,29.5,419.0,287.67,204.19
2016,8,8,8,30,667.0,117.0,3.0,30.0,472.0,342.81,249.32
2016,8,8,8,45,697.5,119.5,2.95,31.0,524.0,396.9,292.18
2016,8,8,9,0,728.0,122.0,2.9,32.0,576.0,453.42,335.45
2016,8,8,9,15,745.5,125.5,2.85,32.5,623.0,508.05,376.57
2016,8,8,9,30,763.0,129.0,2.8,33.0,670.0,560.97,415.16
2016,8,8,9,45,778.0,131.5,2.8,33.5,712.0,611.59,451.08
2016,8,8,10,0,793.0,134.0,2.8,34.0,754.0,661.9,485.71
2016,8,8,10,15,803.5,136.5,2.8,34.5,790.0,708.39,516.69
2016,8,8,10,30,814.0,139.0,2.8,35.0,826.0,753.67,544.74
2016,8,8,10,45,821.5,140.5,2.8,35.5,855.0,794.13,569.18
2016,8,8,11,0,829.0,142.0,2.8,36.0,884.0,831.1,591.05
2016,8,8,11,15,834.5,143.0,2.85,36.0,906.0,864.78,612.16
2016,8,8,11,30,840.0,144.0,2.9,36.0,928.0,896.03,631.68
2016,8,8,11,45,847.5,141.5,2.95,36.5,943.0,923.2,647.23
2016,8,8,12,0,855.0,139.0,3.0,37.0,958.0,947.71,661.09
2016,8,8,12,15,856.0,139.5,3.0,37.0,963.5,966.1,672.17
2016,8,8,12,30,857.0,140.0,3.0,37.0,969.0,981.4,681.42
2016,8,8,12,45,854.5,141.0,3.05,37.5,966.0,990.58,685.94
2016,8,8,13,0,852.0,142.0,3.1,38.0,963.0,996.49,688.58
2016,8,8,13,15,681.5,266.5,3.1,38.0,919.0,966.69,670.32
2016,8,8,13,30,511.0,391.0,3.1,38.0,875.0,923.71,637.85
2016,8,8,13,45,512.5,379.0,3.1,38.0,856.0,913.0,632.17
2016,8,8,14,0,514.0,367.0,3.1,38.0,837.0,899.92,624.83
2016,8,8,14,15,666.0,253.0,3.1,38.0,843.5,927.79,648.78
2016,8,8,14,30,818.0,139.0,3.1,38.0,850.0,941.41,658.03
2016,8,8,14,45,805.5,139.0,3.1,38.0,816.0,914.56,641.96
2016,8,8,15,0,793.0,139.0,3.1,38.0,782.0,885.23,624.58
2016,8,8,15,15,780.5,136.0,3.1,37.5,742.5,850.39,604.88
2016,8,8,15,30,768.0,133.0,3.1,37.0,703.0,813.48,583.61
2016,8,8,15,45,750.0,130.5,3.15,37.0,658.0,770.7,557.26
2016,8,8,16,0,732.0,128.0,3.2,37.0,613.0,728.91,531.25
2016,8,8,16,15,710.5,123.5,3.15,36.5,564.0,679.17,500.09
2016,8,8,16,30,689.0,119.0,3.1,36.0,515.0,629.09,467.29
2016,8,8,16,45,658.5,114.5,3.1,36.0,462.5,572.98,428.05
2016,8,8,17,0,628.0,110.0,3.1,36.0,410.0,517.96,388.62
2016,8,8,17,15,589.0,103.0,3.0,35.5,356.5,456.84,344.23
2016,8,8,17,30,550.0,96.0,2.9,35.0,303.0,398.37,300.42
2016,8,8,17,45,496.0,87.0,2.8,34.5,250.5,333.82,250.75
2016,8,8,18,0,442.0,78.0,2.7,34.0,198.0,272.35,202.06
2016,8,8,18,15,363.0,66.0,2.5,33.5,149.0,206.87,149.54
2016,8,8,18,30,284.0,54.0,2.3,33.0,100.0,150.16,103.58
2016,8,8,18,45,178.0,37.0,2.15,32.5,62.0,90.62,56.44
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,36.11,0.0
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,14.21,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,31.5,15.17,0.0
2016,8,9,6,30,219.0,39.0,3.0,26.0,63.0,30.04,18.82
2016,8,9,6,45,324.0,50.5,3.2,26.5,110.0,37.71,26.11
2016,8,9,7,0,429.0,62.0,3.4,27.0,157.0,47.1,34.41
2016,8,9,7,15,492.0,70.5,3.4,27.5,209.5,85.61,47.32
2016,8,9,7,30,555.0,79.0,3.4,28.0,262.0,131.8,77.31
2016,8,9,7,45,608.5,83.0,3.4,28.5,317.5,179.73,113.87
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,233.79,157.8
2016,8,9,8,15,692.5,91.5,3.35,29.5,426.5,287.2,202.72
2016,8,9,8,30,723.0,96.0,3.3,30.0,480.0,345.82,251.09
2016,8,9,8,45,751.5,97.5,3.25,30.5,532.5,400.94,295.86
2016,8,9,9,0,780.0,99.0,3.2,31.0,585.0,458.19,340.91
2016,8,9,9,15,796.5,102.0,3.15,31.5,632.0,512.37,382.31
2016,8,9,9,30,813.0,105.0,3.1,32.0,679.0,566.8,422.48
2016,8,9,9,45,827.5,106.0,3.05,33.0,721.5,619.43,459.11
2016,8,9,10,0,842.0,107.0,3.0,34.0,764.0,669.79,492.89
2016,8,9,10,15,851.0,109.0,2.95,34.5,800.0,716.35,522.71
2016,8,9,10,30,860.0,111.0,2.9,35.0,836.0,761.38,550.35
2016,8,9,10,45,867.5,112.0,2.9,35.5,865.5,802.52,575.21
2016,8,9,11,0,875.0,113.0,2.9,36.0,895.0,841.58,598.41
2016,8,9,11,15,880.0,114.0,2.95,36.0,917.0,876.21,620.09
2016,8,9,11,30,885.0,115.0,3.0,36.0,939.0,908.23,640.06
2016,8,9,11,45,892.0,112.5,3.1,36.5,954.5,935.92,656.23
2016,8,9,12,0,899.0,110.0,3.2,37.0,970.0,960.76,670.61
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,979.32,682.49
2016,8,9,12,30,901.0,110.0,3.4,37.0,981.0,994.6,692.46
2016,8,9,12,45,901.0,109.5,3.5,37.5,978.5,1005.03,698.08
2016,8,9,13,0,901.0,109.0,3.6,38.0,976.0,1012.04,701.69
2016,8,9,13,15,898.5,108.5,3.65,38.0,965.5,1013.06,702.85
2016,8,9,13,30,896.0,108.0,3.7,38.0,955.0,1010.57,701.99
2016,8,9,13,45,892.5,107.0,3.8,38.0,936.0,1003.07,698.47
2016,8,9,14,0,889.0,106.0,3.9,38.0,917.0,992.12,692.89
2016,8,9,14,15,883.0,105.0,3.95,38.0,891.0,975.34,683.44
2016,8,9,14,30,877.0,104.0,4.0,38.0,865.0,955.34,672.03
2016,8,9,14,45,869.5,102.5,4.05,38.0,831.5,930.29,657.44
2016,8,9,15,0,862.0,101.0,4.1,38.0,798.0,902.35,640.98
2016,8,9,15,15,851.5,99.0,4.1,37.5,758.5,868.47,621.68
2016,8,9,15,30,841.0,97.0,4.1,37.0,719.0,832.22,600.64
2016,8,9,15,45,827.0,94.5,4.15,37.0,674.0,790.37,574.59
2016,8,9,16,0,813.0,92.0,4.2,37.0,629.0,746.85,547.12
2016,8,9,16,15,794.5,89.0,4.15,36.5,579.5,701.69,518.95
2016,8,9,16,30,776.0,86.0,4.1,36.0,530.0,651.83,487.0
2016,8,9,16,45,750.0,83.0,4.1,36.0,477.0,596.49,448.79
2016,8,9,17,0,724.0,80.0,4.1,36.0,424.0,541.64,409.01
2016,8,9,17,15,689.5,75.5,4.0,35.5,370.0,481.15,364.58
2016,8,9,17,30,655.0,71.0,3.9,35.0,316.0,423.91,321.07
2016,8,9,17,45,602.0,65.5,3.8,35.0,261.5,358.31,269.31
2016,8,9,18,0,549.0,60.0,3.7,35.0,207.0,297.49,219.85
2016,8,9,18,15,472.0,51.5,3.35,34.0,156.5,230.13,165.38
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,171.05,116.73
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,104.96,63.78
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,47.68,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,17.36,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.5,2.5,25.5,30.5,15.2,0.0
2016,8,10,6,30,196.0,39.0,2.7,26.0,61.0,30.1,18.79
