Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,0,0.0,31.0,2.1,24.0,31.0,29.92,20.07
2016,8,20,7,15,0.0,43.5,2.15,24.0,43.5,42.01,29.0
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,54.11,38.97
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,62.82,45.92
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,71.55,52.72
2016,8,20,8,15,0.0,98.0,2.5,25.0,98.0,94.32,70.82
2016,8,20,8,30,0.0,122.0,2.6,25.0,122.0,117.05,88.62
2016,8,20,8,45,4.5,157.0,2.75,25.0,160.0,151.94,115.75
2016,8,20,9,0,9.0,192.0,2.9,25.0,198.0,187.45,143.03
2016,8,20,9,15,11.5,212.0,2.9,25.0,220.0,208.59,158.89
2016,8,20,9,30,14.0,232.0,2.9,25.0,242.0,230.06,174.93
2016,8,20,9,45,13.0,233.0,2.95,25.5,242.5,231.72,175.42
2016,8,20,10,0,12.0,234.0,3.0,26.0,243.0,233.15,175.8
2016,8,20,10,15,16.5,266.0,2.95,26.0,279.0,267.93,201.73
2016,8,20,10,30,21.0,298.0,2.9,26.0,315.0,303.23,227.71
2016,8,20,10,45,26.0,326.0,2.9,26.5,348.5,336.43,251.43
2016,8,20,11,0,31.0,354.0,2.9,27.0,382.0,369.96,275.1
2016,8,20,11,15,30.0,359.5,2.85,27.0,387.0,376.91,279.65
2016,8,20,11,30,29.0,365.0,2.8,27.0,392.0,383.72,284.22
2016,8,20,11,45,23.0,333.5,2.8,27.0,355.0,349.21,258.91
2016,8,20,12,0,17.0,302.0,2.8,27.0,318.0,310.45,230.47
2016,8,20,12,15,17.0,305.0,2.7,27.0,321.5,314.16,233.16
2016,8,20,12,30,17.0,308.0,2.6,27.0,325.0,317.81,235.69
2016,8,20,12,45,18.0,315.5,2.55,27.5,333.0,326.84,241.78
2016,8,20,13,0,19.0,323.0,2.5,28.0,341.0,335.84,247.83
2016,8,20,13,15,14.5,263.5,2.45,27.5,277.0,272.58,202.04
2016,8,20,13,30,10.0,204.0,2.4,27.0,213.0,209.31,155.52
2016,8,20,13,45,5.0,164.5,2.35,27.0,169.0,165.38,122.44
2016,8,20,14,0,0.0,125.0,2.3,27.0,125.0,121.59,88.99
2016,8,20,14,15,2.5,147.0,2.15,27.0,149.5,145.66,107.69
2016,8,20,14,30,5.0,169.0,2.0,27.0,174.0,169.78,126.24
2016,8,20,14,45,2.5,144.0,1.95,27.0,146.5,142.64,105.58
2016,8,20,15,0,0.0,119.0,1.9,27.0,119.0,115.64,84.94
2016,8,20,15,15,0.0,81.0,1.75,26.5,81.0,78.43,56.36
2016,8,20,15,30,0.0,43.0,1.6,26.0,43.0,41.59,27.55
2016,8,20,15,45,0.0,34.5,1.45,26.0,34.5,33.36,21.1
2016,8,20,16,0,0.0,26.0,1.3,26.0,26.0,25.13,14.58
2016,8,20,16,15,0.0,37.5,1.15,25.5,37.5,36.24,23.65
2016,8,20,16,30,0.0,49.0,1.0,25.0,49.0,47.36,32.78
2016,8,20,16,45,0.0,28.0,0.85,25.0,28.0,27.04,16.43
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,6.75,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,5.79,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.91,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.64,1.84
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,18.81,10.4
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,27.99,18.67
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,38.62,26.57
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,49.27,35.47
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,49.75,35.72
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,50.24,35.93
2016,8,21,8,15,0.0,81.5,2.55,22.0,81.5,78.82,59.14
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,106.77,81.46
2016,8,21,8,45,0.0,114.0,2.65,22.5,114.0,109.83,83.41
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,112.85,85.35
2016,8,21,9,15,28.5,207.0,2.6,23.0,226.5,211.31,162.55
2016,8,21,9,30,57.0,297.0,2.5,23.0,336.0,313.32,240.13
2016,8,21,9,45,79.5,328.5,2.45,23.5,387.5,361.11,274.95
2016,8,21,10,0,102.0,360.0,2.4,24.0,439.0,411.23,311.09
2016,8,21,10,15,93.5,375.5,2.1,24.0,450.0,426.37,320.68
2016,8,21,10,30,85.0,391.0,1.8,24.0,461.0,440.6,329.46
2016,8,21,10,45,129.0,415.0,1.5,24.5,526.0,504.9,374.11
2016,8,21,11,0,173.0,439.0,1.2,25.0,591.0,571.81,418.44
2016,8,21,11,15,94.0,358.0,0.95,25.0,441.0,433.27,318.66
2016,8,21,11,30,15.0,277.0,0.7,25.0,291.0,282.55,208.38
2016,8,21,11,45,15.0,276.5,0.45,25.5,291.0,282.85,208.22
2016,8,21,12,0,15.0,276.0,0.2,26.0,291.0,283.08,206.99
2016,8,21,12,15,15.0,279.0,0.5,26.0,294.0,286.68,210.57
2016,8,21,12,30,15.0,282.0,0.8,26.0,297.0,290.21,213.92
2016,8,21,12,45,18.5,313.5,1.1,26.0,331.5,325.37,240.1
2016,8,21,13,0,22.0,345.0,1.4,26.0,366.0,360.78,266.17
2016,8,21,13,15,21.5,338.0,1.55,26.0,358.5,353.85,261.44
2016,8,21,13,30,21.0,331.0,1.7,26.0,351.0,346.78,256.83
2016,8,21,13,45,39.5,368.5,1.9,26.0,404.0,411.61,304.74
2016,8,21,14,0,58.0,406.0,2.1,26.0,457.0,469.69,347.05
2016,8,21,14,15,65.0,399.0,2.2,26.0,454.5,469.7,347.71
2016,8,21,14,30,72.0,392.0,2.3,26.0,452.0,469.24,348.41
2016,8,21,14,45,39.0,288.5,2.45,26.0,321.0,329.02,246.9
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,186.59,139.9
2016,8,21,15,15,30.0,245.5,2.6,25.5,267.5,275.47,209.21
2016,8,21,15,30,54.0,306.0,2.6,25.0,345.0,360.2,273.85
2016,8,21,15,45,65.5,291.0,2.65,25.0,335.0,352.95,269.3
2016,8,21,16,0,77.0,276.0,2.7,25.0,325.0,344.71,264.32
2016,8,21,16,15,45.5,231.0,2.65,25.0,259.5,271.08,208.46
2016,8,21,16,30,14.0,186.0,2.6,25.0,194.0,194.4,149.27
2016,8,21,16,45,60.0,184.5,2.55,25.0,212.0,228.66,177.75
2016,8,21,17,0,106.0,183.0,2.5,25.0,230.0,259.38,202.69
2016,8,21,17,15,100.0,157.5,2.35,24.5,197.0,223.99,175.38
2016,8,21,17,30,94.0,132.0,2.2,24.0,164.0,188.93,147.85
2016,8,21,17,45,80.0,108.0,2.1,24.0,131.5,147.93,114.62
2016,8,21,18,0,66.0,84.0,2.0,24.0,99.0,113.29,85.93
2016,8,21,18,15,43.5,61.5,1.9,23.5,70.5,78.99,57.47
2016,8,21,18,30,21.0,39.0,1.8,23.0,42.0,46.84,30.68
2016,8,21,18,45,10.5,19.5,1.7,23.0,21.0,21.99,3.25
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.98,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.93,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,4.82,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,7.71,1.0
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,11.09,3.53
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,14.47,6.33
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,17.37,8.68
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,20.27,10.99
2016,8,22,8,15,14.0,106.5,2.6,25.0,113.5,106.31,80.17
2016,8,22,8,30,28.0,192.0,2.7,25.0,206.0,188.48,144.51
2016,8,22,8,45,56.5,228.5,2.85,25.5,261.0,236.0,180.37
2016,8,22,9,0,85.0,265.0,3.0,26.0,316.0,287.07,218.69
2016,8,22,9,15,63.0,274.0,3.05,26.0,313.5,290.54,220.87
2016,8,22,9,30,41.0,283.0,3.1,26.0,311.0,291.4,220.92
2016,8,22,9,45,46.5,306.5,3.2,26.5,340.5,320.34,241.86
2016,8,22,10,0,52.0,330.0,3.3,27.0,370.0,349.91,262.95
2016,8,22,10,15,120.5,367.5,3.35,27.0,466.0,438.28,328.76
2016,8,22,10,30,189.0,405.0,3.4,27.0,562.0,532.97,397.67
2016,8,22,10,45,506.5,270.5,3.45,27.5,710.0,668.23,500.91
2016,8,22,11,0,824.0,136.0,3.5,28.0,858.0,819.01,607.72
2016,8,22,11,15,577.0,283.0,3.5,28.0,795.0,781.18,577.05
2016,8,22,11,30,330.0,430.0,3.5,28.0,732.0,722.0,528.55
2016,8,22,11,45,246.0,453.5,3.55,28.0,681.0,679.91,497.54
2016,8,22,12,0,162.0,477.0,3.6,28.0,630.0,629.21,460.05
2016,8,22,12,15,195.0,477.5,3.6,28.0,662.0,667.07,487.42
2016,8,22,12,30,228.0,478.0,3.6,28.0,694.0,705.19,514.33
2016,8,22,12,45,230.0,476.0,3.6,28.5,693.5,710.12,516.61
2016,8,22,13,0,232.0,474.0,3.6,29.0,693.0,714.03,518.44
2016,8,22,13,15,545.0,299.5,3.6,29.0,804.5,861.18,629.11
2016,8,22,13,30,858.0,125.0,3.6,29.0,916.0,984.29,712.73
2016,8,22,13,45,853.5,124.0,3.6,29.0,896.5,975.38,706.51
2016,8,22,14,0,849.0,123.0,3.6,29.0,877.0,963.14,699.27
2016,8,22,14,15,642.5,230.5,3.6,29.0,791.0,876.82,643.06
2016,8,22,14,30,436.0,338.0,3.6,29.0,705.0,781.45,573.4
2016,8,22,14,45,626.0,228.0,3.6,29.0,729.5,836.86,618.83
2016,8,22,15,0,816.0,118.0,3.6,29.0,754.0,868.06,641.22
2016,8,22,15,15,804.0,115.5,3.6,29.0,713.5,837.85,621.89
2016,8,22,15,30,792.0,113.0,3.6,29.0,673.0,800.35,597.91
2016,8,22,15,45,710.5,138.5,3.6,29.0,615.5,737.73,556.27
2016,8,22,16,0,629.0,164.0,3.6,29.0,558.0,675.9,513.36
2016,8,22,16,15,667.5,133.0,3.4,28.5,519.0,644.95,493.85
2016,8,22,16,30,706.0,102.0,3.2,28.0,480.0,607.99,469.19
2016,8,22,16,45,673.5,97.5,3.05,28.0,426.5,549.64,425.92
2016,8,22,17,0,641.0,93.0,2.9,28.0,373.0,492.64,382.73
2016,8,22,17,15,597.5,86.5,2.7,27.5,319.0,429.19,334.11
2016,8,22,17,30,554.0,80.0,2.5,27.0,265.0,368.97,286.47
2016,8,22,17,45,488.0,72.0,2.35,26.5,212.0,300.97,231.53
2016,8,22,18,0,422.0,64.0,2.2,26.0,159.0,239.4,180.29
2016,8,22,18,15,325.5,51.5,2.25,25.5,112.0,169.26,122.32
2016,8,22,18,30,229.0,39.0,2.3,25.0,65.0,112.2,74.55
2016,8,22,18,45,114.5,19.5,2.35,25.0,32.5,49.34,6.95
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,23.0,21.5,15.73,0.0
2016,8,23,6,30,132.0,32.0,3.8,23.0,43.0,26.49,14.26
2016,8,23,6,45,239.5,48.0,3.9,23.5,87.0,36.56,25.12
2016,8,23,7,0,347.0,64.0,4.0,24.0,131.0,47.47,35.0
2016,8,23,7,15,420.0,74.5,4.2,24.5,183.0,79.42,47.09
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,124.31,75.25
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,83.77,52.63
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,13.51,5.38
2016,8,23,8,15,23.5,108.5,4.9,26.0,120.5,109.66,82.39
2016,8,23,8,30,47.0,203.0,5.0,26.0,227.0,204.77,156.9
2016,8,23,8,45,399.5,155.5,5.1,26.5,394.0,304.17,231.19
2016,8,23,9,0,752.0,108.0,5.2,27.0,561.0,449.2,342.69
2016,8,23,9,15,770.5,111.5,5.2,27.0,609.0,503.85,386.6
2016,8,23,9,30,789.0,115.0,5.2,27.0,657.0,558.98,429.99
2016,8,23,9,45,545.0,230.0,5.2,27.5,615.5,555.92,424.44
2016,8,23,10,0,301.0,345.0,5.2,28.0,574.0,529.36,399.76
2016,8,23,10,15,576.5,230.5,5.2,28.0,696.0,634.02,482.19
2016,8,23,10,30,852.0,116.0,5.2,28.0,818.0,757.2,573.85
2016,8,23,10,45,862.5,115.5,5.25,28.5,848.5,799.08,600.86
2016,8,23,11,0,873.0,115.0,5.3,29.0,879.0,839.04,626.64
2016,8,23,11,15,878.0,116.0,5.25,29.0,901.0,873.58,649.25
2016,8,23,11,30,883.0,117.0,5.2,29.0,923.0,905.45,669.93
2016,8,23,11,45,885.0,119.0,5.2,29.5,936.0,932.73,686.35
2016,8,23,12,0,887.0,121.0,5.2,30.0,949.0,956.93,700.64
2016,8,23,12,15,888.0,121.0,5.2,30.0,954.5,974.98,712.31
2016,8,23,12,30,889.0,121.0,5.2,30.0,960.0,989.71,721.89
2016,8,23,12,45,888.5,121.0,5.2,30.5,957.0,999.57,726.86
2016,8,23,13,0,888.0,121.0,5.2,31.0,954.0,1005.96,729.66
2016,8,23,13,15,885.5,120.5,5.15,31.0,942.5,1006.35,729.8
2016,8,23,13,30,883.0,120.0,5.1,31.0,931.0,1003.21,727.79
2016,8,23,13,45,878.0,119.5,5.1,31.0,911.0,994.1,722.38
2016,8,23,14,0,873.0,119.0,5.1,31.0,891.0,981.57,714.87
2016,8,23,14,15,866.5,117.5,5.05,31.0,863.5,963.21,703.26
2016,8,23,14,30,860.0,116.0,5.0,31.0,836.0,941.67,689.65
2016,8,23,14,45,841.5,119.0,4.95,31.0,799.0,910.76,669.83
2016,8,23,15,0,823.0,122.0,4.9,31.0,762.0,882.8,652.06
2016,8,23,15,15,810.5,119.5,4.8,30.5,721.0,846.78,629.76
2016,8,23,15,30,798.0,117.0,4.7,30.0,680.0,808.59,605.84
2016,8,23,15,45,776.0,116.0,4.65,30.0,632.5,762.45,575.21
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,715.31,543.61
2016,8,23,16,15,731.0,110.5,4.35,29.5,534.0,665.07,509.93
2016,8,23,16,30,708.0,106.0,4.1,29.0,483.0,612.54,472.89
2016,8,23,16,45,672.0,102.0,3.9,29.0,428.5,552.4,428.11
2016,8,23,17,0,636.0,98.0,3.7,29.0,374.0,493.93,383.57
2016,8,23,17,15,591.5,91.5,3.4,28.5,319.5,430.18,334.49
2016,8,23,17,30,547.0,85.0,3.1,28.0,265.0,369.74,286.51
2016,8,23,17,45,478.5,76.0,2.85,27.5,211.5,299.99,230.12
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,235.67,176.79
2016,8,23,18,15,309.5,53.5,2.55,26.5,110.5,165.89,119.3
2016,8,23,18,30,209.0,40.0,2.5,26.0,63.0,107.92,71.0
2016,8,23,18,45,104.5,20.0,2.5,25.5,31.5,47.33,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,13.76,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,22.21,10.81
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,29.25,18.97
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,35.83,25.05
2016,8,24,7,15,535.0,57.5,3.75,24.5,194.0,69.92,36.15
2016,8,24,7,30,604.0,65.0,3.9,25.0,248.0,118.35,65.84
2016,8,24,7,45,657.5,68.5,4.1,25.5,305.0,168.85,104.27
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,227.64,152.77
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,283.46,201.24
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,342.09,251.77
2016,8,24,8,45,797.0,81.5,4.35,26.5,525.0,399.27,299.88
2016,8,24,9,0,823.0,83.0,4.4,27.0,578.0,460.43,349.58
2016,8,24,9,15,839.0,85.5,4.4,27.0,625.5,516.24,394.58
2016,8,24,9,30,855.0,88.0,4.4,27.0,673.0,572.07,438.31
2016,8,24,9,45,867.5,89.5,4.4,27.5,716.0,624.52,477.47
2016,8,24,10,0,880.0,91.0,4.4,28.0,759.0,676.09,514.82
2016,8,24,10,15,888.5,92.5,4.4,28.5,795.0,723.66,546.53
2016,8,24,10,30,897.0,94.0,4.4,29.0,831.0,769.5,576.26
2016,8,24,10,45,902.5,95.0,4.4,29.5,860.0,810.5,602.25
2016,8,24,11,0,908.0,96.0,4.4,30.0,889.0,849.09,626.31
2016,8,24,11,15,912.0,97.0,4.35,30.0,910.5,883.8,648.59
2016,8,24,11,30,916.0,98.0,4.3,30.0,932.0,915.65,668.85
2016,8,24,11,45,911.0,103.5,4.3,30.0,943.0,940.75,684.83
2016,8,24,12,0,906.0,109.0,4.3,30.0,954.0,962.35,698.57
2016,8,24,12,15,906.5,109.0,4.25,30.0,959.0,980.16,709.61
2016,8,24,12,30,907.0,109.0,4.2,30.0,964.0,994.55,718.51
2016,8,24,12,45,904.0,110.0,4.2,30.5,959.5,1003.03,722.51
2016,8,24,13,0,901.0,111.0,4.2,31.0,955.0,1007.95,724.34
2016,8,24,13,15,898.5,110.5,4.15,31.0,943.0,1008.23,724.49
2016,8,24,13,30,896.0,110.0,4.1,31.0,931.0,1004.94,722.5
2016,8,24,13,45,888.5,111.0,4.1,31.0,910.0,994.73,716.48
2016,8,24,14,0,881.0,112.0,4.1,31.0,889.0,981.13,708.41
2016,8,24,14,15,874.5,110.5,4.05,30.5,861.0,962.55,698.33
2016,8,24,14,30,868.0,109.0,4.0,30.0,833.0,940.75,686.2
2016,8,24,14,45,847.0,114.0,3.95,30.0,795.5,909.42,666.41
2016,8,24,15,0,826.0,119.0,3.9,30.0,758.0,881.1,648.65
2016,8,24,15,15,813.5,116.0,3.85,30.0,717.0,844.37,625.17
2016,8,24,15,30,801.0,113.0,3.8,30.0,676.0,805.48,600.13
2016,8,24,15,45,781.0,111.0,3.75,30.0,629.0,759.72,570.15
2016,8,24,16,0,761.0,109.0,3.7,30.0,582.0,712.82,539.09
2016,8,24,16,15,738.5,105.0,3.5,29.5,531.0,661.1,504.71
2016,8,24,16,30,716.0,101.0,3.3,29.0,480.0,611.0,469.89
2016,8,24,16,45,682.5,97.0,3.1,29.0,426.0,552.1,426.24
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,494.64,382.66
2016,8,24,17,15,605.5,86.0,2.6,28.5,317.0,430.3,333.28
2016,8,24,17,30,562.0,79.0,2.3,28.0,262.0,369.18,284.91
2016,8,24,17,45,492.5,71.0,2.05,27.5,208.5,299.48,228.69
2016,8,24,18,0,423.0,63.0,1.8,27.0,155.0,236.58,176.52
2016,8,24,18,15,325.0,50.0,1.75,26.5,108.0,166.01,118.5
2016,8,24,18,30,227.0,37.0,1.7,26.0,61.0,108.62,70.26
2016,8,24,18,45,113.5,18.5,1.65,26.0,30.5,46.69,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.5,1.4,22.5,22.5,13.27,0.0
2016,8,25,6,30,220.0,27.0,1.6,23.0,45.0,21.34,9.9
2016,8,25,6,45,326.5,40.0,1.8,23.5,90.5,30.32,19.86
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,38.66,27.47
2016,8,25,7,15,503.5,61.5,2.1,24.0,189.0,71.48,38.56
2016,8,25,7,30,574.0,70.0,2.2,24.0,242.0,119.02,67.86
2016,8,25,7,45,619.0,76.5,2.3,24.5,297.5,168.9,106.01
2016,8,25,8,0,664.0,83.0,2.4,25.0,353.0,223.94,151.43
2016,8,25,8,15,696.0,88.0,2.4,25.0,407.5,278.77,198.45
2016,8,25,8,30,728.0,93.0,2.4,25.0,462.0,338.84,249.29
2016,8,25,8,45,753.5,96.0,2.4,25.5,514.0,394.83,295.66
2016,8,25,9,0,779.0,99.0,2.4,26.0,566.0,452.6,341.97
2016,8,25,9,15,796.0,102.0,2.35,26.0,613.5,507.45,385.26
2016,8,25,9,30,813.0,105.0,2.3,26.0,661.0,562.55,427.36
2016,8,25,9,45,828.5,106.0,2.25,26.5,704.0,615.8,465.94
2016,8,25,10,0,844.0,107.0,2.2,27.0,747.0,667.14,501.93
2016,8,25,10,15,853.0,109.0,2.15,27.0,782.5,714.04,533.7
2016,8,25,10,30,862.0,111.0,2.1,27.0,818.0,759.32,562.97
2016,8,25,10,45,869.0,112.0,2.05,27.5,847.0,800.23,587.72
2016,8,25,11,0,876.0,113.0,2.0,28.0,876.0,838.93,610.62
2016,8,25,11,15,880.0,114.0,1.95,28.0,897.0,872.65,631.17
2016,8,25,11,30,884.0,115.0,1.9,28.0,918.0,903.63,649.8
2016,8,25,11,45,889.0,114.0,1.9,28.5,931.5,930.63,665.01
2016,8,25,12,0,894.0,113.0,1.9,29.0,945.0,954.64,678.26
2016,8,25,12,15,894.5,113.5,1.9,29.0,950.0,972.71,689.17
2016,8,25,12,30,895.0,114.0,1.9,29.0,955.0,987.41,698.08
2016,8,25,12,45,893.5,113.5,1.9,29.0,951.0,995.69,703.13
2016,8,25,13,0,892.0,113.0,1.9,29.0,947.0,1000.44,706.16
2016,8,25,13,15,889.0,112.5,1.9,29.0,934.5,1000.15,706.23
2016,8,25,13,30,886.0,112.0,1.9,29.0,922.0,996.32,704.27
2016,8,25,13,45,881.0,111.5,1.9,29.0,901.5,987.01,699.05
2016,8,25,14,0,876.0,111.0,1.9,29.0,881.0,974.26,691.85
2016,8,25,14,15,869.5,109.5,1.9,29.0,853.0,955.66,681.09
2016,8,25,14,30,863.0,108.0,1.9,29.0,825.0,933.87,668.41
2016,8,25,14,45,674.5,195.5,1.95,29.0,742.0,845.26,612.99
2016,8,25,15,0,486.0,283.0,2.0,29.0,659.0,749.82,547.4
2016,8,25,15,15,471.0,271.0,2.0,29.0,618.5,711.09,522.94
2016,8,25,15,30,456.0,259.0,2.0,29.0,578.0,671.45,497.03
2016,8,25,15,45,485.5,228.5,2.0,29.0,547.0,647.12,482.6
2016,8,25,16,0,515.0,198.0,2.0,29.0,516.0,618.72,464.9
2016,8,25,16,15,600.5,153.5,1.9,28.5,492.5,614.89,465.52
2016,8,25,16,30,686.0,109.0,1.8,28.0,469.0,598.17,456.37
2016,8,25,16,45,662.5,100.0,1.75,28.0,416.5,541.39,415.26
2016,8,25,17,0,639.0,91.0,1.7,28.0,364.0,485.15,373.64
2016,8,25,17,15,595.0,84.5,1.55,27.5,309.5,421.66,325.48
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,361.48,278.27
2016,8,25,17,45,484.0,69.0,1.3,26.5,202.0,292.5,223.01
2016,8,25,18,0,417.0,60.0,1.2,26.0,149.0,230.15,171.48
2016,8,25,18,15,319.5,47.0,1.2,25.5,103.0,160.08,113.93
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,103.38,65.91
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,43.82,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,63.5,14.5,0.7,22.5,19.5,14.25,0.0
2016,8,26,6,30,127.0,29.0,0.8,23.0,39.0,22.65,10.55
2016,8,26,6,45,227.5,45.5,0.9,23.5,81.5,34.7,23.51
2016,8,26,7,0,328.0,62.0,1.0,24.0,124.0,46.09,33.8
2016,8,26,7,15,399.0,74.0,1.0,24.0,175.0,76.97,46.13
2016,8,26,7,30,470.0,86.0,1.0,24.0,226.0,121.59,74.12
2016,8,26,7,45,521.0,94.5,1.05,24.5,280.0,168.13,108.95
2016,8,26,8,0,572.0,103.0,1.1,25.0,334.0,220.5,150.97
2016,8,26,8,15,607.5,109.5,1.0,25.0,387.0,272.32,194.09
2016,8,26,8,30,643.0,116.0,0.9,25.0,440.0,327.79,239.63
2016,8,26,8,45,672.5,120.0,0.85,25.5,492.0,381.88,282.81
2016,8,26,9,0,702.0,124.0,0.8,26.0,544.0,438.33,326.27
2016,8,26,9,15,548.0,199.5,0.7,26.0,544.0,468.74,348.67
2016,8,26,9,30,394.0,275.0,0.6,26.0,544.0,482.67,357.06
2016,8,26,9,45,395.5,294.5,0.5,26.5,579.5,523.8,384.37
2016,8,26,10,0,397.0,314.0,0.4,27.0,615.0,564.34,409.95
2016,8,26,10,15,458.0,308.0,0.45,27.0,671.0,622.84,450.43
2016,8,26,10,30,519.0,302.0,0.5,27.0,727.0,685.2,492.63
2016,8,26,10,45,469.5,332.0,0.6,27.5,727.5,697.9,499.16
2016,8,26,11,0,420.0,362.0,0.7,28.0,728.0,705.73,502.84
2016,8,26,11,15,378.5,394.5,0.8,28.0,730.5,716.57,509.45
2016,8,26,11,30,337.0,427.0,0.9,28.0,733.0,725.68,514.74
2016,8,26,11,45,382.5,411.5,1.0,28.0,763.5,763.71,541.55
2016,8,26,12,0,428.0,396.0,1.1,28.0,794.0,805.76,570.42
2016,8,26,12,15,634.0,270.5,1.2,28.0,863.5,888.85,630.9
2016,8,26,12,30,840.0,145.0,1.3,28.0,933.0,964.64,679.62
2016,8,26,12,45,838.0,145.5,1.4,28.5,929.0,973.01,684.06
2016,8,26,13,0,836.0,146.0,1.5,29.0,925.0,978.08,687.34
2016,8,26,13,15,833.5,145.5,1.55,29.0,913.5,978.31,688.42
2016,8,26,13,30,831.0,145.0,1.6,29.0,902.0,975.21,687.6
2016,8,26,13,45,825.0,144.0,1.7,29.0,882.0,970.86,686.79
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,957.3,680.26
2016,8,26,14,15,812.0,141.0,1.9,28.5,834.0,938.55,671.86
2016,8,26,14,30,805.0,139.0,2.0,28.0,806.0,916.77,661.45
2016,8,26,14,45,467.5,254.0,2.1,28.0,637.5,712.53,524.48
2016,8,26,15,0,130.0,369.0,2.2,28.0,469.0,505.62,373.24
2016,8,26,15,15,262.5,326.0,2.25,28.0,513.5,580.47,432.34
2016,8,26,15,30,395.0,283.0,2.3,28.0,558.0,637.55,476.56
2016,8,26,15,45,317.5,277.5,2.35,28.0,488.5,556.71,418.71
2016,8,26,16,0,240.0,272.0,2.4,28.0,419.0,472.78,358.26
2016,8,26,16,15,208.5,249.5,2.35,27.5,369.0,416.95,318.65
2016,8,26,16,30,177.0,227.0,2.3,27.0,319.0,363.18,279.55
2016,8,26,16,45,169.5,201.0,2.25,27.0,281.0,322.97,249.88
2016,8,26,17,0,162.0,175.0,2.2,27.0,243.0,282.99,219.71
2016,8,26,17,15,151.0,150.0,2.1,26.5,206.5,242.6,188.83
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,202.98,157.7
2016,8,26,17,45,120.5,101.5,1.9,25.5,134.5,162.36,124.93
2016,8,26,18,0,101.0,78.0,1.8,25.0,99.0,123.63,92.94
2016,8,26,18,15,69.5,55.5,1.8,24.5,68.0,84.31,60.31
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,48.07,29.47
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,19.83,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,13.27,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,21.03,9.1
2016,8,27,6,45,256.5,42.5,0.8,22.5,82.0,32.32,21.59
2016,8,27,7,0,360.0,58.0,0.9,23.0,125.0,42.99,31.29
2016,8,27,7,15,430.0,68.5,0.9,23.5,176.5,73.62,42.75
2016,8,27,7,30,500.0,79.0,0.9,24.0,228.0,118.34,70.28
2016,8,27,7,45,548.5,87.0,0.9,24.5,281.5,165.65,105.79
2016,8,27,8,0,597.0,95.0,0.9,25.0,335.0,218.65,148.49
2016,8,27,8,15,631.5,101.0,0.75,25.0,388.5,271.21,192.2
2016,8,27,8,30,666.0,107.0,0.6,25.0,442.0,327.25,237.98
2016,8,27,8,45,692.5,111.5,0.45,25.5,493.0,381.87,280.88
2016,8,27,9,0,719.0,116.0,0.3,26.0,544.0,438.47,323.29
2016,8,27,9,15,738.0,120.0,0.4,26.5,591.5,494.08,365.07
2016,8,27,9,30,757.0,124.0,0.5,27.0,639.0,548.36,404.71
2016,8,27,9,45,769.5,128.0,0.6,27.5,680.5,598.94,440.65
2016,8,27,10,0,782.0,132.0,0.7,28.0,722.0,648.91,475.24
2016,8,27,10,15,792.5,134.5,0.8,28.0,757.5,695.17,507.52
2016,8,27,10,30,803.0,137.0,0.9,28.0,793.0,740.14,537.21
2016,8,27,10,45,809.0,140.0,1.05,28.0,821.5,780.54,564.12
2016,8,27,11,0,815.0,143.0,1.2,28.0,850.0,818.87,589.62
2016,8,27,11,15,820.5,144.5,1.3,28.0,871.5,853.05,611.78
2016,8,27,11,30,826.0,146.0,1.4,28.0,893.0,884.77,632.37
2016,8,27,11,45,440.5,285.5,1.5,28.5,684.5,695.37,503.48
2016,8,27,12,0,55.0,425.0,1.6,29.0,476.0,473.09,341.04
2016,8,27,12,15,446.0,285.5,1.65,29.0,702.5,723.4,526.06
2016,8,27,12,30,837.0,146.0,1.7,29.0,929.0,962.18,682.78
2016,8,27,12,45,834.0,147.0,1.8,29.0,925.0,970.0,686.3
2016,8,27,13,0,831.0,148.0,1.9,29.0,921.0,974.5,690.4
2016,8,27,13,15,622.0,268.5,1.95,29.0,843.0,905.45,646.5
2016,8,27,13,30,413.0,389.0,2.0,29.0,765.0,822.74,587.46
2016,8,27,13,45,428.5,373.5,2.05,29.0,755.5,821.88,589.16
2016,8,27,14,0,444.0,358.0,2.1,29.0,746.0,818.69,588.67
2016,8,27,14,15,619.5,251.0,2.1,29.0,773.0,872.86,630.79
2016,8,27,14,30,795.0,144.0,2.1,29.0,800.0,911.66,657.29
2016,8,27,14,45,781.0,143.0,2.15,29.0,764.5,881.78,639.1
2016,8,27,15,0,767.0,142.0,2.2,29.0,729.0,849.55,619.88
2016,8,27,15,15,514.5,228.5,2.15,28.5,612.5,702.16,520.2
2016,8,27,15,30,262.0,315.0,2.1,28.0,496.0,560.83,417.6
2016,8,27,15,45,479.0,222.5,2.1,28.0,525.0,633.96,476.9
2016,8,27,16,0,696.0,130.0,2.1,28.0,554.0,684.51,517.45
2016,8,27,16,15,671.0,124.5,2.0,27.5,504.0,631.9,481.17
2016,8,27,16,30,646.0,119.0,1.9,27.0,454.0,579.4,444.54
2016,8,27,16,45,613.5,112.0,1.85,27.0,401.0,521.0,401.97
2016,8,27,17,0,581.0,105.0,1.8,27.0,348.0,464.09,359.35
2016,8,27,17,15,534.5,96.5,1.65,26.5,294.5,400.03,310.41
2016,8,27,17,30,488.0,88.0,1.5,26.0,241.0,339.62,262.74
2016,8,27,17,45,423.5,76.5,1.4,26.0,190.0,270.84,206.96
2016,8,27,18,0,359.0,65.0,1.3,26.0,139.0,211.18,157.17
2016,8,27,18,15,265.0,49.0,1.3,25.5,94.0,144.54,102.46
2016,8,27,18,30,171.0,33.0,1.3,25.0,49.0,89.07,54.84
2016,8,27,18,45,85.5,16.5,1.3,25.0,24.5,32.22,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,13.27,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,21.07,8.7
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,33.59,22.59
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,45.43,33.33
2016,8,28,7,15,391.5,73.5,2.35,23.5,171.5,75.58,45.57
2016,8,28,7,30,462.0,86.0,2.4,24.0,222.0,120.09,73.46
2016,8,28,7,45,512.0,95.0,2.45,24.5,275.5,166.52,108.42
2016,8,28,8,0,562.0,104.0,2.5,25.0,329.0,218.56,150.55
2016,8,28,8,15,598.0,110.5,2.6,25.0,382.0,269.95,194.04
2016,8,28,8,30,634.0,117.0,2.7,25.0,435.0,325.06,240.46
2016,8,28,8,45,664.5,121.0,2.8,25.5,486.5,379.06,285.0
2016,8,28,9,0,695.0,125.0,2.9,26.0,538.0,435.54,330.33
2016,8,28,9,15,714.5,129.0,2.95,26.0,585.0,488.54,372.5
2016,8,28,9,30,734.0,133.0,3.0,26.0,632.0,542.22,414.09
2016,8,28,9,45,754.0,134.0,3.15,26.5,674.5,594.88,453.35
2016,8,28,10,0,774.0,135.0,3.3,27.0,717.0,646.23,490.74
2016,8,28,10,15,785.0,137.5,3.35,27.0,753.0,692.49,524.26
2016,8,28,10,30,796.0,140.0,3.4,27.0,789.0,737.53,555.22
2016,8,28,10,45,808.0,139.0,3.45,27.5,818.5,778.47,581.54
2016,8,28,11,0,820.0,138.0,3.5,28.0,848.0,817.74,606.44
2016,8,28,11,15,567.0,284.0,3.5,28.0,781.0,773.05,571.58
2016,8,28,11,30,314.0,430.0,3.5,28.0,714.0,708.37,519.13
2016,8,28,11,45,569.5,290.0,3.55,28.5,814.0,817.88,601.56
2016,8,28,12,0,825.0,150.0,3.6,29.0,914.0,929.53,677.03
2016,8,28,12,15,501.0,313.5,3.65,29.0,778.0,804.01,588.12
2016,8,28,12,30,177.0,477.0,3.7,29.0,642.0,655.34,476.49
2016,8,28,12,45,290.0,440.5,3.75,29.0,709.5,739.05,538.62
2016,8,28,13,0,403.0,404.0,3.8,29.0,777.0,817.17,594.87
2016,8,28,13,15,616.0,273.5,3.8,29.0,835.5,904.14,660.3
2016,8,28,13,30,829.0,143.0,3.8,29.0,894.0,969.57,704.55
2016,8,28,13,45,828.5,138.5,3.85,29.0,875.0,960.85,699.21
2016,8,28,14,0,828.0,134.0,3.9,29.0,856.0,948.76,692.3
2016,8,28,14,15,820.5,132.5,3.9,28.5,828.5,929.79,682.04
2016,8,28,14,30,813.0,131.0,3.9,28.0,801.0,913.5,673.63
2016,8,28,14,45,785.5,138.5,3.95,28.0,762.5,879.95,652.51
2016,8,28,15,0,758.0,146.0,4.0,28.0,724.0,844.58,630.13
2016,8,28,15,15,396.0,210.0,3.95,28.0,511.0,578.96,440.24
2016,8,28,15,30,34.0,274.0,3.9,28.0,298.0,309.72,233.28
2016,8,28,15,45,366.5,200.5,3.85,28.0,424.5,519.71,400.2
2016,8,28,16,0,699.0,127.0,3.8,28.0,551.0,682.11,523.74
2016,8,28,16,15,674.0,121.5,3.65,27.5,500.5,629.36,486.05
2016,8,28,16,30,649.0,116.0,3.5,27.0,450.0,576.74,448.38
2016,8,28,16,45,616.5,109.0,3.4,27.0,397.5,518.21,404.61
2016,8,28,17,0,584.0,102.0,3.3,27.0,345.0,461.2,360.88
2016,8,28,17,15,537.5,94.0,2.9,26.5,291.5,397.6,311.09
2016,8,28,17,30,491.0,86.0,2.5,26.0,238.0,337.66,262.78
2016,8,28,17,45,424.0,74.5,2.15,25.5,186.5,267.76,205.66
2016,8,28,18,0,357.0,63.0,1.8,25.0,135.0,207.33,154.93
2016,8,28,18,15,261.5,47.5,1.65,24.5,90.5,141.19,100.13
2016,8,28,18,30,166.0,32.0,1.5,24.0,46.0,86.51,52.06
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.0,31.02,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,12.78,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,20.28,7.71
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,31.61,20.87
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,42.32,30.64
2016,8,29,7,15,315.0,79.5,3.65,23.0,153.0,76.68,48.8
2016,8,29,7,30,288.0,102.0,3.8,23.0,186.0,117.79,79.21
2016,8,29,7,45,157.5,125.0,3.95,23.5,172.5,138.24,100.87
2016,8,29,8,0,27.0,148.0,4.1,24.0,159.0,142.36,109.21
2016,8,29,8,15,351.5,124.5,4.2,24.5,298.5,211.46,155.59
2016,8,29,8,30,676.0,101.0,4.3,25.0,438.0,324.64,240.8
2016,8,29,8,45,373.5,178.0,4.4,25.5,367.5,313.46,238.52
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,271.74,207.76
2016,8,29,9,15,112.5,285.5,4.55,26.0,359.0,326.66,249.73
2016,8,29,9,30,154.0,316.0,4.6,26.0,421.0,385.22,293.98
2016,8,29,9,45,200.5,334.0,4.65,26.5,479.5,440.75,335.11
2016,8,29,10,0,247.0,352.0,4.7,27.0,538.0,500.46,378.8
2016,8,29,10,15,132.5,317.0,4.7,27.0,417.5,399.79,302.62
2016,8,29,10,30,18.0,282.0,4.7,27.0,297.0,285.87,214.79
2016,8,29,10,45,435.0,199.0,4.75,27.5,574.5,542.77,416.29
2016,8,29,11,0,852.0,116.0,4.8,28.0,852.0,820.49,615.51
2016,8,29,11,15,543.0,282.5,4.8,28.0,756.0,750.86,561.11
2016,8,29,11,30,234.0,449.0,4.8,28.0,660.0,653.04,482.74
2016,8,29,11,45,124.5,363.0,4.8,28.0,475.5,476.18,355.18
2016,8,29,12,0,15.0,277.0,4.8,28.0,291.0,284.24,211.45
2016,8,29,12,15,146.0,368.5,4.8,28.0,504.5,511.05,382.16
2016,8,29,12,30,277.0,460.0,4.8,28.0,718.0,740.48,545.38
2016,8,29,12,45,221.5,466.0,4.85,28.5,671.5,692.01,508.33
2016,8,29,13,0,166.0,472.0,4.9,29.0,625.0,647.42,475.0
2016,8,29,13,15,521.0,291.0,4.9,28.5,763.0,826.47,613.44
2016,8,29,13,30,876.0,110.0,4.9,28.0,901.0,980.77,722.09
2016,8,29,13,45,869.5,110.0,4.9,28.0,880.5,970.27,714.66
2016,8,29,14,0,863.0,110.0,4.9,28.0,860.0,956.41,706.16
2016,8,29,14,15,450.5,226.5,4.9,28.0,617.5,681.14,513.97
2016,8,29,14,30,38.0,343.0,4.9,28.0,375.0,386.09,288.31
2016,8,29,14,45,430.5,225.5,4.9,28.0,554.0,646.36,492.47
2016,8,29,15,0,823.0,108.0,4.9,28.0,733.0,855.04,643.26
2016,8,29,15,15,810.0,105.5,4.8,27.5,691.5,818.32,618.61
2016,8,29,15,30,797.0,103.0,4.7,27.0,650.0,784.16,597.02
2016,8,29,15,45,777.0,101.5,4.65,27.0,603.0,738.88,566.39
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,692.52,534.73
2016,8,29,16,15,733.5,96.0,4.4,26.5,505.5,640.11,498.78
2016,8,29,16,30,710.0,92.0,4.2,26.0,455.0,587.54,461.11
2016,8,29,16,45,355.0,51.5,4.05,26.0,233.0,287.08,229.23
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,10.61,3.0
2016,8,29,17,15,0.0,9.0,3.55,25.5,9.0,8.68,1.48
2016,8,29,17,30,0.0,7.0,3.2,25.0,7.0,6.75,0.0
2016,8,29,17,45,0.0,5.5,2.85,25.0,5.5,5.3,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.85,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.41,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.96,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.49,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,76.0,12.5,2.15,22.0,17.5,12.29,0.0
2016,8,30,6,30,152.0,25.0,2.4,22.0,35.0,19.5,6.7
2016,8,30,6,45,258.5,39.5,2.65,22.5,77.5,30.04,19.53
