Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,0,365.0,54.0,2.9,23.0,120.0,40.01,28.66
2016,8,30,7,15,436.5,64.0,2.95,23.5,171.0,68.95,39.18
2016,8,30,7,30,508.0,74.0,3.0,24.0,222.0,113.74,66.52
2016,8,30,7,45,335.0,118.0,3.05,24.5,224.0,156.21,107.5
2016,8,30,8,0,162.0,162.0,3.1,25.0,226.0,182.48,135.86
2016,8,30,8,15,420.0,130.5,3.15,25.0,331.5,236.35,172.67
2016,8,30,8,30,678.0,99.0,3.2,25.0,437.0,323.2,238.9
2016,8,30,8,45,705.5,103.0,3.25,25.5,488.5,378.43,284.82
2016,8,30,9,0,733.0,107.0,3.3,26.0,540.0,437.46,332.45
2016,8,30,9,15,751.5,110.5,3.35,26.0,586.5,491.15,375.53
2016,8,30,9,30,770.0,114.0,3.4,26.0,633.0,545.33,417.83
2016,8,30,9,45,786.0,115.5,3.5,26.5,675.5,596.25,455.97
2016,8,30,10,0,802.0,117.0,3.6,27.0,718.0,646.82,492.84
2016,8,30,10,15,812.0,119.5,3.65,27.0,753.5,693.5,526.53
2016,8,30,10,30,822.0,122.0,3.7,27.0,789.0,738.15,556.94
2016,8,30,10,45,641.0,233.5,3.75,27.5,765.5,738.67,552.98
2016,8,30,11,0,460.0,345.0,3.8,28.0,742.0,722.5,535.27
2016,8,30,11,15,348.0,396.5,3.8,28.0,701.0,692.49,511.19
2016,8,30,11,30,236.0,448.0,3.8,28.0,660.0,653.91,480.83
2016,8,30,11,45,220.5,457.5,3.85,28.5,658.0,657.95,482.3
2016,8,30,12,0,205.0,467.0,3.9,29.0,656.0,660.52,482.54
2016,8,30,12,15,121.5,432.0,3.9,29.0,544.5,552.03,404.87
2016,8,30,12,30,38.0,397.0,3.9,29.0,433.0,433.71,318.65
2016,8,30,12,45,36.5,391.5,3.95,29.0,426.0,428.43,315.36
2016,8,30,13,0,35.0,386.0,4.0,29.0,419.0,422.88,311.5
2016,8,30,13,15,58.5,410.5,3.95,29.0,464.5,472.77,348.11
2016,8,30,13,30,82.0,435.0,3.9,29.0,510.0,522.83,384.27
2016,8,30,13,45,46.5,331.5,3.9,29.0,374.0,380.86,282.18
2016,8,30,14,0,11.0,228.0,3.9,29.0,238.0,234.36,173.84
2016,8,30,14,15,14.0,252.5,3.8,28.5,265.0,261.92,195.35
2016,8,30,14,30,17.0,277.0,3.7,28.0,292.0,289.66,216.67
2016,8,30,14,45,59.5,317.0,3.65,28.0,363.5,378.6,284.2
2016,8,30,15,0,102.0,357.0,3.6,28.0,435.0,459.28,344.34
2016,8,30,15,15,233.0,321.0,3.45,28.0,484.5,540.19,407.15
2016,8,30,15,30,364.0,285.0,3.3,28.0,534.0,611.87,461.94
2016,8,30,15,45,510.5,213.0,3.2,28.0,534.5,646.24,490.65
2016,8,30,16,0,657.0,141.0,3.1,28.0,535.0,663.01,506.6
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,576.82,443.55
2016,8,30,16,30,458.0,170.0,2.6,27.0,403.0,501.79,387.84
2016,8,30,16,45,229.0,97.0,2.4,27.0,213.5,257.06,201.46
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,23.16,13.16
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,19.3,10.16
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,15.43,7.04
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,12.05,4.24
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,8.67,1.41
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,5.3,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.93,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.98,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.0,1.95,22.0,14.5,11.8,0.0
2016,8,31,6,30,71.0,24.0,2.1,22.0,29.0,20.12,6.51
2016,8,31,6,45,161.5,44.0,2.3,22.5,69.0,35.96,24.42
2016,8,31,7,0,252.0,64.0,2.5,23.0,109.0,48.06,35.51
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,72.93,45.32
2016,8,31,7,30,415.0,85.0,2.4,24.0,206.0,113.36,70.04
2016,8,31,7,45,360.0,115.5,2.35,24.5,236.5,158.04,107.82
2016,8,31,8,0,305.0,146.0,2.3,25.0,267.0,198.79,143.61
2016,8,31,8,15,277.0,176.0,2.35,25.5,298.0,237.56,176.33
2016,8,31,8,30,249.0,206.0,2.4,26.0,329.0,273.16,205.55
2016,8,31,8,45,473.5,164.0,2.5,26.5,431.0,340.84,256.29
2016,8,31,9,0,698.0,122.0,2.6,27.0,533.0,433.35,327.08
2016,8,31,9,15,718.0,126.5,2.65,27.5,580.5,487.23,368.76
2016,8,31,9,30,738.0,131.0,2.7,28.0,628.0,543.21,410.81
2016,8,31,9,45,755.5,133.0,2.75,28.5,670.0,594.02,448.02
2016,8,31,10,0,773.0,135.0,2.8,29.0,712.0,644.72,484.12
2016,8,31,10,15,784.5,137.5,2.8,29.0,748.0,691.25,517.16
2016,8,31,10,30,796.0,140.0,2.8,29.0,784.0,736.59,547.69
2016,8,31,10,45,559.0,271.0,2.85,29.5,731.5,709.64,522.97
2016,8,31,11,0,322.0,402.0,2.9,30.0,679.0,662.13,482.75
2016,8,31,11,15,573.0,273.5,2.9,30.0,781.5,767.82,562.27
2016,8,31,11,30,824.0,145.0,2.9,30.0,884.0,880.31,639.05
2016,8,31,11,45,812.5,156.0,2.9,30.0,893.5,903.27,652.74
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,922.78,664.94
2016,8,31,12,15,607.5,283.5,2.9,30.0,843.5,875.13,631.63
2016,8,31,12,30,414.0,400.0,2.9,30.0,784.0,816.27,586.62
2016,8,31,12,45,231.5,407.0,2.95,30.0,621.5,647.59,469.71
2016,8,31,13,0,49.0,414.0,3.0,30.0,459.0,465.61,338.67
2016,8,31,13,15,191.0,418.5,3.0,30.0,591.0,619.1,451.45
2016,8,31,13,30,333.0,423.0,3.0,30.0,723.0,772.47,558.42
2016,8,31,13,45,560.0,292.0,3.0,30.5,781.5,864.32,625.46
2016,8,31,14,0,787.0,161.0,3.0,31.0,840.0,940.46,676.7
2016,8,31,14,15,778.5,158.5,2.95,30.5,812.0,919.91,664.57
2016,8,31,14,30,770.0,156.0,2.9,30.0,784.0,896.49,651.37
2016,8,31,14,45,469.0,259.5,2.85,30.0,636.5,716.81,527.79
2016,8,31,15,0,168.0,363.0,2.8,30.0,489.0,533.05,392.87
2016,8,31,15,15,445.5,252.0,2.7,30.0,560.5,664.91,495.02
2016,8,31,15,30,723.0,141.0,2.6,30.0,632.0,764.3,568.19
2016,8,31,15,45,552.0,187.5,2.55,30.0,546.5,650.41,487.63
2016,8,31,16,0,381.0,234.0,2.5,30.0,461.0,543.43,409.5
2016,8,31,16,15,508.0,176.5,2.35,29.5,450.0,563.55,428.4
2016,8,31,16,30,635.0,119.0,2.2,29.0,439.0,566.33,433.46
2016,8,31,16,45,601.5,111.5,2.05,29.0,386.0,507.31,389.61
2016,8,31,17,0,568.0,104.0,1.9,29.0,333.0,449.95,346.28
2016,8,31,17,15,519.0,95.0,1.7,28.5,279.5,384.96,296.51
2016,8,31,17,30,470.0,86.0,1.5,28.0,226.0,321.86,246.73
2016,8,31,17,45,403.0,73.5,1.3,27.5,175.0,254.94,192.7
2016,8,31,18,0,336.0,61.0,1.1,27.0,124.0,195.12,143.15
2016,8,31,18,15,237.0,44.0,1.05,26.5,81.0,128.32,88.66
2016,8,31,18,30,138.0,27.0,1.0,26.0,38.0,70.73,35.51
2016,8,31,18,45,69.0,13.5,0.95,26.0,19.0,25.39,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.5,12.0,1.6,22.5,16.0,11.8,0.0
2016,9,1,6,30,125.0,24.0,1.9,23.0,32.0,18.75,5.01
2016,9,1,6,45,222.0,41.5,2.25,23.5,74.0,31.79,20.8
2016,9,1,7,0,319.0,59.0,2.6,24.0,116.0,44.13,31.99
2016,9,1,7,15,390.0,71.5,2.5,24.5,166.5,72.72,43.56
2016,9,1,7,30,461.0,84.0,2.4,25.0,217.0,117.09,70.9
2016,9,1,7,45,512.0,93.5,2.35,25.5,270.5,164.09,105.97
2016,9,1,8,0,563.0,103.0,2.3,26.0,324.0,216.8,148.34
2016,9,1,8,15,599.0,110.0,2.3,26.5,377.5,268.71,191.59
2016,9,1,8,30,635.0,117.0,2.3,27.0,431.0,324.36,237.52
2016,9,1,8,45,661.0,123.0,2.35,28.0,481.5,378.48,281.09
2016,9,1,9,0,687.0,129.0,2.4,29.0,532.0,434.59,324.77
2016,9,1,9,15,707.0,133.5,2.4,29.0,579.5,487.92,366.33
2016,9,1,9,30,727.0,138.0,2.4,29.0,627.0,542.0,407.27
2016,9,1,9,45,744.5,140.5,2.4,29.5,669.0,594.17,444.88
2016,9,1,10,0,762.0,143.0,2.4,30.0,711.0,644.85,480.37
2016,9,1,10,15,403.5,245.0,2.4,30.0,547.0,524.36,390.28
2016,9,1,10,30,45.0,347.0,2.4,30.0,383.0,369.52,271.5
2016,9,1,10,45,135.5,385.5,2.45,30.0,500.5,483.16,355.11
2016,9,1,11,0,226.0,424.0,2.5,30.0,618.0,602.35,439.19
2016,9,1,11,15,189.0,438.0,2.5,30.0,603.0,594.41,431.65
2016,9,1,11,30,152.0,452.0,2.5,30.0,588.0,583.68,422.91
2016,9,1,11,45,180.0,458.0,2.55,30.5,622.0,621.74,448.87
2016,9,1,12,0,208.0,464.0,2.6,31.0,656.0,660.47,474.71
2016,9,1,12,15,511.5,313.0,2.6,31.0,785.5,812.66,585.99
2016,9,1,12,30,815.0,162.0,2.6,31.0,915.0,959.22,683.92
2016,9,1,12,45,567.5,300.5,2.65,31.0,824.0,871.78,623.99
2016,9,1,13,0,320.0,439.0,2.7,31.0,733.0,771.34,550.92
2016,9,1,13,15,561.5,300.0,2.7,31.0,807.0,874.34,627.91
2016,9,1,13,30,803.0,161.0,2.7,31.0,881.0,965.24,689.04
2016,9,1,13,45,794.0,161.5,2.7,31.0,859.5,953.43,681.27
2016,9,1,14,0,785.0,162.0,2.7,31.0,838.0,938.51,672.52
2016,9,1,14,15,568.5,263.0,2.65,31.0,744.0,830.67,600.74
2016,9,1,14,30,352.0,364.0,2.6,31.0,650.0,719.06,520.84
2016,9,1,14,45,491.5,289.5,2.6,31.0,669.0,768.48,560.05
2016,9,1,15,0,631.0,215.0,2.6,31.0,688.0,804.16,588.66
2016,9,1,15,15,590.0,215.0,2.5,30.5,637.5,751.15,553.52
2016,9,1,15,30,549.0,215.0,2.4,30.0,587.0,695.92,517.01
2016,9,1,15,45,384.5,239.0,2.35,30.0,490.5,564.75,423.31
2016,9,1,16,0,220.0,263.0,2.3,30.0,394.0,446.22,336.03
2016,9,1,16,15,202.5,239.0,2.15,29.5,350.5,399.72,303.56
2016,9,1,16,30,185.0,215.0,2.0,29.0,307.0,354.11,270.74
2016,9,1,16,45,167.5,193.5,1.9,29.0,269.5,312.4,239.73
2016,9,1,17,0,150.0,172.0,1.8,29.0,232.0,272.01,209.14
2016,9,1,17,15,132.0,146.5,1.6,28.5,193.5,228.2,175.62
2016,9,1,17,30,114.0,121.0,1.4,28.0,155.0,185.94,142.51
2016,9,1,17,45,90.5,95.5,1.25,27.5,119.0,143.1,108.21
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,102.52,75.13
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,59.56,40.23
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,21.75,7.1
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,10.81,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.42,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.68,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,24.13,14.49
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,39.51,28.18
2016,9,2,7,15,0.0,60.5,2.3,23.0,60.5,57.55,41.8
2016,9,2,7,30,0.0,80.0,2.3,23.0,80.0,75.83,56.93
2016,9,2,7,45,0.0,101.0,2.3,23.5,101.0,95.61,72.86
2016,9,2,8,0,0.0,122.0,2.3,24.0,122.0,115.54,88.55
2016,9,2,8,15,3.0,141.0,2.2,24.5,143.0,134.64,103.17
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,154.17,117.9
2016,9,2,8,45,4.5,165.5,2.05,25.5,168.5,159.81,121.65
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,165.14,125.12
2016,9,2,9,15,10.0,203.5,1.9,26.5,210.0,199.95,151.22
2016,9,2,9,30,17.0,236.0,1.8,27.0,247.0,235.68,177.5
2016,9,2,9,45,24.0,265.5,1.7,27.5,282.5,269.44,201.86
2016,9,2,10,0,31.0,295.0,1.6,28.0,318.0,303.8,226.24
2016,9,2,10,15,35.0,316.5,1.5,28.0,344.5,329.91,244.63
2016,9,2,10,30,39.0,338.0,1.4,28.0,371.0,356.47,263.16
2016,9,2,10,45,87.0,381.5,1.35,28.5,456.5,439.41,322.08
2016,9,2,11,0,135.0,425.0,1.3,29.0,542.0,528.54,383.08
2016,9,2,11,15,167.5,437.0,1.3,29.0,585.0,575.14,414.64
2016,9,2,11,30,200.0,449.0,1.3,29.0,628.0,623.27,447.15
2016,9,2,11,45,217.0,440.0,1.3,29.5,636.5,637.52,455.8
2016,9,2,12,0,234.0,431.0,1.3,30.0,645.0,656.23,467.61
2016,9,2,12,15,466.5,334.0,1.35,30.0,763.5,790.89,563.01
2016,9,2,12,30,699.0,237.0,1.4,30.0,882.0,926.75,653.87
2016,9,2,12,45,484.5,344.5,1.45,30.0,790.5,835.61,590.07
2016,9,2,13,0,270.0,452.0,1.5,30.0,699.0,735.77,520.23
2016,9,2,13,15,263.5,446.5,1.5,30.0,685.0,726.84,515.5
2016,9,2,13,30,257.0,441.0,1.5,30.0,671.0,716.63,509.14
2016,9,2,13,45,476.0,329.0,1.55,30.0,741.5,820.05,584.72
2016,9,2,14,0,695.0,217.0,1.6,30.0,812.0,912.86,649.53
2016,9,2,14,15,685.5,213.5,1.65,30.0,784.0,891.66,636.48
2016,9,2,14,30,676.0,210.0,1.7,30.0,756.0,867.91,622.99
2016,9,2,14,45,468.5,279.0,1.8,30.0,649.5,735.74,533.88
2016,9,2,15,0,261.0,348.0,1.9,30.0,543.0,607.49,443.73
2016,9,2,15,15,463.0,257.0,1.95,29.5,578.0,683.74,505.02
2016,9,2,15,30,665.0,166.0,2.0,29.0,613.0,741.06,550.95
2016,9,2,15,45,389.5,215.0,2.05,29.0,472.0,550.35,413.9
2016,9,2,16,0,114.0,264.0,2.1,29.0,331.0,360.2,271.72
2016,9,2,16,15,343.5,200.5,2.05,28.5,376.5,463.66,355.22
2016,9,2,16,30,573.0,137.0,2.0,28.0,422.0,541.73,416.26
2016,9,2,16,45,539.5,127.0,1.95,28.0,370.0,479.94,370.1
2016,9,2,17,0,506.0,117.0,1.9,28.0,318.0,423.45,327.46
2016,9,2,17,15,456.0,106.0,1.75,27.5,265.0,359.7,278.38
2016,9,2,17,30,406.0,95.0,1.6,27.0,212.0,300.4,231.28
2016,9,2,17,45,337.5,79.5,1.5,26.5,162.5,233.47,177.19
2016,9,2,18,0,269.0,64.0,1.4,26.0,113.0,173.92,127.97
2016,9,2,18,15,180.5,44.0,1.3,25.5,71.5,111.31,76.55
2016,9,2,18,30,92.0,24.0,1.2,25.0,30.0,51.35,18.85
2016,9,2,18,45,46.0,12.0,1.2,25.0,15.0,19.61,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.5,11.0,1.75,21.5,14.0,10.81,0.0
2016,9,3,6,30,87.0,22.0,1.9,22.0,28.0,18.51,3.35
2016,9,3,6,45,181.5,42.0,2.05,22.5,69.0,32.32,21.24
2016,9,3,7,0,276.0,62.0,2.2,23.0,110.0,46.7,34.28
2016,9,3,7,15,347.0,76.5,2.2,23.5,160.0,74.46,46.51
2016,9,3,7,30,418.0,91.0,2.2,24.0,210.0,117.98,73.72
2016,9,3,7,45,473.0,100.5,2.25,24.5,263.0,163.12,107.18
2016,9,3,8,0,528.0,110.0,2.3,25.0,316.0,214.62,148.36
2016,9,3,8,15,565.5,118.5,2.25,25.5,369.0,266.52,191.4
2016,9,3,8,30,603.0,127.0,2.2,26.0,422.0,322.12,237.09
2016,9,3,8,45,634.5,131.5,2.15,26.5,473.5,375.25,280.19
2016,9,3,9,0,666.0,136.0,2.1,27.0,525.0,431.02,324.09
2016,9,3,9,15,687.0,141.0,2.0,27.0,571.5,484.23,365.34
2016,9,3,9,30,708.0,146.0,1.9,27.0,618.0,538.34,405.94
2016,9,3,9,45,725.0,149.0,1.85,27.5,660.0,588.7,442.0
2016,9,3,10,0,742.0,152.0,1.8,28.0,702.0,638.96,476.81
2016,9,3,10,15,516.5,264.5,1.8,28.0,656.5,622.58,460.83
2016,9,3,10,30,291.0,377.0,1.8,28.0,611.0,584.85,429.27
2016,9,3,10,45,318.5,386.0,1.8,28.5,651.0,629.45,459.54
2016,9,3,11,0,346.0,395.0,1.8,29.0,691.0,675.16,489.44
2016,9,3,11,15,571.5,279.0,1.8,29.0,781.5,770.93,559.53
2016,9,3,11,30,797.0,163.0,1.8,29.0,872.0,872.94,628.14
2016,9,3,11,45,767.0,186.5,1.85,29.5,877.0,890.79,637.4
2016,9,3,12,0,737.0,210.0,1.9,30.0,882.0,907.55,646.86
2016,9,3,12,15,738.0,210.5,1.95,30.0,886.0,924.24,657.63
2016,9,3,12,30,739.0,211.0,2.0,30.0,890.0,938.03,666.67
2016,9,3,12,45,737.0,211.0,2.05,30.0,885.5,945.43,671.8
2016,9,3,13,0,735.0,211.0,2.1,30.0,881.0,949.75,675.17
2016,9,3,13,15,516.0,320.0,2.15,30.0,787.5,849.46,607.3
2016,9,3,13,30,297.0,429.0,2.2,30.0,694.0,743.05,531.88
2016,9,3,13,45,509.0,314.5,2.25,30.0,755.0,836.48,602.26
2016,9,3,14,0,721.0,200.0,2.3,30.0,816.0,918.87,660.47
2016,9,3,14,15,711.5,197.0,2.35,30.0,788.0,897.73,647.33
2016,9,3,14,30,702.0,194.0,2.4,30.0,760.0,873.97,633.43
2016,9,3,14,45,694.5,187.5,2.5,30.0,725.5,845.8,616.97
2016,9,3,15,0,687.0,181.0,2.6,30.0,691.0,815.24,598.79
2016,9,3,15,15,670.5,176.0,2.65,29.5,650.0,776.39,575.65
2016,9,3,15,30,654.0,171.0,2.7,29.0,609.0,736.06,551.03
2016,9,3,15,45,639.0,162.0,2.8,29.0,563.5,691.4,521.6
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,645.67,490.75
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,591.76,453.62
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,538.47,415.93
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,475.61,369.3
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,418.25,325.48
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,353.67,275.19
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,293.67,227.07
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,226.39,172.27
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,166.95,122.93
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,100.52,68.43
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,44.49,11.64
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,17.08,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,33.0,10.5,0.9,22.0,12.5,10.32,0.0
2016,9,4,6,30,66.0,21.0,1.1,22.0,25.0,17.69,2.03
2016,9,4,6,45,149.0,43.0,1.3,22.5,65.0,35.15,23.53
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,51.92,38.69
2016,9,4,7,15,300.5,82.0,1.75,23.5,154.5,76.86,49.74
2016,9,4,7,30,369.0,99.0,2.0,24.0,204.0,119.51,76.96
2016,9,4,7,45,421.0,112.0,2.25,24.5,256.5,164.31,110.25
2016,9,4,8,0,473.0,125.0,2.5,25.0,309.0,215.22,150.75
2016,9,4,8,15,511.5,135.0,2.65,25.5,361.0,265.54,192.2
2016,9,4,8,30,550.0,145.0,2.8,26.0,413.0,319.9,236.77
2016,9,4,8,45,579.0,152.5,2.95,26.5,463.5,372.44,279.5
2016,9,4,9,0,608.0,160.0,3.1,27.0,514.0,426.85,322.72
2016,9,4,9,15,630.0,166.5,3.1,27.5,560.5,478.95,362.93
2016,9,4,9,30,652.0,173.0,3.1,28.0,607.0,532.2,402.82
2016,9,4,9,45,670.5,177.0,3.1,28.5,649.0,581.8,438.99
2016,9,4,10,0,689.0,181.0,3.1,29.0,691.0,631.6,474.33
2016,9,4,10,15,701.5,185.0,3.1,29.0,726.5,677.11,506.7
2016,9,4,10,30,714.0,189.0,3.1,29.0,762.0,721.75,537.87
2016,9,4,10,45,725.5,190.5,3.1,29.5,791.0,762.06,564.46
2016,9,4,11,0,737.0,192.0,3.1,30.0,820.0,800.94,588.88
2016,9,4,11,15,743.5,194.0,3.1,30.0,840.5,834.38,610.39
2016,9,4,11,30,750.0,196.0,3.1,30.0,861.0,865.64,630.4
2016,9,4,11,45,455.0,317.0,3.1,30.5,722.0,739.01,538.27
2016,9,4,12,0,160.0,438.0,3.1,31.0,583.0,589.87,426.91
2016,9,4,12,15,147.5,451.5,3.1,31.0,586.0,597.04,431.99
2016,9,4,12,30,135.0,465.0,3.1,31.0,589.0,603.37,435.7
2016,9,4,12,45,142.5,463.5,3.1,31.0,594.0,612.91,442.52
2016,9,4,13,0,150.0,462.0,3.1,31.0,599.0,621.88,449.0
2016,9,4,13,15,467.0,317.0,3.15,31.0,733.5,797.95,579.33
2016,9,4,13,30,784.0,172.0,3.2,31.0,868.0,955.11,687.25
2016,9,4,13,45,564.0,281.5,3.25,31.0,776.0,854.58,618.58
2016,9,4,14,0,344.0,391.0,3.3,31.0,684.0,747.02,541.07
2016,9,4,14,15,178.5,320.0,3.3,31.0,472.0,503.17,371.17
2016,9,4,14,30,13.0,249.0,3.3,31.0,260.0,257.68,189.82
2016,9,4,14,45,365.5,206.5,3.35,31.0,477.5,563.21,424.14
2016,9,4,15,0,718.0,164.0,3.4,31.0,695.0,822.8,608.16
2016,9,4,15,15,701.5,159.5,3.4,30.5,653.0,783.55,582.22
2016,9,4,15,30,685.0,155.0,3.4,30.0,611.0,742.73,556.96
2016,9,4,15,45,665.0,149.0,3.4,30.0,564.5,696.26,526.16
2016,9,4,16,0,645.0,143.0,3.4,30.0,518.0,649.03,493.54
2016,9,4,16,15,616.5,136.5,3.3,29.5,467.0,594.84,455.78
2016,9,4,16,30,588.0,130.0,3.2,29.0,416.0,541.23,417.52
2016,9,4,16,45,552.0,120.5,3.1,29.0,363.5,480.78,372.38
2016,9,4,17,0,516.0,111.0,3.0,29.0,311.0,419.71,325.69
2016,9,4,17,15,463.0,100.5,2.75,28.5,258.0,354.7,275.0
2016,9,4,17,30,410.0,90.0,2.5,28.0,205.0,294.46,226.62
2016,9,4,17,45,336.5,75.5,2.25,27.5,155.5,226.83,171.49
2016,9,4,18,0,263.0,61.0,2.0,27.0,106.0,167.21,122.01
2016,9,4,18,15,167.5,41.0,2.0,26.5,66.0,103.58,69.78
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,42.17,5.24
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,16.23,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.5,2.05,21.5,15.0,10.32,0.0
2016,9,5,6,30,140.0,21.0,2.3,22.0,30.0,16.42,0.46
2016,9,5,6,45,264.0,34.5,2.55,22.5,72.5,26.47,16.27
2016,9,5,7,0,388.0,48.0,2.8,23.0,115.0,35.51,24.71
2016,9,5,7,15,466.0,57.0,3.0,23.5,167.0,62.2,33.73
2016,9,5,7,30,544.0,66.0,3.2,24.0,219.0,108.43,60.97
2016,9,5,7,45,597.0,71.5,3.4,24.5,274.0,156.89,97.26
2016,9,5,8,0,650.0,77.0,3.6,25.0,329.0,211.49,142.05
2016,9,5,8,15,363.0,140.5,3.65,25.5,285.0,228.12,167.34
2016,9,5,8,30,76.0,204.0,3.7,26.0,241.0,215.49,164.47
2016,9,5,8,45,87.5,230.5,3.8,26.5,277.5,250.26,190.99
2016,9,5,9,0,99.0,257.0,3.9,27.0,314.0,286.42,218.15
2016,9,5,9,15,208.0,272.0,3.9,27.5,406.0,362.26,275.35
2016,9,5,9,30,317.0,287.0,3.9,28.0,498.0,449.96,340.77
2016,9,5,9,45,274.5,317.5,3.95,28.5,508.5,470.86,354.72
2016,9,5,10,0,232.0,348.0,4.0,29.0,519.0,486.97,364.79
2016,9,5,10,15,179.0,368.5,4.0,29.0,504.5,481.96,359.77
2016,9,5,10,30,126.0,389.0,4.0,29.0,490.0,472.06,350.98
2016,9,5,10,45,87.5,382.0,4.0,29.5,454.0,440.55,326.43
2016,9,5,11,0,49.0,375.0,4.0,30.0,418.0,406.97,300.27
2016,9,5,11,15,94.0,410.0,4.0,30.0,493.5,483.06,355.88
2016,9,5,11,30,139.0,445.0,4.0,30.0,569.0,565.8,414.81
2016,9,5,11,45,77.5,366.0,4.05,30.0,435.5,432.6,318.89
2016,9,5,12,0,16.0,287.0,4.1,30.0,302.0,295.18,217.64
2016,9,5,12,15,445.5,202.5,4.1,30.0,610.0,638.33,479.48
2016,9,5,12,30,875.0,118.0,4.1,30.0,918.0,963.77,701.29
2016,9,5,12,45,635.5,257.5,4.15,30.0,837.0,893.34,652.11
2016,9,5,13,0,396.0,397.0,4.2,30.0,756.0,801.29,582.99
2016,9,5,13,15,307.0,420.0,4.2,30.0,696.0,741.42,540.49
2016,9,5,13,30,218.0,443.0,4.2,30.0,636.0,672.54,491.11
2016,9,5,13,45,343.0,389.5,4.2,30.0,685.0,745.8,546.5
2016,9,5,14,0,468.0,336.0,4.2,30.0,734.0,814.79,597.47
2016,9,5,14,15,264.5,348.0,4.15,30.0,572.0,622.65,460.31
2016,9,5,14,30,61.0,360.0,4.1,30.0,410.0,426.45,315.53
2016,9,5,14,45,48.0,329.0,4.1,30.0,367.0,381.51,283.8
2016,9,5,15,0,35.0,298.0,4.1,30.0,324.0,336.89,251.41
2016,9,5,15,15,86.0,303.0,4.05,29.5,361.5,385.96,290.53
2016,9,5,15,30,137.0,308.0,4.0,29.0,399.0,440.32,332.92
2016,9,5,15,45,121.0,282.0,3.95,29.0,358.0,395.96,300.51
2016,9,5,16,0,105.0,256.0,3.9,29.0,317.0,344.63,262.88
2016,9,5,16,15,124.0,232.0,3.75,28.5,297.5,336.18,258.29
2016,9,5,16,30,143.0,208.0,3.6,28.0,278.0,318.0,246.0
2016,9,5,16,45,139.0,182.0,3.5,28.0,243.0,281.43,218.39
2016,9,5,17,0,135.0,156.0,3.4,28.0,208.0,244.82,190.23
2016,9,5,17,15,122.0,131.5,3.15,27.5,172.5,205.44,159.44
2016,9,5,17,30,109.0,107.0,2.9,27.0,137.0,167.12,128.72
2016,9,5,17,45,87.5,83.5,2.7,26.5,104.0,127.76,96.52
2016,9,5,18,0,66.0,60.0,2.5,26.0,71.0,90.48,65.56
2016,9,5,18,15,33.0,38.5,2.5,25.5,44.0,51.05,32.89
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,16.59,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,8.36,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,10.81,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,18.47,0.0
2016,9,6,6,45,211.5,38.0,2.65,23.5,68.0,29.2,18.37
2016,9,6,7,0,328.0,54.0,2.8,24.0,109.0,40.46,28.77
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,74.62,50.16
2016,9,6,7,30,91.0,107.0,3.1,25.0,132.0,102.92,74.67
2016,9,6,7,45,76.5,129.5,3.3,25.5,154.0,130.19,96.91
2016,9,6,8,0,62.0,152.0,3.5,26.0,176.0,153.31,115.84
2016,9,6,8,15,133.0,178.5,3.65,26.5,240.0,200.46,151.0
2016,9,6,8,30,204.0,205.0,3.8,27.0,304.0,258.35,194.99
2016,9,6,8,45,214.0,228.0,3.95,27.5,342.5,297.05,225.05
2016,9,6,9,0,224.0,251.0,4.1,28.0,381.0,336.73,255.35
2016,9,6,9,15,229.5,276.5,4.1,28.0,419.5,377.29,286.14
2016,9,6,9,30,235.0,302.0,4.1,28.0,458.0,418.22,316.64
2016,9,6,9,45,534.0,202.5,4.15,28.5,587.0,521.54,396.81
2016,9,6,10,0,833.0,103.0,4.2,29.0,716.0,651.3,494.93
2016,9,6,10,15,843.0,105.0,4.2,29.0,751.5,698.19,527.81
2016,9,6,10,30,853.0,107.0,4.2,29.0,787.0,743.51,558.45
2016,9,6,10,45,862.0,107.0,4.2,29.5,816.0,784.3,584.5
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,822.98,608.8
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,856.5,630.64
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,887.24,650.55
2016,9,6,11,45,882.5,109.0,4.25,30.0,898.0,912.25,666.85
2016,9,6,12,0,885.0,109.0,4.3,30.0,910.0,934.1,681.14
2016,9,6,12,15,504.0,284.0,4.3,30.0,740.5,774.57,569.83
2016,9,6,12,30,123.0,459.0,4.3,30.0,571.0,585.95,427.26
2016,9,6,12,45,116.0,454.5,4.3,30.5,560.0,578.15,421.67
2016,9,6,13,0,109.0,450.0,4.3,31.0,549.0,562.24,409.78
2016,9,6,13,15,492.5,279.5,4.3,31.0,715.5,782.82,575.84
2016,9,6,13,30,876.0,109.0,4.3,31.0,882.0,970.48,704.08
2016,9,6,13,45,869.5,109.0,4.35,31.0,860.0,959.4,696.38
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,944.94,687.93
2016,9,6,14,15,856.0,107.5,4.4,30.5,809.5,925.15,677.17
2016,9,6,14,30,849.0,106.0,4.4,30.0,781.0,902.23,664.34
2016,9,6,14,45,744.5,158.5,4.4,30.0,730.0,855.56,634.09
2016,9,6,15,0,640.0,211.0,4.4,30.0,679.0,801.94,598.24
2016,9,6,15,15,432.0,256.0,4.35,30.0,564.0,653.08,490.6
2016,9,6,15,30,224.0,301.0,4.3,30.0,449.0,503.25,379.31
2016,9,6,15,45,438.0,218.5,4.3,30.0,479.5,588.69,448.31
2016,9,6,16,0,652.0,136.0,4.3,30.0,510.0,643.47,493.1
2016,9,6,16,15,622.0,130.0,4.15,29.5,459.0,588.54,453.71
2016,9,6,16,30,592.0,124.0,4.0,29.0,408.0,534.31,414.43
2016,9,6,16,45,551.0,116.5,3.85,29.0,355.0,472.92,367.93
2016,9,6,17,0,510.0,109.0,3.7,29.0,302.0,411.43,320.33
2016,9,6,17,15,452.0,99.0,3.4,28.5,249.0,345.05,268.1
2016,9,6,17,30,394.0,89.0,3.1,28.0,196.0,284.04,218.74
2016,9,6,17,45,308.5,75.0,2.8,27.5,146.5,213.65,161.28
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,148.26,107.5
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,83.11,54.56
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,20.31,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.83,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.5,2.7,23.5,12.5,10.32,0.0
2016,9,7,6,30,60.0,21.0,2.8,24.0,25.0,17.66,0.0
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,30.91,19.6
2016,9,7,7,0,268.0,59.0,3.1,25.0,104.0,44.57,32.08
2016,9,7,7,15,350.0,72.0,3.25,25.0,154.5,69.93,42.89
2016,9,7,7,30,432.0,85.0,3.4,25.0,205.0,113.3,69.27
2016,9,7,7,45,488.0,94.5,3.6,25.5,258.5,159.32,103.27
2016,9,7,8,0,544.0,104.0,3.8,26.0,312.0,211.94,145.45
2016,9,7,8,15,312.0,153.5,3.9,26.5,277.0,227.07,167.19
2016,9,7,8,30,80.0,203.0,4.0,27.0,242.0,215.94,164.22
2016,9,7,8,45,384.5,164.0,4.1,27.5,382.0,304.26,229.73
2016,9,7,9,0,689.0,125.0,4.2,28.0,522.0,430.05,325.58
2016,9,7,9,15,354.5,182.0,4.2,28.0,387.0,352.16,268.68
2016,9,7,9,30,20.0,239.0,4.2,28.0,252.0,240.25,181.21
2016,9,7,9,45,16.5,238.0,4.25,28.5,249.5,238.87,179.6
2016,9,7,10,0,13.0,237.0,4.3,29.0,247.0,236.96,177.38
2016,9,7,10,15,6.5,189.0,4.3,29.0,194.0,187.27,139.39
2016,9,7,10,30,0.0,141.0,4.3,29.0,141.0,136.53,100.37
2016,9,7,10,45,13.5,235.0,4.3,29.5,246.5,238.29,177.4
2016,9,7,11,0,27.0,329.0,4.3,30.0,352.0,344.06,254.98
2016,9,7,11,15,54.0,376.0,4.25,30.0,423.5,415.59,307.05
2016,9,7,11,30,81.0,423.0,4.2,30.0,495.0,489.27,359.86
2016,9,7,11,45,178.5,433.0,4.2,30.5,593.5,595.87,436.68
2016,9,7,12,0,276.0,443.0,4.2,31.0,692.0,707.49,514.65
2016,9,7,12,15,570.0,285.0,4.15,31.0,801.5,838.35,612.52
2016,9,7,12,30,864.0,127.0,4.1,31.0,911.0,960.42,695.04
2016,9,7,12,45,861.0,127.5,4.1,31.0,906.0,967.2,698.69
2016,9,7,13,0,858.0,128.0,4.1,31.0,901.0,970.52,701.02
2016,9,7,13,15,572.0,276.5,4.05,31.0,789.0,858.22,624.67
2016,9,7,13,30,286.0,425.0,4.0,31.0,677.0,727.46,527.65
2016,9,7,13,45,561.5,276.0,4.0,31.0,754.0,844.09,617.25
2016,9,7,14,0,837.0,127.0,4.0,31.0,831.0,937.76,682.06
2016,9,7,14,15,614.0,232.5,3.95,31.0,739.5,838.94,615.48
2016,9,7,14,30,391.0,338.0,3.9,31.0,648.0,724.5,531.95
2016,9,7,14,45,583.5,234.5,3.85,31.0,672.5,790.34,584.37
2016,9,7,15,0,776.0,131.0,3.8,31.0,697.0,830.06,613.81
2016,9,7,15,15,578.0,198.5,3.7,31.0,606.0,716.72,535.07
2016,9,7,15,30,380.0,266.0,3.6,31.0,515.0,599.31,448.84
2016,9,7,15,45,540.0,192.0,3.55,31.0,516.0,637.91,481.72
2016,9,7,16,0,700.0,118.0,3.5,31.0,517.0,657.18,499.57
2016,9,7,16,15,671.5,113.0,3.3,30.5,465.5,602.44,460.75
2016,9,7,16,30,643.0,108.0,3.1,30.0,414.0,548.2,421.76
2016,9,7,16,45,599.5,102.5,2.9,30.0,360.0,485.26,374.44
2016,9,7,17,0,556.0,97.0,2.7,30.0,306.0,424.98,327.98
2016,9,7,17,15,499.5,88.5,2.45,29.5,252.5,358.07,275.81
2016,9,7,17,30,443.0,80.0,2.2,29.0,199.0,294.33,224.65
2016,9,7,17,45,357.0,67.5,1.95,28.5,148.5,222.92,166.59
2016,9,7,18,0,271.0,55.0,1.7,28.0,98.0,161.05,115.49
2016,9,7,18,15,158.5,36.5,1.7,27.5,59.0,95.12,61.21
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,31.83,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,22.5,10.5,9.83,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,18.53,0.0
2016,9,8,6,45,112.5,43.5,3.4,23.5,61.0,35.45,23.31
2016,9,8,7,0,207.0,67.0,3.7,24.0,101.0,53.33,39.59
2016,9,8,7,15,289.5,83.0,3.75,24.5,151.0,76.53,49.9
2016,9,8,7,30,372.0,99.0,3.8,25.0,201.0,119.0,76.33
2016,9,8,7,45,454.0,104.5,3.85,25.5,257.5,162.25,107.01
2016,9,8,8,0,536.0,110.0,3.9,26.0,314.0,215.06,148.16
2016,9,8,8,15,577.0,117.5,3.9,26.0,368.0,267.63,192.28
2016,9,8,8,30,618.0,125.0,3.9,26.0,422.0,324.11,239.63
2016,9,8,8,45,666.5,123.5,3.9,26.5,477.0,379.19,284.89
2016,9,8,9,0,715.0,122.0,3.9,27.0,532.0,438.71,332.66
2016,9,8,9,15,736.0,126.0,3.9,27.5,580.0,493.48,375.69
2016,9,8,9,30,757.0,130.0,3.9,28.0,628.0,550.26,418.85
2016,9,8,9,45,781.5,129.0,3.9,28.5,672.5,603.23,458.15
2016,9,8,10,0,806.0,128.0,3.9,29.0,717.0,656.63,496.67
2016,9,8,10,15,817.0,130.0,3.9,29.0,753.0,703.55,530.5
2016,9,8,10,30,828.0,132.0,3.9,29.0,789.0,749.09,561.43
2016,9,8,10,45,840.0,131.5,3.95,29.5,819.0,791.3,588.49
2016,9,8,11,0,852.0,131.0,4.0,30.0,849.0,829.68,612.66
2016,9,8,11,15,857.0,132.0,4.0,30.0,869.5,863.05,634.29
2016,9,8,11,30,862.0,133.0,4.0,30.0,890.0,893.74,654.07
2016,9,8,11,45,865.0,133.5,4.0,30.5,902.5,919.28,669.07
2016,9,8,12,0,868.0,134.0,4.0,31.0,915.0,941.74,682.02
2016,9,8,12,15,869.0,134.5,4.0,31.0,918.5,959.15,693.08
2016,9,8,12,30,870.0,135.0,4.0,31.0,922.0,973.23,702.09
2016,9,8,12,45,867.0,135.5,4.05,31.5,917.0,980.05,705.37
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,983.38,706.55
2016,9,8,13,15,860.5,135.0,4.1,32.0,898.0,981.19,705.46
2016,9,8,13,30,857.0,134.0,4.1,32.0,884.0,975.52,702.28
2016,9,8,13,45,849.5,134.0,4.1,32.0,862.0,963.6,695.2
2016,9,8,14,0,842.0,134.0,4.1,32.0,840.0,948.41,686.12
2016,9,8,14,15,833.5,132.0,4.05,32.0,810.0,932.8,676.62
2016,9,8,14,30,825.0,130.0,4.0,32.0,780.0,908.3,661.34
2016,9,8,14,45,813.0,127.5,4.0,32.0,743.0,877.22,642.02
2016,9,8,15,0,801.0,125.0,4.0,32.0,706.0,843.62,620.96
2016,9,8,15,15,785.5,122.0,3.95,31.5,663.0,804.2,596.85
2016,9,8,15,30,770.0,119.0,3.9,31.0,620.0,762.92,571.19
2016,9,8,15,45,746.0,116.5,3.85,31.0,571.0,714.03,538.74
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,667.01,507.25
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,611.01,468.07
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,555.51,428.09
2016,9,8,16,45,620.5,98.5,3.2,29.5,362.0,491.67,380.73
2016,9,8,17,0,577.0,93.0,3.0,29.0,307.0,430.47,333.98
2016,9,8,17,15,519.0,85.0,2.7,28.5,252.5,362.44,280.46
2016,9,8,17,30,461.0,77.0,2.4,28.0,198.0,297.53,227.9
2016,9,8,17,45,369.0,65.0,2.15,27.5,147.0,223.65,167.52
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,160.01,114.74
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,93.02,58.89
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,24.81,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,13.0,9.5,2.75,22.5,10.0,9.34,0.0
2016,9,9,6,30,26.0,19.0,3.0,23.0,20.0,16.95,0.0
2016,9,9,6,45,121.0,41.5,3.3,23.5,59.5,33.93,21.97
2016,9,9,7,0,216.0,64.0,3.6,24.0,99.0,51.13,37.7
2016,9,9,7,15,298.5,79.5,3.7,24.5,148.5,73.76,47.52
2016,9,9,7,30,381.0,95.0,3.8,25.0,198.0,116.26,73.78
2016,9,9,7,45,455.0,102.0,3.95,25.5,253.5,160.0,105.17
2016,9,9,8,0,529.0,109.0,4.1,26.0,309.0,212.35,146.29
2016,9,9,8,15,570.0,116.0,4.1,26.0,362.5,264.01,189.7
2016,9,9,8,30,611.0,123.0,4.1,26.0,416.0,319.59,236.4
2016,9,9,8,45,655.5,123.0,4.1,26.5,470.0,374.04,281.28
2016,9,9,9,0,700.0,123.0,4.1,27.0,524.0,432.51,328.32
2016,9,9,9,15,721.5,127.0,4.1,27.5,571.5,486.7,371.0
2016,9,9,9,30,743.0,131.0,4.1,28.0,619.0,541.73,413.02
