Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,45,768.5,129.5,4.1,28.5,663.0,595.36,452.92
2016,9,9,10,0,794.0,128.0,4.1,29.0,707.0,648.26,491.26
2016,9,9,10,15,805.5,130.5,4.1,29.0,743.0,695.46,525.41
2016,9,9,10,30,817.0,133.0,4.1,29.0,779.0,741.34,556.84
2016,9,9,10,45,830.5,131.0,4.1,29.5,808.5,782.77,583.32
2016,9,9,11,0,844.0,129.0,4.1,30.0,838.0,820.5,606.96
2016,9,9,11,15,849.5,130.0,4.05,30.0,859.0,853.97,628.54
2016,9,9,11,30,855.0,131.0,4.0,30.0,880.0,884.8,648.26
2016,9,9,11,45,870.0,124.0,4.0,30.5,895.0,913.42,665.35
2016,9,9,12,0,885.0,117.0,4.0,31.0,910.0,939.37,680.6
2016,9,9,12,15,885.5,117.5,4.0,31.0,914.0,956.43,691.42
2016,9,9,12,30,886.0,118.0,4.0,31.0,918.0,970.07,700.15
2016,9,9,12,45,885.5,117.0,4.0,31.0,913.0,977.73,705.13
2016,9,9,13,0,885.0,116.0,4.0,31.0,908.0,981.83,707.96
2016,9,9,13,15,882.0,115.5,3.95,31.0,894.5,980.45,707.1
2016,9,9,13,30,879.0,115.0,3.9,31.0,881.0,975.51,704.1
2016,9,9,13,45,874.0,113.5,3.9,31.0,859.5,964.08,697.32
2016,9,9,14,0,869.0,112.0,3.9,31.0,838.0,949.2,688.45
2016,9,9,14,15,861.5,110.5,3.85,31.0,808.5,928.66,675.68
2016,9,9,14,30,854.0,109.0,3.8,31.0,779.0,904.98,660.94
2016,9,9,14,45,838.5,109.5,3.8,31.0,741.5,873.34,641.2
2016,9,9,15,0,823.0,110.0,3.8,31.0,704.0,844.42,623.28
2016,9,9,15,15,808.5,107.5,3.75,30.5,661.0,805.68,599.56
2016,9,9,15,30,794.0,105.0,3.7,30.0,618.0,764.96,574.26
2016,9,9,15,45,774.0,101.5,3.65,30.0,570.0,717.19,542.57
2016,9,9,16,0,754.0,98.0,3.6,30.0,522.0,668.39,509.78
2016,9,9,16,15,727.5,94.0,3.4,29.5,470.0,613.86,472.31
2016,9,9,16,30,701.0,90.0,3.2,29.0,418.0,561.52,434.37
2016,9,9,16,45,664.0,84.5,3.05,28.5,363.5,499.92,388.6
2016,9,9,17,0,627.0,79.0,2.9,28.0,309.0,440.3,342.87
2016,9,9,17,15,572.0,72.0,2.7,27.5,254.0,372.54,289.29
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,309.48,237.65
2016,9,9,17,45,433.0,55.0,2.3,26.5,148.0,237.25,177.79
2016,9,9,18,0,349.0,45.0,2.1,26.0,97.0,173.88,124.17
2016,9,9,18,15,174.5,31.5,2.15,25.5,57.5,92.83,57.25
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,17.69,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,7.86,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,15.38,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,32.1,20.54
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,49.18,36.22
2016,9,10,7,15,131.5,80.0,0.75,23.5,110.5,73.44,51.42
2016,9,10,7,30,165.0,102.0,0.8,24.0,147.0,105.86,74.19
2016,9,10,7,45,82.5,102.0,0.9,24.5,124.5,105.66,77.06
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,97.33,73.5
2016,9,10,8,15,21.0,145.0,1.1,25.0,155.5,143.21,109.18
2016,9,10,8,30,42.0,188.0,1.2,25.0,209.0,189.76,144.9
2016,9,10,8,45,190.0,209.5,1.35,25.5,316.5,270.78,205.31
2016,9,10,9,0,338.0,231.0,1.5,26.0,424.0,368.92,278.62
2016,9,10,9,15,544.5,176.5,1.65,26.0,519.0,442.98,335.39
2016,9,10,9,30,751.0,122.0,1.8,26.0,614.0,538.38,408.16
2016,9,10,9,45,569.5,214.5,2.0,26.0,602.0,553.67,418.05
2016,9,10,10,0,388.0,307.0,2.2,26.0,590.0,551.04,413.92
2016,9,10,10,15,595.0,221.0,2.3,26.0,678.5,635.26,478.71
2016,9,10,10,30,802.0,135.0,2.4,26.0,767.0,731.61,549.76
2016,9,10,10,45,811.5,135.5,2.5,26.5,796.0,771.78,575.24
2016,9,10,11,0,821.0,136.0,2.6,27.0,825.0,810.04,599.61
2016,9,10,11,15,826.5,137.5,2.7,27.0,845.0,843.77,622.0
2016,9,10,11,30,832.0,139.0,2.8,27.0,865.0,871.73,640.54
2016,9,10,11,45,849.0,130.5,2.9,27.0,880.5,900.09,659.4
2016,9,10,12,0,866.0,122.0,3.0,27.0,896.0,925.9,676.62
2016,9,10,12,15,866.5,122.5,3.05,27.0,899.5,942.59,687.56
2016,9,10,12,30,867.0,123.0,3.1,27.0,903.0,955.94,696.49
2016,9,10,12,45,867.0,122.0,3.15,27.5,898.5,963.85,700.62
2016,9,10,13,0,867.0,121.0,3.2,28.0,894.0,968.29,702.65
2016,9,10,13,15,864.0,120.0,3.25,28.0,880.5,966.33,702.05
2016,9,10,13,30,861.0,119.0,3.3,28.0,867.0,960.86,699.35
2016,9,10,13,45,573.0,258.0,3.35,28.0,750.5,835.94,615.4
2016,9,10,14,0,285.0,397.0,3.4,28.0,634.0,695.3,511.54
2016,9,10,14,15,304.0,376.5,3.4,28.0,621.0,688.69,509.29
2016,9,10,14,30,323.0,356.0,3.4,28.0,608.0,679.99,504.83
2016,9,10,14,45,431.0,298.5,3.4,28.0,617.5,716.52,534.57
2016,9,10,15,0,539.0,241.0,3.4,28.0,627.0,738.28,553.78
2016,9,10,15,15,662.5,171.5,3.35,28.0,617.0,754.76,569.3
2016,9,10,15,30,786.0,102.0,3.3,28.0,607.0,753.23,569.43
2016,9,10,15,45,762.5,100.5,3.3,28.0,558.5,705.28,537.34
2016,9,10,16,0,739.0,99.0,3.3,28.0,510.0,656.59,504.57
2016,9,10,16,15,712.0,94.5,3.15,27.5,458.5,603.77,467.86
2016,9,10,16,30,685.0,90.0,3.0,27.0,407.0,549.36,428.25
2016,9,10,16,45,639.0,86.5,2.9,27.0,352.5,485.56,379.66
2016,9,10,17,0,593.0,83.0,2.8,27.0,298.0,424.64,331.95
2016,9,10,17,15,537.5,75.0,2.7,26.5,244.0,357.39,278.64
2016,9,10,17,30,482.0,67.0,2.6,26.0,190.0,294.94,227.36
2016,9,10,17,45,390.5,56.5,2.55,25.5,139.5,221.5,166.51
2016,9,10,18,0,299.0,46.0,2.5,25.0,89.0,157.34,112.5
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.0,90.82,54.25
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,24.45,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,8.85,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,14.13,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,27.42,16.85
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,40.0,28.77
2016,9,11,7,15,387.0,65.0,2.65,20.5,152.0,64.6,38.9
2016,9,11,7,30,467.0,77.0,2.5,21.0,203.0,109.18,65.7
2016,9,11,7,45,522.0,86.0,2.35,22.0,257.0,156.23,100.59
2016,9,11,8,0,577.0,95.0,2.2,23.0,311.0,209.81,143.75
2016,9,11,8,15,615.0,101.5,2.05,23.5,365.0,262.58,188.19
2016,9,11,8,30,653.0,108.0,1.9,24.0,419.0,319.24,235.43
2016,9,11,8,45,680.5,113.5,1.8,25.0,470.5,374.41,280.17
2016,9,11,9,0,708.0,119.0,1.7,26.0,522.0,431.65,324.82
2016,9,11,9,15,728.5,123.5,1.65,26.0,569.0,486.17,367.34
2016,9,11,9,30,749.0,128.0,1.6,26.0,616.0,542.6,409.86
2016,9,11,9,45,765.0,131.5,1.6,26.5,658.5,594.24,447.09
2016,9,11,10,0,781.0,135.0,1.6,27.0,701.0,645.55,482.91
2016,9,11,10,15,792.5,137.5,1.6,27.5,736.5,692.13,514.42
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,737.42,543.51
2016,9,11,10,45,813.5,141.0,1.6,28.5,801.0,778.15,568.32
2016,9,11,11,0,823.0,142.0,1.6,29.0,830.0,816.96,591.55
2016,9,11,11,15,828.5,143.5,1.6,29.0,850.5,850.75,612.46
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,881.96,631.64
2016,9,11,11,45,866.0,127.0,1.65,29.5,890.0,910.94,648.65
2016,9,11,12,0,898.0,109.0,1.7,30.0,909.0,941.13,666.36
2016,9,11,12,15,899.0,109.5,1.7,30.0,913.0,958.68,676.85
2016,9,11,12,30,900.0,110.0,1.7,30.0,917.0,972.77,685.39
2016,9,11,12,45,899.5,109.0,1.75,30.0,912.0,980.34,690.67
2016,9,11,13,0,899.0,108.0,1.8,30.0,907.0,984.28,693.9
2016,9,11,13,15,896.5,107.5,1.8,30.0,893.5,983.19,693.53
2016,9,11,13,30,894.0,107.0,1.8,30.0,880.0,978.48,691.11
2016,9,11,13,45,890.0,105.0,1.85,30.0,858.5,967.14,685.32
2016,9,11,14,0,886.0,103.0,1.9,30.0,837.0,952.28,677.45
2016,9,11,14,15,879.0,102.0,1.9,30.0,807.5,932.28,665.86
2016,9,11,14,30,872.0,101.0,1.9,30.0,778.0,909.08,652.32
2016,9,11,14,45,853.5,103.5,1.95,30.0,739.5,876.42,633.2
2016,9,11,15,0,835.0,106.0,2.0,30.0,701.0,841.5,612.51
2016,9,11,15,15,820.5,103.0,2.0,30.0,658.0,806.76,591.32
2016,9,11,15,30,806.0,100.0,2.0,30.0,615.0,765.0,565.22
2016,9,11,15,45,788.5,96.5,2.05,30.0,567.0,718.65,536.05
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,671.05,505.49
2016,9,11,16,15,745.0,89.0,2.0,29.5,466.5,616.17,468.82
2016,9,11,16,30,719.0,85.0,1.9,29.0,414.0,561.39,430.03
2016,9,11,16,45,684.0,79.0,1.85,29.0,359.5,501.47,385.6
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,441.5,339.73
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,373.7,287.29
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,310.56,236.39
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,237.99,176.45
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,174.28,122.52
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,99.72,56.22
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,29.81,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.0,11.5,8.36,0.0
2016,9,12,6,30,122.0,17.0,0.6,20.0,23.0,13.33,0.0
2016,9,12,6,45,247.0,32.0,0.6,20.5,64.0,24.6,14.42
2016,9,12,7,0,372.0,47.0,0.6,21.0,105.0,35.58,24.9
2016,9,12,7,15,453.0,57.0,0.7,22.0,157.0,59.83,33.38
2016,9,12,7,30,534.0,67.0,0.8,23.0,209.0,106.19,59.95
2016,9,12,7,45,584.0,74.5,0.95,24.0,264.0,155.21,96.04
2016,9,12,8,0,634.0,82.0,1.1,25.0,319.0,210.05,140.16
2016,9,12,8,15,670.0,87.5,1.25,25.5,373.0,264.69,186.11
2016,9,12,8,30,706.0,93.0,1.4,26.0,427.0,322.88,234.67
2016,9,12,8,45,729.0,98.5,1.55,26.5,478.5,379.18,281.13
2016,9,12,9,0,752.0,104.0,1.7,27.0,530.0,438.54,328.52
2016,9,12,9,15,771.5,107.5,1.7,27.5,577.5,493.59,370.9
2016,9,12,9,30,791.0,111.0,1.7,28.0,625.0,549.13,412.15
2016,9,12,9,45,804.0,114.5,1.7,28.5,666.5,600.91,449.33
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,651.96,484.8
2016,9,12,10,15,827.5,120.0,1.7,29.0,743.5,698.79,517.37
2016,9,12,10,30,838.0,122.0,1.7,29.0,779.0,743.18,546.04
2016,9,12,10,45,845.5,123.5,1.75,29.5,807.5,783.49,570.94
2016,9,12,11,0,853.0,125.0,1.8,30.0,836.0,821.61,594.15
2016,9,12,11,15,858.0,126.5,1.85,30.0,856.0,855.25,615.47
2016,9,12,11,30,863.0,128.0,1.9,30.0,876.0,886.17,635.04
2016,9,12,11,45,866.0,128.0,1.95,30.5,888.0,910.95,649.37
2016,9,12,12,0,869.0,128.0,2.0,31.0,900.0,932.62,661.78
2016,9,12,12,15,869.5,128.5,2.0,31.0,903.5,949.26,671.88
2016,9,12,12,30,870.0,129.0,2.0,31.0,907.0,962.53,680.01
2016,9,12,12,45,867.0,129.5,2.05,31.0,901.0,969.02,684.59
2016,9,12,13,0,864.0,130.0,2.1,31.0,895.0,972.01,687.16
2016,9,12,13,15,860.0,129.5,2.1,31.0,881.0,969.5,685.92
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,963.52,682.69
2016,9,12,13,45,847.5,129.0,2.15,31.0,844.0,950.35,675.59
2016,9,12,14,0,839.0,129.0,2.2,31.0,821.0,933.92,666.56
2016,9,12,14,15,830.0,127.5,2.2,31.0,791.0,918.02,657.47
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,893.39,642.82
2016,9,12,14,45,806.5,125.0,2.2,31.0,723.5,861.59,623.59
2016,9,12,15,0,792.0,124.0,2.2,31.0,686.0,827.41,602.75
2016,9,12,15,15,776.0,120.5,2.2,30.5,642.5,787.13,578.87
2016,9,12,15,30,760.0,117.0,2.2,30.0,599.0,745.06,553.44
2016,9,12,15,45,734.0,115.0,2.2,30.0,550.0,698.01,523.08
2016,9,12,16,0,708.0,113.0,2.2,30.0,501.0,648.16,490.07
2016,9,12,16,15,679.0,107.5,2.1,29.5,449.0,592.26,451.35
2016,9,12,16,30,650.0,102.0,2.0,29.0,397.0,536.94,411.95
2016,9,12,16,45,604.5,96.5,1.9,29.0,342.5,472.9,364.09
2016,9,12,17,0,559.0,91.0,1.8,29.0,288.0,411.76,317.07
2016,9,12,17,15,500.5,81.5,1.65,28.5,234.5,343.35,263.65
2016,9,12,17,30,442.0,72.0,1.5,28.0,181.0,278.37,211.25
2016,9,12,17,45,350.5,59.0,1.35,27.5,131.0,205.77,152.05
2016,9,12,18,0,259.0,46.0,1.2,27.0,81.0,143.5,100.46
2016,9,12,18,15,147.0,27.5,1.2,26.5,45.5,77.8,40.8
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,15.66,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,37.0,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,74.0,16.0,0.8,22.0,20.0,12.52,0.0
2016,9,13,6,45,195.5,33.0,0.9,22.5,59.5,25.46,14.83
2016,9,13,7,0,317.0,50.0,1.0,23.0,99.0,37.72,26.43
2016,9,13,7,15,399.5,61.5,1.2,23.5,150.0,61.64,35.96
2016,9,13,7,30,482.0,73.0,1.4,24.0,201.0,106.41,62.06
2016,9,13,7,45,241.0,58.5,1.6,25.0,122.5,87.64,55.87
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,42.49,29.08
2016,9,13,8,15,163.0,113.0,1.75,26.0,190.0,148.8,109.77
2016,9,13,8,30,326.0,182.0,1.7,26.0,336.0,277.04,207.04
2016,9,13,8,45,282.0,214.0,1.7,26.5,358.0,309.67,233.13
2016,9,13,9,0,238.0,246.0,1.7,27.0,380.0,338.14,255.01
2016,9,13,9,15,323.5,250.5,1.6,27.5,450.5,399.95,300.68
2016,9,13,9,30,409.0,255.0,1.5,28.0,521.0,471.0,352.08
2016,9,13,9,45,445.5,259.0,1.45,28.5,566.0,519.86,386.4
2016,9,13,10,0,482.0,263.0,1.4,29.0,611.0,571.13,421.7
2016,9,13,10,15,392.5,312.5,1.3,29.0,605.5,578.81,424.25
2016,9,13,10,30,303.0,362.0,1.2,29.0,600.0,579.38,421.61
2016,9,13,10,45,193.0,379.0,1.15,29.5,532.5,522.63,379.12
2016,9,13,11,0,83.0,396.0,1.1,30.0,465.0,456.17,329.56
2016,9,13,11,15,89.0,400.5,1.1,30.0,476.5,470.1,339.56
2016,9,13,11,30,95.0,405.0,1.1,30.0,488.0,484.06,349.03
2016,9,13,11,45,199.0,416.0,1.1,30.5,592.0,597.34,427.52
2016,9,13,12,0,303.0,427.0,1.1,31.0,696.0,715.76,505.55
2016,9,13,12,15,368.5,401.0,1.15,31.0,729.0,758.46,534.36
2016,9,13,12,30,434.0,375.0,1.2,31.0,762.0,806.74,567.15
2016,9,13,12,45,345.0,406.0,1.25,31.0,712.5,754.53,531.5
2016,9,13,13,0,256.0,437.0,1.3,31.0,663.0,705.55,498.19
2016,9,13,13,15,221.0,434.5,1.4,31.0,627.5,664.15,471.85
2016,9,13,13,30,186.0,432.0,1.5,31.0,592.0,629.34,449.19
2016,9,13,13,45,231.0,412.5,1.6,31.0,606.5,652.09,467.27
2016,9,13,14,0,276.0,393.0,1.7,31.0,621.0,681.61,489.24
2016,9,13,14,15,197.0,382.0,1.75,31.0,542.0,585.48,423.45
2016,9,13,14,30,118.0,371.0,1.8,31.0,463.0,499.97,363.85
2016,9,13,14,45,251.5,333.0,1.9,31.0,515.0,584.61,428.23
2016,9,13,15,0,385.0,295.0,2.0,31.0,567.0,652.44,479.09
2016,9,13,15,15,523.0,227.0,2.05,30.5,571.0,690.91,510.87
2016,9,13,15,30,661.0,159.0,2.1,30.0,575.0,713.41,531.86
2016,9,13,15,45,478.5,192.5,2.2,30.0,481.0,584.04,439.56
2016,9,13,16,0,296.0,226.0,2.3,30.0,387.0,463.57,351.28
2016,9,13,16,15,148.0,121.0,2.25,29.5,201.5,234.56,180.81
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,15.44,6.77
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,13.02,4.89
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,10.61,2.96
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,8.68,1.41
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.75,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.82,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.89,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.44,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.69,0.0
2016,9,14,6,45,148.0,34.0,1.2,23.5,56.5,26.34,15.31
2016,9,14,7,0,296.0,50.0,1.4,24.0,95.0,37.78,26.32
2016,9,14,7,15,376.5,62.5,1.45,24.5,145.0,61.4,36.24
2016,9,14,7,30,457.0,75.0,1.5,25.0,195.0,105.64,62.22
2016,9,14,7,45,514.0,83.0,1.55,25.5,248.5,151.38,95.46
2016,9,14,8,0,571.0,91.0,1.6,26.0,302.0,203.91,137.26
2016,9,14,8,15,609.5,97.5,1.7,26.5,355.0,256.38,180.98
2016,9,14,8,30,648.0,104.0,1.8,27.0,408.0,312.79,227.69
2016,9,14,8,45,674.0,110.0,1.95,27.5,458.5,367.46,272.58
2016,9,14,9,0,700.0,116.0,2.1,28.0,509.0,424.02,317.74
2016,9,14,9,15,720.5,120.0,2.2,28.0,555.5,477.53,360.03
2016,9,14,9,30,741.0,124.0,2.3,28.0,602.0,532.88,402.56
2016,9,14,9,45,484.5,231.0,2.45,28.5,552.0,516.78,388.37
2016,9,14,10,0,228.0,338.0,2.6,29.0,502.0,474.84,353.68
2016,9,14,10,15,509.5,237.5,2.65,29.0,628.0,589.5,441.66
2016,9,14,10,30,791.0,137.0,2.7,29.0,754.0,722.92,539.53
2016,9,14,10,45,401.5,189.0,2.8,29.5,502.5,503.07,378.72
2016,9,14,11,0,12.0,241.0,2.9,30.0,251.0,243.81,179.69
2016,9,14,11,15,102.0,337.0,2.95,30.0,425.0,421.75,312.57
2016,9,14,11,30,192.0,433.0,3.0,30.0,599.0,600.93,439.4
2016,9,14,11,45,100.5,320.5,3.1,30.5,408.0,412.81,304.25
2016,9,14,12,0,9.0,208.0,3.2,31.0,217.0,211.01,154.58
2016,9,14,12,15,235.5,287.0,3.25,31.0,497.0,517.0,384.31
2016,9,14,12,30,462.0,366.0,3.3,31.0,777.0,823.69,596.58
2016,9,14,12,45,419.0,380.5,3.35,31.0,751.5,804.21,580.63
2016,9,14,13,0,376.0,395.0,3.4,31.0,726.0,776.61,561.61
2016,9,14,13,15,369.0,392.5,3.4,31.0,713.0,769.86,557.44
2016,9,14,13,30,362.0,390.0,3.4,31.0,700.0,761.49,552.11
2016,9,14,13,45,591.5,260.0,3.4,31.0,750.5,851.58,620.72
2016,9,14,14,0,821.0,130.0,3.4,31.0,801.0,920.4,668.13
2016,9,14,14,15,812.5,128.5,3.4,31.0,771.5,899.38,654.7
2016,9,14,14,30,804.0,127.0,3.4,31.0,742.0,875.41,640.04
2016,9,14,14,45,484.0,230.5,3.45,31.0,595.5,687.16,510.27
2016,9,14,15,0,164.0,334.0,3.5,31.0,449.0,496.63,368.66
2016,9,14,15,15,117.5,304.5,3.45,30.5,384.5,422.59,316.38
2016,9,14,15,30,71.0,275.0,3.4,30.0,320.0,342.62,258.04
2016,9,14,15,45,38.0,222.0,3.35,30.0,246.0,258.35,195.13
2016,9,14,16,0,5.0,169.0,3.3,30.0,172.0,171.2,128.51
2016,9,14,16,15,200.0,163.0,3.15,29.5,252.5,316.31,245.19
2016,9,14,16,30,395.0,157.0,3.0,29.0,333.0,431.16,334.49
2016,9,14,16,45,499.5,116.0,2.9,29.0,308.0,427.09,331.85
2016,9,14,17,0,604.0,75.0,2.8,29.0,283.0,414.17,321.35
2016,9,14,17,15,546.5,67.5,2.45,28.5,229.0,346.57,267.13
2016,9,14,17,30,489.0,60.0,2.1,28.0,175.0,284.05,215.48
2016,9,14,17,45,405.0,48.5,1.8,27.5,126.5,213.09,156.54
2016,9,14,18,0,321.0,37.0,1.5,27.0,78.0,151.3,104.07
2016,9,14,18,15,160.5,18.5,1.45,26.5,39.0,68.96,27.2
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,9.83,0.0
2016,9,15,6,45,93.0,34.5,1.25,22.5,47.0,28.48,16.94
2016,9,15,7,0,158.0,59.0,1.5,23.0,83.0,47.35,34.48
2016,9,15,7,15,221.0,81.5,1.4,23.5,130.5,74.08,50.16
2016,9,15,7,30,284.0,104.0,1.3,24.0,178.0,115.56,77.37
2016,9,15,7,45,337.0,120.5,1.2,25.0,229.0,158.3,108.32
2016,9,15,8,0,390.0,137.0,1.1,26.0,280.0,205.39,144.37
2016,9,15,8,15,429.5,150.5,1.1,26.5,331.5,254.17,183.23
2016,9,15,8,30,469.0,164.0,1.1,27.0,383.0,307.22,225.21
2016,9,15,8,45,503.5,172.5,1.1,27.5,433.0,357.76,264.74
2016,9,15,9,0,538.0,181.0,1.1,28.0,483.0,411.41,305.64
2016,9,15,9,15,561.5,189.0,1.2,28.5,528.5,461.89,343.6
2016,9,15,9,30,585.0,197.0,1.3,29.0,574.0,513.74,381.56
2016,9,15,9,45,340.5,265.5,1.45,29.5,488.0,461.57,342.44
2016,9,15,10,0,96.0,334.0,1.6,30.0,402.0,384.25,283.16
2016,9,15,10,15,131.0,357.0,1.7,30.0,455.5,438.03,322.4
2016,9,15,10,30,166.0,380.0,1.8,30.0,509.0,493.86,361.98
2016,9,15,10,45,173.5,389.0,1.95,30.5,528.0,517.28,377.6
2016,9,15,11,0,181.0,398.0,2.1,31.0,547.0,540.73,393.32
2016,9,15,11,15,428.0,316.5,2.15,31.0,681.5,682.96,497.2
2016,9,15,11,30,675.0,235.0,2.2,31.0,816.0,832.51,601.66
2016,9,15,11,45,676.5,238.5,2.3,31.0,827.0,856.23,616.48
2016,9,15,12,0,678.0,242.0,2.4,31.0,838.0,877.46,630.76
2016,9,15,12,15,472.5,339.5,2.45,31.0,755.5,797.41,572.68
2016,9,15,12,30,267.0,437.0,2.5,31.0,673.0,706.6,506.76
2016,9,15,12,45,277.0,431.5,2.55,31.5,675.5,715.59,513.1
2016,9,15,13,0,287.0,426.0,2.6,32.0,678.0,723.4,517.99
2016,9,15,13,15,477.5,331.5,2.6,32.0,742.0,816.72,586.2
2016,9,15,13,30,668.0,237.0,2.6,32.0,806.0,902.67,647.49
2016,9,15,13,45,657.0,236.0,2.6,32.0,783.5,887.81,637.67
2016,9,15,14,0,646.0,235.0,2.6,32.0,761.0,870.32,626.88
2016,9,15,14,15,635.0,231.0,2.6,32.0,731.5,847.24,612.56
2016,9,15,14,30,624.0,227.0,2.6,32.0,702.0,821.84,596.7
2016,9,15,14,45,635.5,207.5,2.65,32.0,671.0,797.89,582.86
2016,9,15,15,0,647.0,188.0,2.7,32.0,640.0,770.65,566.64
2016,9,15,15,15,628.0,182.0,2.7,31.5,597.5,729.45,540.71
2016,9,15,15,30,609.0,176.0,2.7,31.0,555.0,687.08,513.56
2016,9,15,15,45,590.0,166.5,2.75,31.0,509.0,640.14,481.94
2016,9,15,16,0,571.0,157.0,2.8,31.0,463.0,589.53,447.1
2016,9,15,16,15,538.5,148.0,2.65,30.5,412.5,533.69,407.63
2016,9,15,16,30,506.0,139.0,2.5,30.0,362.0,479.2,368.16
2016,9,15,16,45,475.0,124.5,2.45,30.0,311.5,421.15,324.63
2016,9,15,17,0,444.0,110.0,2.4,30.0,261.0,365.04,281.29
2016,9,15,17,15,385.5,96.0,2.1,29.0,209.5,298.86,229.56
2016,9,15,17,30,327.0,82.0,1.8,28.0,158.0,238.34,180.79
2016,9,15,17,45,256.5,63.0,1.55,27.5,112.0,173.94,127.91
2016,9,15,18,0,186.0,44.0,1.3,27.0,66.0,117.49,80.73
2016,9,15,18,15,93.0,22.0,1.25,26.5,33.0,50.96,14.49
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,13.76,0.0
2016,9,16,6,45,191.0,31.0,0.95,23.5,55.5,23.97,13.16
2016,9,16,7,0,310.0,48.0,1.1,24.0,94.0,36.3,25.02
2016,9,16,7,15,392.0,59.5,0.9,24.5,144.0,59.19,34.37
2016,9,16,7,30,474.0,71.0,0.7,25.0,194.0,103.03,59.45
2016,9,16,7,45,529.5,79.5,0.5,26.0,247.5,150.0,93.11
2016,9,16,8,0,585.0,88.0,0.3,27.0,301.0,203.53,134.64
2016,9,16,8,15,623.0,94.0,0.4,27.5,354.5,256.18,177.74
2016,9,16,8,30,661.0,100.0,0.5,28.0,408.0,312.67,223.66
2016,9,16,8,45,687.5,105.5,0.6,28.5,458.5,367.72,267.85
2016,9,16,9,0,714.0,111.0,0.7,29.0,509.0,424.69,312.21
2016,9,16,9,15,734.0,115.0,0.7,29.0,556.0,478.59,353.17
2016,9,16,9,30,754.0,119.0,0.7,29.0,603.0,534.19,393.97
2016,9,16,9,45,769.5,122.5,0.7,29.5,644.5,585.54,429.74
2016,9,16,10,0,785.0,126.0,0.7,30.0,686.0,636.46,464.02
2016,9,16,10,15,796.0,128.5,0.7,30.0,721.0,682.57,495.02
2016,9,16,10,30,807.0,131.0,0.7,30.0,756.0,727.32,523.58
2016,9,16,10,45,528.0,266.0,0.7,30.5,681.0,676.4,483.35
2016,9,16,11,0,249.0,401.0,0.7,31.0,606.0,601.75,426.33
2016,9,16,11,15,540.5,269.5,0.7,31.0,728.5,730.57,519.01
2016,9,16,11,30,832.0,138.0,0.7,31.0,851.0,868.44,607.57
2016,9,16,11,45,847.0,131.0,0.75,31.5,865.5,892.64,619.86
2016,9,16,12,0,862.0,124.0,0.8,32.0,880.0,917.51,634.04
2016,9,16,12,15,593.0,272.0,0.85,32.0,793.0,841.44,585.7
2016,9,16,12,30,324.0,420.0,0.9,32.0,706.0,742.59,516.75
2016,9,16,12,45,592.0,272.0,1.0,32.5,790.5,857.94,599.29
2016,9,16,13,0,860.0,124.0,1.1,33.0,875.0,956.06,660.47
2016,9,16,13,15,857.0,123.5,1.15,33.0,861.0,954.16,659.28
2016,9,16,13,30,854.0,123.0,1.2,33.0,847.0,948.79,657.32
2016,9,16,13,45,848.5,121.5,1.25,33.0,825.0,936.57,651.32
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,921.04,643.39
2016,9,16,14,15,835.0,118.0,1.4,33.0,773.0,899.45,632.42
2016,9,16,14,30,827.0,116.0,1.5,33.0,743.0,880.25,622.89
2016,9,16,14,45,810.0,116.5,1.6,33.0,705.0,847.58,604.63
2016,9,16,15,0,793.0,117.0,1.7,33.0,667.0,812.68,584.75
2016,9,16,15,15,777.0,114.0,1.75,32.5,623.5,772.77,561.95
2016,9,16,15,30,761.0,111.0,1.8,32.0,580.0,731.11,537.55
2016,9,16,15,45,740.5,106.5,1.85,32.0,532.5,682.93,507.14
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,636.18,476.99
2016,9,16,16,15,691.0,97.0,1.85,31.5,433.0,580.47,438.81
2016,9,16,16,30,662.0,92.0,1.8,31.0,381.0,525.34,399.88
2016,9,16,16,45,622.5,85.0,1.75,31.0,327.5,462.91,353.54
2016,9,16,17,0,583.0,78.0,1.7,31.0,274.0,402.86,307.48
2016,9,16,17,15,523.0,70.0,1.55,30.0,220.5,334.9,254.79
2016,9,16,17,30,463.0,62.0,1.4,29.0,167.0,272.29,204.31
2016,9,16,17,45,373.5,49.5,1.25,28.5,118.5,200.25,145.27
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,138.04,92.92
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,60.93,9.96
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.5,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,97.0,14.0,1.4,23.0,17.0,13.76,0.0
2016,9,17,6,45,221.0,29.0,1.7,23.5,56.0,22.37,11.73
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,33.45,22.58
2016,9,17,7,15,427.5,54.5,1.85,24.5,145.5,55.44,30.73
2016,9,17,7,30,510.0,65.0,1.7,25.0,196.0,100.58,56.19
2016,9,17,7,45,561.0,73.0,1.55,26.0,249.5,148.6,91.08
2016,9,17,8,0,612.0,81.0,1.4,27.0,303.0,202.56,134.0
2016,9,17,8,15,649.0,87.0,1.15,27.5,356.5,256.49,178.6
2016,9,17,8,30,686.0,93.0,0.9,28.0,410.0,314.09,225.41
2016,9,17,8,45,708.5,99.0,0.65,29.0,460.0,369.4,268.53
2016,9,17,9,0,731.0,105.0,0.4,30.0,510.0,426.13,310.18
2016,9,17,9,15,486.0,197.0,0.45,30.0,477.0,430.93,315.37
2016,9,17,9,30,241.0,289.0,0.5,30.0,444.0,409.01,299.06
2016,9,17,9,45,228.0,312.5,0.55,30.5,466.5,437.48,318.66
2016,9,17,10,0,215.0,336.0,0.6,31.0,489.0,464.37,336.24
2016,9,17,10,15,226.0,346.0,0.7,31.0,514.0,493.44,356.61
2016,9,17,10,30,237.0,356.0,0.8,31.0,539.0,522.81,377.03
2016,9,17,10,45,307.5,348.5,0.9,31.5,595.0,583.74,419.12
2016,9,17,11,0,378.0,341.0,1.0,32.0,651.0,646.61,461.6
2016,9,17,11,15,355.0,370.5,1.05,32.0,667.0,671.15,476.38
2016,9,17,11,30,332.0,400.0,1.1,32.0,683.0,693.46,489.93
2016,9,17,11,45,176.5,359.5,1.15,32.5,510.5,519.99,371.51
2016,9,17,12,0,21.0,319.0,1.2,33.0,338.0,331.81,237.91
2016,9,17,12,15,428.5,230.5,1.2,33.0,607.0,643.72,465.39
2016,9,17,12,30,836.0,142.0,1.2,33.0,876.0,942.17,655.95
2016,9,17,12,45,834.5,141.5,1.3,33.0,870.5,948.77,657.97
2016,9,17,13,0,833.0,141.0,1.4,33.0,865.0,951.93,661.5
2016,9,17,13,15,829.5,140.0,1.45,33.0,850.5,949.22,660.86
2016,9,17,13,30,826.0,139.0,1.5,33.0,836.0,943.09,658.3
2016,9,17,13,45,820.5,137.0,1.55,33.0,814.0,930.62,651.95
2016,9,17,14,0,815.0,135.0,1.6,33.0,792.0,914.89,643.68
2016,9,17,14,15,806.0,133.0,1.6,33.0,762.0,892.79,630.9
2016,9,17,14,30,797.0,131.0,1.6,33.0,732.0,867.78,616.35
2016,9,17,14,45,771.5,134.5,1.65,33.0,692.5,831.57,595.14
2016,9,17,15,0,746.0,138.0,1.7,33.0,653.0,796.71,574.66
2016,9,17,15,15,728.5,134.0,1.7,33.0,609.5,755.91,549.55
2016,9,17,15,30,711.0,130.0,1.7,33.0,566.0,713.6,523.18
2016,9,17,15,45,687.0,125.5,1.75,33.0,518.0,664.67,492.18
2016,9,17,16,0,663.0,121.0,1.8,33.0,470.0,615.33,459.12
2016,9,17,16,15,631.0,114.5,1.75,32.5,418.5,558.38,420.14
2016,9,17,16,30,599.0,108.0,1.7,32.0,367.0,502.4,380.69
2016,9,17,16,45,556.5,99.5,1.65,31.5,314.0,439.62,334.91
2016,9,17,17,0,514.0,91.0,1.6,31.0,261.0,379.6,289.59
2016,9,17,17,15,452.0,80.5,1.45,30.5,208.5,309.59,234.97
2016,9,17,17,30,390.0,70.0,1.3,30.0,156.0,248.34,185.45
2016,9,17,17,45,300.5,54.5,1.2,29.5,109.5,178.09,128.49
2016,9,17,18,0,211.0,39.0,1.1,29.0,63.0,118.13,78.6
2016,9,17,18,15,105.5,19.5,1.15,28.5,31.5,52.72,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,11.8,0.0
2016,9,18,6,45,152.5,31.0,1.8,24.5,51.0,24.07,12.77
2016,9,18,7,0,259.0,50.0,2.0,25.0,88.0,38.06,26.29
2016,9,18,7,15,341.5,64.0,2.0,25.0,137.0,60.52,36.66
2016,9,18,7,30,424.0,78.0,2.0,25.0,186.0,103.72,62.17
2016,9,18,7,45,483.0,87.5,2.0,25.5,239.0,149.36,95.18
2016,9,18,8,0,542.0,97.0,2.0,26.0,292.0,202.0,136.83
2016,9,18,8,15,581.5,104.0,2.0,26.5,345.0,253.36,179.45
2016,9,18,8,30,621.0,111.0,2.0,27.0,398.0,308.82,225.22
2016,9,18,8,45,650.0,117.0,2.0,27.5,448.0,363.02,269.44
2016,9,18,9,0,679.0,123.0,2.0,28.0,498.0,419.5,314.14
2016,9,18,9,15,700.5,127.5,1.9,28.5,544.5,472.75,354.88
2016,9,18,9,30,722.0,132.0,1.8,29.0,591.0,526.84,394.72
2016,9,18,9,45,736.5,136.5,1.75,29.5,632.0,577.26,430.73
2016,9,18,10,0,751.0,141.0,1.7,30.0,673.0,627.73,465.54
2016,9,18,10,15,762.5,143.5,1.6,30.0,707.5,672.67,496.16
2016,9,18,10,30,774.0,146.0,1.5,30.0,742.0,716.38,525.05
2016,9,18,10,45,782.0,148.5,1.4,30.5,769.5,755.93,548.12
2016,9,18,11,0,790.0,151.0,1.3,31.0,797.0,793.52,569.4
2016,9,18,11,15,796.0,152.5,1.15,31.0,816.5,826.3,587.65
2016,9,18,11,30,802.0,154.0,1.0,31.0,836.0,856.62,603.89
2016,9,18,11,45,834.0,136.0,0.85,31.5,854.5,883.73,616.44
2016,9,18,12,0,866.0,118.0,0.7,32.0,873.0,912.47,629.51
2016,9,18,12,15,867.0,118.5,0.6,32.0,876.0,929.0,637.02
2016,9,18,12,30,868.0,119.0,0.5,32.0,879.0,942.17,642.62
2016,9,18,12,45,691.5,230.0,0.4,32.0,833.0,907.5,619.83
2016,9,18,13,0,515.0,341.0,0.3,32.0,787.0,857.51,583.52
2016,9,18,13,15,548.5,320.0,0.35,32.0,788.0,870.09,594.14
2016,9,18,13,30,582.0,299.0,0.4,32.0,789.0,879.85,602.3
2016,9,18,13,45,717.5,205.0,0.45,32.0,792.5,908.22,623.84
2016,9,18,14,0,853.0,111.0,0.5,32.0,796.0,916.88,630.41
2016,9,18,14,15,726.5,175.5,0.55,32.0,743.0,867.64,602.25
2016,9,18,14,30,600.0,240.0,0.6,32.0,690.0,807.06,565.55
2016,9,18,14,45,645.0,206.0,0.7,32.0,667.5,799.92,565.73
2016,9,18,15,0,690.0,172.0,0.8,32.0,645.0,784.86,559.47
2016,9,18,15,15,589.0,191.0,0.85,32.0,576.5,702.18,506.37
2016,9,18,15,30,488.0,210.0,0.9,32.0,508.0,621.57,453.04
2016,9,18,15,45,552.5,171.0,0.95,32.0,481.5,609.03,448.3
2016,9,18,16,0,617.0,132.0,1.0,32.0,455.0,593.17,440.05
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,559.25,418.44
2016,9,18,16,30,672.0,86.0,1.0,31.0,373.0,520.53,392.57
2016,9,18,16,45,631.0,80.0,1.0,31.0,319.5,458.1,346.87
2016,9,18,17,0,590.0,74.0,1.0,31.0,266.0,398.2,301.52
2016,9,18,17,15,527.0,66.0,0.95,30.5,212.5,328.88,247.84
2016,9,18,17,30,464.0,58.0,0.9,30.0,159.0,265.28,196.65
2016,9,18,17,45,366.5,46.0,0.85,29.5,111.0,191.58,136.97
2016,9,18,18,0,269.0,34.0,0.8,29.0,63.0,128.73,84.05
2016,9,18,18,15,134.5,17.0,0.85,28.5,31.5,55.5,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,64.0,13.0,1.9,24.0,15.0,12.78,0.0
2016,9,19,6,45,203.0,28.0,2.2,24.5,53.5,21.64,10.71
2016,9,19,7,0,342.0,43.0,2.5,25.0,92.0,32.79,21.85
2016,9,19,7,15,430.0,53.0,2.55,25.5,143.0,53.64,29.39
2016,9,19,7,30,518.0,63.0,2.6,26.0,194.0,98.88,54.4
2016,9,19,7,45,579.5,69.0,2.65,27.0,249.0,147.1,88.9
2016,9,19,8,0,641.0,75.0,2.7,28.0,304.0,202.5,132.82
2016,9,19,8,15,678.0,80.0,2.6,28.5,358.5,257.13,178.69
2016,9,19,8,30,715.0,85.0,2.5,29.0,413.0,317.15,228.57
2016,9,19,8,45,741.5,89.0,2.45,29.5,464.5,373.45,274.87
2016,9,19,9,0,768.0,93.0,2.4,30.0,516.0,431.54,321.11
2016,9,19,9,15,787.0,96.0,2.25,30.5,563.0,486.39,363.22
2016,9,19,9,30,806.0,99.0,2.1,31.0,610.0,541.58,403.89
