Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,45,966.5,91.0,2.95,25.0,854.5,966.91,712.18
2016,10,9,13,0,964.0,91.0,3.0,25.0,846.0,967.96,713.58
2016,10,9,13,15,960.0,90.0,3.05,25.0,829.5,962.69,711.0
2016,10,9,13,30,956.0,89.0,3.1,25.0,813.0,953.6,706.06
2016,10,9,13,45,948.5,88.5,3.15,25.0,787.0,938.2,697.06
2016,10,9,14,0,941.0,88.0,3.2,25.0,761.0,919.23,685.79
2016,10,9,14,15,932.0,86.5,3.2,25.0,728.0,894.42,670.3
2016,10,9,14,30,923.0,85.0,3.2,25.0,695.0,866.38,652.67
2016,10,9,14,45,908.5,84.0,3.2,25.0,654.0,831.44,630.25
2016,10,9,15,0,894.0,83.0,3.2,25.0,613.0,793.98,605.96
2016,10,9,15,15,876.5,80.5,3.05,24.5,566.5,750.32,577.46
2016,10,9,15,30,859.0,78.0,2.9,24.0,520.0,709.19,550.44
2016,10,9,15,45,832.0,75.5,2.75,23.5,468.0,655.67,513.94
2016,10,9,16,0,805.0,73.0,2.6,23.0,416.0,601.71,474.35
2016,10,9,16,15,768.5,68.5,2.3,22.0,361.0,539.81,427.83
2016,10,9,16,30,732.0,64.0,2.0,21.0,306.0,479.09,380.52
2016,10,9,16,45,673.5,58.5,1.75,20.5,249.5,408.05,322.87
2016,10,9,17,0,615.0,53.0,1.5,20.0,193.0,344.05,268.66
2016,10,9,17,15,521.0,44.0,1.5,19.5,139.5,264.9,201.65
2016,10,9,17,30,427.0,35.0,1.5,19.0,86.0,195.19,140.08
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.0,88.23,31.18
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,173.0,14.5,0.85,12.5,31.0,14.25,0.0
2016,10,10,7,0,346.0,29.0,0.8,13.0,62.0,22.49,12.82
2016,10,10,7,15,452.5,40.0,0.8,13.5,113.5,35.03,20.24
2016,10,10,7,30,559.0,51.0,0.8,14.0,165.0,81.91,43.18
2016,10,10,7,45,625.0,58.0,0.8,15.0,221.5,132.47,78.54
2016,10,10,8,0,691.0,65.0,0.8,16.0,278.0,190.53,125.21
2016,10,10,8,15,733.0,70.5,0.75,17.0,333.5,249.99,175.89
2016,10,10,8,30,775.0,76.0,0.7,18.0,389.0,311.62,228.13
2016,10,10,8,45,805.0,79.5,0.65,19.0,442.5,370.59,277.25
2016,10,10,9,0,835.0,83.0,0.6,20.0,496.0,431.49,325.9
2016,10,10,9,15,855.5,86.0,0.7,20.5,544.5,489.0,371.79
2016,10,10,9,30,876.0,89.0,0.8,21.0,593.0,546.75,416.35
2016,10,10,9,45,891.5,91.5,0.9,22.0,635.5,601.1,456.2
2016,10,10,10,0,907.0,94.0,1.0,23.0,678.0,654.15,493.8
2016,10,10,10,15,917.5,95.5,1.0,23.5,713.0,701.73,526.42
2016,10,10,10,30,928.0,97.0,1.0,24.0,748.0,747.4,555.72
2016,10,10,10,45,936.0,98.0,1.0,24.5,775.5,788.6,580.69
2016,10,10,11,0,944.0,99.0,1.0,25.0,803.0,827.25,603.68
2016,10,10,11,15,949.0,100.0,1.0,25.0,822.0,860.77,624.28
2016,10,10,11,30,954.0,101.0,1.0,25.0,841.0,891.17,642.85
2016,10,10,11,45,958.5,100.5,1.05,25.5,851.5,916.32,657.6
2016,10,10,12,0,963.0,100.0,1.1,26.0,862.0,938.02,670.24
2016,10,10,12,15,963.0,100.0,1.1,26.0,862.5,952.74,679.09
2016,10,10,12,30,963.0,100.0,1.1,26.0,863.0,963.68,685.78
2016,10,10,12,45,961.0,99.5,1.15,26.5,855.0,968.48,688.33
2016,10,10,13,0,959.0,99.0,1.2,27.0,847.0,969.41,688.68
2016,10,10,13,15,954.5,98.0,1.2,27.0,829.5,963.71,685.62
2016,10,10,13,30,950.0,97.0,1.2,27.0,812.0,954.21,680.4
2016,10,10,13,45,943.5,95.5,1.3,27.0,786.5,938.67,673.1
2016,10,10,14,0,937.0,94.0,1.4,27.0,761.0,919.53,663.52
2016,10,10,14,15,927.5,92.5,1.4,27.0,727.0,894.39,648.73
2016,10,10,14,30,918.0,91.0,1.4,27.0,693.0,866.07,631.91
2016,10,10,14,45,905.0,88.5,1.45,27.0,652.5,830.81,611.09
2016,10,10,15,0,892.0,86.0,1.5,27.0,612.0,792.95,588.32
2016,10,10,15,15,873.5,83.5,1.55,26.5,564.5,753.17,565.02
2016,10,10,15,30,855.0,81.0,1.6,26.0,517.0,706.99,536.75
2016,10,10,15,45,830.0,77.0,1.7,26.0,465.0,653.3,501.55
2016,10,10,16,0,805.0,73.0,1.8,26.0,413.0,599.01,463.17
2016,10,10,16,15,768.0,68.5,1.6,25.0,357.5,536.93,417.71
2016,10,10,16,30,731.0,64.0,1.4,24.0,302.0,476.09,371.41
2016,10,10,16,45,674.5,57.5,1.25,23.5,246.0,405.16,315.1
2016,10,10,17,0,618.0,51.0,1.1,23.0,190.0,341.02,261.82
2016,10,10,17,15,523.0,42.0,1.1,22.0,136.5,261.7,196.09
2016,10,10,17,30,428.0,33.0,1.1,21.0,83.0,192.01,135.27
2016,10,10,17,45,214.0,16.5,1.15,20.5,41.5,85.79,20.07
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.5,15.0,0.95,14.5,29.5,14.74,0.0
2016,10,11,7,0,323.0,30.0,0.9,15.0,59.0,23.63,13.42
2016,10,11,7,15,431.5,40.5,1.0,15.5,109.0,34.83,20.38
2016,10,11,7,30,540.0,51.0,1.1,16.0,159.0,79.96,42.04
2016,10,11,7,45,604.5,58.0,1.25,17.0,214.0,129.05,76.08
2016,10,11,8,0,669.0,65.0,1.4,18.0,269.0,185.48,121.29
2016,10,11,8,15,710.5,70.0,1.4,19.0,323.5,242.93,170.35
2016,10,11,8,30,752.0,75.0,1.4,20.0,378.0,302.51,221.25
2016,10,11,8,45,782.0,78.5,1.45,21.0,429.5,360.09,269.94
2016,10,11,9,0,812.0,82.0,1.5,22.0,481.0,419.63,318.62
2016,10,11,9,15,832.5,85.0,1.55,22.5,528.5,475.82,363.84
2016,10,11,9,30,853.0,88.0,1.6,23.0,576.0,532.3,407.72
2016,10,11,9,45,869.5,90.0,1.7,24.0,617.5,585.51,447.21
2016,10,11,10,0,886.0,92.0,1.8,25.0,659.0,637.57,484.55
2016,10,11,10,15,896.5,93.5,1.8,25.5,693.5,684.15,517.22
2016,10,11,10,30,907.0,95.0,1.8,26.0,728.0,728.89,546.76
2016,10,11,10,45,915.5,96.0,1.8,26.5,754.5,769.58,572.14
2016,10,11,11,0,924.0,97.0,1.8,27.0,781.0,807.83,595.56
2016,10,11,11,15,928.5,97.5,1.85,27.0,799.5,839.74,616.21
2016,10,11,11,30,933.0,98.0,1.9,27.0,818.0,868.59,634.87
2016,10,11,11,45,938.0,97.0,2.0,27.5,828.0,893.06,649.93
2016,10,11,12,0,943.0,96.0,2.1,28.0,838.0,914.17,662.86
2016,10,11,12,15,943.0,96.0,2.1,28.0,839.0,928.5,671.83
2016,10,11,12,30,943.0,96.0,2.1,28.0,840.0,939.13,678.6
2016,10,11,12,45,941.5,95.0,2.15,28.5,831.5,943.61,680.73
2016,10,11,13,0,940.0,94.0,2.2,29.0,823.0,944.31,680.63
2016,10,11,13,15,935.5,93.5,2.25,29.0,806.0,939.1,678.26
2016,10,11,13,30,931.0,93.0,2.3,29.0,789.0,930.17,673.67
2016,10,11,13,45,925.0,91.0,2.35,29.5,764.0,914.63,663.6
2016,10,11,14,0,919.0,89.0,2.4,30.0,739.0,895.55,651.37
2016,10,11,14,15,909.5,87.5,2.4,30.0,706.0,870.67,636.31
2016,10,11,14,30,900.0,86.0,2.4,30.0,673.0,842.68,619.22
2016,10,11,14,45,880.5,86.5,2.4,30.0,631.5,806.05,596.3
2016,10,11,15,0,861.0,87.0,2.4,30.0,590.0,767.29,571.8
2016,10,11,15,15,842.0,84.0,2.35,29.5,544.0,727.6,547.2
2016,10,11,15,30,823.0,81.0,2.3,29.0,498.0,681.64,517.81
2016,10,11,15,45,797.0,77.5,2.3,29.0,447.0,629.15,481.95
2016,10,11,16,0,771.0,74.0,2.3,29.0,396.0,576.25,443.63
2016,10,11,16,15,733.0,69.0,2.0,28.0,342.0,514.64,398.19
2016,10,11,16,30,695.0,64.0,1.7,27.0,288.0,454.45,352.15
2016,10,11,16,45,637.5,57.5,1.45,26.5,233.0,387.43,298.65
2016,10,11,17,0,580.0,51.0,1.2,26.0,178.0,322.62,245.04
2016,10,11,17,15,483.0,42.0,1.2,25.0,127.0,244.9,181.16
2016,10,11,17,30,386.0,33.0,1.2,24.0,76.0,177.06,122.3
2016,10,11,17,45,193.0,16.5,1.25,23.0,38.0,78.83,5.67
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,127.5,16.0,1.8,18.5,27.0,15.73,0.0
2016,10,12,7,0,255.0,32.0,2.0,19.0,54.0,25.85,14.61
2016,10,12,7,15,365.5,44.0,2.2,19.5,102.0,37.2,26.22
2016,10,12,7,30,476.0,56.0,2.4,20.0,150.0,79.66,43.49
2016,10,12,7,45,553.0,62.5,2.6,21.0,204.5,125.86,74.6
2016,10,12,8,0,630.0,69.0,2.8,22.0,259.0,181.0,117.65
2016,10,12,8,15,673.0,74.5,2.9,22.5,312.5,235.31,163.97
2016,10,12,8,30,716.0,80.0,3.0,23.0,366.0,293.79,214.19
2016,10,12,8,45,753.0,82.0,3.2,24.0,418.0,351.85,263.31
2016,10,12,9,0,790.0,84.0,3.4,25.0,470.0,411.16,312.24
2016,10,12,9,15,810.5,87.0,3.45,25.5,516.5,466.13,357.03
2016,10,12,9,30,831.0,90.0,3.5,26.0,563.0,521.42,400.65
2016,10,12,9,45,848.0,91.5,3.55,26.5,604.0,573.24,440.41
2016,10,12,10,0,865.0,93.0,3.6,27.0,645.0,624.04,478.27
2016,10,12,10,15,875.5,95.0,3.6,27.5,678.5,670.14,511.53
2016,10,12,10,30,886.0,97.0,3.6,28.0,712.0,714.47,541.98
2016,10,12,10,45,893.5,98.5,3.6,28.5,738.0,754.12,567.55
2016,10,12,11,0,901.0,100.0,3.6,29.0,764.0,791.32,591.15
2016,10,12,11,15,905.5,101.0,3.55,29.5,782.0,823.01,610.53
2016,10,12,11,30,910.0,102.0,3.5,30.0,800.0,851.72,627.74
2016,10,12,11,45,912.0,102.5,3.5,30.5,809.5,874.68,641.29
2016,10,12,12,0,914.0,103.0,3.5,31.0,819.0,894.29,652.63
2016,10,12,12,15,914.0,103.0,3.45,31.0,819.5,908.17,661.28
2016,10,12,12,30,914.0,103.0,3.4,31.0,820.0,918.48,667.72
2016,10,12,12,45,912.0,102.5,3.4,31.0,812.0,922.86,670.72
2016,10,12,13,0,910.0,102.0,3.4,31.0,804.0,923.57,671.5
2016,10,12,13,15,905.5,101.0,3.3,31.0,787.0,917.87,667.62
2016,10,12,13,30,901.0,100.0,3.2,31.0,770.0,908.57,661.55
2016,10,12,13,45,894.0,98.5,3.15,31.5,745.0,893.02,650.52
2016,10,12,14,0,887.0,97.0,3.1,32.0,720.0,874.08,637.46
2016,10,12,14,15,876.5,95.5,3.05,32.0,687.0,848.96,621.7
2016,10,12,14,30,866.0,94.0,3.0,32.0,654.0,820.9,604.03
2016,10,12,14,45,851.0,92.0,2.95,32.0,614.5,790.76,584.97
2016,10,12,15,0,836.0,90.0,2.9,32.0,575.0,753.4,560.9
2016,10,12,15,15,816.5,87.0,2.8,31.5,529.5,709.52,533.0
2016,10,12,15,30,797.0,84.0,2.7,31.0,484.0,664.15,503.65
2016,10,12,15,45,769.0,80.5,2.6,31.0,433.5,611.4,466.61
2016,10,12,16,0,741.0,77.0,2.5,31.0,383.0,558.47,427.83
2016,10,12,16,15,701.5,72.0,2.15,30.0,330.0,499.65,384.34
2016,10,12,16,30,662.0,67.0,1.8,29.0,277.0,440.48,339.08
2016,10,12,16,45,600.5,60.5,1.5,28.5,223.0,371.14,284.04
2016,10,12,17,0,539.0,54.0,1.2,28.0,169.0,306.63,230.95
2016,10,12,17,15,439.5,43.5,1.15,27.0,119.5,228.74,167.46
2016,10,12,17,30,340.0,33.0,1.1,26.0,70.0,161.09,109.19
2016,10,12,17,45,170.0,16.5,1.1,25.5,35.0,71.47,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,19.0,12.0,11.8,0.0
2016,10,13,7,0,0.0,24.0,1.9,19.0,24.0,23.03,12.16
2016,10,13,7,15,4.0,46.0,1.95,19.5,47.0,42.91,31.04
2016,10,13,7,30,8.0,68.0,2.0,20.0,70.0,64.03,47.08
2016,10,13,7,45,20.0,90.0,2.05,20.5,96.0,85.8,64.73
2016,10,13,8,0,32.0,112.0,2.1,21.0,122.0,110.44,84.48
2016,10,13,8,15,38.5,134.0,2.0,21.5,148.0,135.34,104.41
2016,10,13,8,30,45.0,156.0,1.9,22.0,174.0,161.12,124.76
2016,10,13,8,45,80.5,184.0,1.85,22.5,221.5,203.69,157.68
2016,10,13,9,0,116.0,212.0,1.8,23.0,269.0,250.6,193.69
2016,10,13,9,15,155.0,234.0,1.55,23.5,317.0,297.49,229.01
2016,10,13,9,30,194.0,256.0,1.3,24.0,365.0,348.24,266.46
2016,10,13,9,45,210.0,274.5,1.1,24.5,401.0,386.23,293.43
2016,10,13,10,0,226.0,293.0,0.9,25.0,437.0,425.32,320.39
2016,10,13,10,15,340.5,280.0,0.8,25.5,509.5,501.02,374.73
2016,10,13,10,30,455.0,267.0,0.7,26.0,582.0,585.73,433.3
2016,10,13,10,45,481.5,267.5,0.65,26.5,611.5,624.46,457.93
2016,10,13,11,0,508.0,268.0,0.6,27.0,641.0,663.35,482.55
2016,10,13,11,15,675.5,195.5,0.75,27.5,704.0,741.1,538.49
2016,10,13,11,30,843.0,123.0,0.9,28.0,767.0,819.95,590.39
2016,10,13,11,45,842.0,125.5,1.1,28.5,775.5,841.49,604.54
2016,10,13,12,0,841.0,128.0,1.3,29.0,784.0,859.83,617.24
2016,10,13,12,15,740.0,177.5,1.5,29.0,755.0,840.27,606.73
2016,10,13,12,30,639.0,227.0,1.7,29.0,726.0,812.74,590.11
2016,10,13,12,45,616.5,242.5,1.9,29.5,720.0,814.69,591.73
2016,10,13,13,0,594.0,258.0,2.1,30.0,714.0,812.22,590.11
2016,10,13,13,15,614.0,242.5,2.15,30.0,705.0,816.3,594.32
2016,10,13,13,30,634.0,227.0,2.2,30.0,696.0,815.92,595.64
2016,10,13,13,45,577.5,236.0,2.3,30.0,652.0,769.08,564.62
2016,10,13,14,0,521.0,245.0,2.4,30.0,608.0,723.93,534.49
2016,10,13,14,15,667.0,174.5,2.4,29.5,617.0,765.72,568.98
2016,10,13,14,30,813.0,104.0,2.4,29.0,626.0,791.01,588.16
2016,10,13,14,45,768.5,113.0,2.4,29.0,582.0,746.17,558.63
2016,10,13,15,0,724.0,122.0,2.4,29.0,538.0,703.83,531.05
2016,10,13,15,15,700.5,117.5,2.35,28.5,494.0,659.0,501.93
2016,10,13,15,30,677.0,113.0,2.3,28.0,450.0,613.31,470.65
2016,10,13,15,45,478.0,137.5,2.25,28.0,363.0,480.25,371.48
2016,10,13,16,0,279.0,162.0,2.2,28.0,276.0,358.59,278.25
2016,10,13,16,15,403.0,124.0,2.0,27.5,263.5,382.51,298.35
2016,10,13,16,30,527.0,86.0,1.8,27.0,251.0,388.74,302.7
2016,10,13,16,45,460.5,76.5,1.65,26.5,200.0,320.15,247.79
2016,10,13,17,0,394.0,67.0,1.5,26.0,149.0,256.33,195.42
2016,10,13,17,15,297.0,52.0,1.45,25.5,103.5,183.1,135.1
2016,10,13,17,30,200.0,37.0,1.4,25.0,58.0,120.49,81.24
2016,10,13,17,45,100.0,18.5,1.35,24.5,29.0,53.74,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,7.37,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,14.47,5.32
2016,10,14,7,15,0.0,30.0,1.1,20.5,30.0,28.97,19.05
2016,10,14,7,30,0.0,45.0,1.2,21.0,45.0,43.34,30.19
2016,10,14,7,45,0.0,61.5,1.35,21.5,61.5,58.98,43.31
2016,10,14,8,0,0.0,78.0,1.5,22.0,78.0,74.74,56.27
2016,10,14,8,15,0.0,71.0,1.6,22.5,71.0,68.56,51.03
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,61.86,45.32
2016,10,14,8,45,0.0,41.0,1.8,23.5,41.0,39.6,26.92
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,17.38,8.61
2016,10,14,9,15,111.0,135.0,1.9,24.5,197.0,182.7,141.02
2016,10,14,9,30,222.0,252.0,1.9,25.0,376.0,358.54,275.09
2016,10,14,9,45,228.5,269.0,1.95,25.5,405.0,391.01,298.24
2016,10,14,10,0,235.0,286.0,2.0,26.0,434.0,423.62,321.73
2016,10,14,10,15,169.0,305.0,2.0,26.0,414.5,411.29,311.34
2016,10,14,10,30,103.0,324.0,2.0,26.0,395.0,390.2,294.3
2016,10,14,10,45,188.0,334.5,2.0,26.5,470.0,470.95,354.02
2016,10,14,11,0,273.0,345.0,2.0,27.0,545.0,558.18,416.37
2016,10,14,11,15,296.0,349.0,1.95,27.0,570.0,590.8,438.79
2016,10,14,11,30,319.0,353.0,1.9,27.0,595.0,623.62,461.47
2016,10,14,11,45,589.0,234.0,1.9,27.5,688.5,742.93,549.45
2016,10,14,12,0,859.0,115.0,1.9,28.0,782.0,855.29,624.47
2016,10,14,12,15,859.5,115.0,1.9,28.0,782.5,868.78,632.11
2016,10,14,12,30,860.0,115.0,1.9,28.0,783.0,878.92,638.65
2016,10,14,12,45,860.0,113.5,1.9,28.5,776.0,883.62,640.53
2016,10,14,13,0,860.0,112.0,1.9,29.0,769.0,884.88,640.37
2016,10,14,13,15,855.5,111.0,1.9,29.0,752.5,879.25,637.19
2016,10,14,13,30,851.0,110.0,1.9,29.0,736.0,870.23,632.0
2016,10,14,13,45,844.5,108.0,1.9,29.0,712.0,855.06,622.95
2016,10,14,14,0,838.0,106.0,1.9,29.0,688.0,841.83,615.32
2016,10,14,14,15,827.5,104.5,1.9,29.0,656.0,817.59,600.47
2016,10,14,14,30,817.0,103.0,1.9,29.0,624.0,790.56,583.84
2016,10,14,14,45,802.0,100.0,1.9,29.0,585.5,755.67,561.85
2016,10,14,15,0,787.0,97.0,1.9,29.0,547.0,718.63,538.26
2016,10,14,15,15,766.5,93.5,1.9,29.0,502.5,675.1,509.9
2016,10,14,15,30,746.0,90.0,1.9,29.0,458.0,630.32,480.18
2016,10,14,15,45,715.5,86.5,1.95,29.0,409.0,580.36,444.86
2016,10,14,16,0,685.0,83.0,2.0,29.0,360.0,528.44,407.11
2016,10,14,16,15,643.0,77.0,1.85,28.5,308.5,467.68,361.65
2016,10,14,16,30,601.0,71.0,1.7,28.0,257.0,409.0,316.25
2016,10,14,16,45,537.0,63.5,1.55,27.5,205.0,340.69,261.94
2016,10,14,17,0,473.0,56.0,1.4,27.0,153.0,277.54,209.88
2016,10,14,17,15,369.5,44.5,1.3,26.0,106.0,201.19,147.25
2016,10,14,17,30,266.0,33.0,1.2,25.0,59.0,135.59,89.75
2016,10,14,17,45,133.0,16.5,1.1,24.5,29.5,50.54,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,97.0,15.0,2.95,19.5,23.0,14.74,0.0
2016,10,15,7,0,194.0,30.0,3.1,20.0,46.0,23.44,11.7
2016,10,15,7,15,306.0,43.5,3.25,20.5,91.0,34.66,23.79
2016,10,15,7,30,418.0,57.0,3.4,21.0,136.0,75.27,42.11
2016,10,15,7,45,493.0,65.0,3.6,21.5,187.5,118.67,71.2
2016,10,15,8,0,568.0,73.0,3.8,22.0,239.0,170.83,111.81
2016,10,15,8,15,614.5,79.0,3.95,22.5,291.0,222.53,155.62
2016,10,15,8,30,661.0,85.0,4.1,23.0,343.0,278.88,203.92
2016,10,15,8,45,436.0,145.5,4.35,24.0,325.5,294.02,223.35
2016,10,15,9,0,211.0,206.0,4.6,25.0,308.0,283.67,218.64
2016,10,15,9,15,167.5,229.5,4.6,25.5,315.5,298.63,230.5
2016,10,15,9,30,124.0,253.0,4.6,26.0,323.0,309.04,237.94
2016,10,15,9,45,197.5,268.0,4.65,27.0,388.0,372.37,285.77
2016,10,15,10,0,271.0,283.0,4.7,28.0,453.0,444.27,339.15
2016,10,15,10,15,553.0,196.0,4.65,28.0,566.5,556.97,427.21
2016,10,15,10,30,835.0,109.0,4.6,28.0,680.0,687.3,526.44
2016,10,15,10,45,529.0,230.0,4.6,28.5,596.5,619.31,470.17
2016,10,15,11,0,223.0,351.0,4.6,29.0,513.0,521.8,391.76
2016,10,15,11,15,543.5,232.0,4.6,29.0,640.0,669.69,506.52
2016,10,15,11,30,864.0,113.0,4.6,29.0,767.0,819.14,614.15
2016,10,15,11,45,873.0,110.0,4.6,29.5,777.5,843.12,628.13
2016,10,15,12,0,882.0,107.0,4.6,30.0,788.0,864.11,640.85
2016,10,15,12,15,561.0,242.5,4.55,30.0,676.0,747.23,557.29
2016,10,15,12,30,240.0,378.0,4.5,30.0,564.0,603.2,447.39
2016,10,15,12,45,562.5,240.5,4.5,30.5,669.0,759.51,566.46
2016,10,15,13,0,885.0,103.0,4.5,31.0,774.0,894.68,659.58
2016,10,15,13,15,880.5,102.0,4.5,31.0,757.5,888.92,655.34
2016,10,15,13,30,876.0,101.0,4.5,31.0,741.0,879.66,649.78
2016,10,15,13,45,870.5,98.5,4.5,31.5,716.5,864.48,639.05
2016,10,15,14,0,865.0,96.0,4.5,32.0,692.0,845.98,626.24
2016,10,15,14,15,854.5,94.5,4.45,32.0,659.5,821.24,610.35
2016,10,15,14,30,844.0,93.0,4.4,32.0,627.0,793.65,592.55
2016,10,15,14,45,824.5,92.0,4.4,32.0,587.5,761.71,571.88
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,722.92,546.3
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.0,679.08,517.66
2016,10,15,15,30,763.0,85.0,4.2,31.0,458.0,633.97,487.66
2016,10,15,15,45,732.5,81.5,4.15,31.0,408.5,581.15,449.08
2016,10,15,16,0,702.0,78.0,4.1,31.0,359.0,530.74,411.2
2016,10,15,16,15,659.5,72.5,3.75,30.5,307.0,469.7,364.6
2016,10,15,16,30,617.0,67.0,3.4,30.0,255.0,410.75,318.18
2016,10,15,16,45,552.5,60.0,3.1,29.5,203.0,342.28,263.03
2016,10,15,17,0,488.0,53.0,2.8,29.0,151.0,279.01,210.32
2016,10,15,17,15,381.0,42.0,2.55,28.0,104.0,201.57,146.44
2016,10,15,17,30,274.0,31.0,2.3,27.0,57.0,135.33,87.32
2016,10,15,17,45,137.0,15.5,2.05,26.0,28.5,50.18,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,84.0,15.5,3.9,21.5,22.0,15.24,0.0
2016,10,16,7,0,168.0,31.0,4.0,22.0,44.0,24.36,11.78
2016,10,16,7,15,283.5,45.5,4.2,22.5,89.0,35.82,24.48
2016,10,16,7,30,399.0,60.0,4.4,23.0,134.0,75.51,42.72
2016,10,16,7,45,484.0,67.5,4.65,23.5,187.0,119.32,71.57
2016,10,16,8,0,569.0,75.0,4.9,24.0,240.0,172.13,112.0
2016,10,16,8,15,617.0,81.5,5.0,24.5,292.5,224.61,156.14
2016,10,16,8,30,665.0,88.0,5.1,25.0,345.0,281.92,204.98
2016,10,16,8,45,710.0,89.0,5.25,25.5,397.0,337.32,252.31
2016,10,16,9,0,755.0,90.0,5.4,26.0,449.0,397.46,302.64
2016,10,16,9,15,778.0,93.5,5.35,26.5,495.0,451.88,347.42
2016,10,16,9,30,801.0,97.0,5.3,27.0,541.0,506.95,391.35
2016,10,16,9,45,826.5,95.5,5.3,27.5,583.0,558.72,431.74
2016,10,16,10,0,852.0,94.0,5.3,28.0,625.0,610.61,471.13
2016,10,16,10,15,863.5,96.0,5.2,28.5,658.5,655.99,504.29
2016,10,16,10,30,875.0,98.0,5.1,29.0,692.0,700.17,535.48
2016,10,16,10,45,887.5,97.0,5.1,29.5,719.0,740.11,561.83
2016,10,16,11,0,900.0,96.0,5.1,30.0,746.0,777.93,586.42
2016,10,16,11,15,904.5,96.5,5.05,30.5,764.0,808.72,605.62
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,836.52,622.64
2016,10,16,11,45,916.0,95.5,5.0,31.5,792.0,861.17,637.69
2016,10,16,12,0,923.0,94.0,5.0,32.0,802.0,882.62,650.56
2016,10,16,12,15,923.0,94.0,4.95,32.0,802.5,896.31,659.29
2016,10,16,12,30,923.0,94.0,4.9,32.0,803.0,906.41,665.74
2016,10,16,12,45,921.5,93.0,4.85,32.5,794.5,910.46,666.9
2016,10,16,13,0,920.0,92.0,4.8,33.0,786.0,910.83,665.75
2016,10,16,13,15,915.5,91.5,4.7,33.0,769.5,905.44,661.99
2016,10,16,13,30,911.0,91.0,4.6,33.0,753.0,896.44,656.27
2016,10,16,13,45,903.5,90.0,4.6,33.0,727.5,880.76,646.62
2016,10,16,14,0,896.0,89.0,4.6,33.0,702.0,861.71,634.83
2016,10,16,14,15,885.5,87.5,4.55,32.5,669.5,836.38,619.93
2016,10,16,14,30,875.0,86.0,4.5,32.0,637.0,808.1,602.98
2016,10,16,14,45,862.0,83.5,4.45,32.0,597.5,773.98,580.7
2016,10,16,15,0,849.0,81.0,4.4,32.0,558.0,737.45,556.64
2016,10,16,15,15,829.0,78.0,4.25,31.5,512.5,697.53,530.78
2016,10,16,15,30,809.0,75.0,4.1,31.0,467.0,651.61,500.23
2016,10,16,15,45,780.5,72.0,4.0,31.0,417.0,599.03,462.3
2016,10,16,16,0,752.0,69.0,3.9,31.0,367.0,546.32,422.74
2016,10,16,16,15,711.0,64.5,3.5,30.5,314.0,485.1,375.9
2016,10,16,16,30,670.0,60.0,3.1,30.0,261.0,425.64,328.91
2016,10,16,16,45,606.0,53.5,2.75,29.5,207.5,357.9,274.09
2016,10,16,17,0,542.0,47.0,2.4,29.0,154.0,293.1,219.9
2016,10,16,17,15,433.0,37.5,2.2,28.0,105.5,214.28,154.71
2016,10,16,17,30,324.0,28.0,2.0,27.0,57.0,146.94,92.41
2016,10,16,17,45,162.0,14.0,1.85,26.0,28.5,54.61,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,76.5,15.0,3.6,21.5,21.0,14.74,0.0
2016,10,17,7,0,153.0,30.0,3.8,22.0,42.0,23.58,10.69
2016,10,17,7,15,267.5,45.5,4.05,22.5,86.5,35.39,24.07
2016,10,17,7,30,382.0,61.0,4.3,23.0,131.0,74.78,42.81
2016,10,17,7,45,470.5,68.5,4.6,23.5,183.5,118.01,71.08
2016,10,17,8,0,559.0,76.0,4.9,24.0,236.0,170.47,110.97
2016,10,17,8,15,607.5,82.5,5.0,24.5,288.5,222.37,154.53
2016,10,17,8,30,656.0,89.0,5.1,25.0,341.0,279.15,202.87
2016,10,17,8,45,705.0,89.0,5.2,26.0,393.0,334.37,249.43
2016,10,17,9,0,754.0,89.0,5.3,27.0,445.0,394.73,299.15
2016,10,17,9,15,777.0,92.5,5.3,27.5,491.0,448.99,343.71
2016,10,17,9,30,800.0,96.0,5.3,28.0,537.0,503.89,387.46
2016,10,17,9,45,825.5,94.5,5.35,28.5,579.0,555.48,427.71
2016,10,17,10,0,851.0,93.0,5.4,29.0,621.0,607.2,467.01
2016,10,17,10,15,862.5,95.0,5.35,29.0,654.0,652.42,501.19
2016,10,17,10,30,874.0,97.0,5.3,29.0,687.0,696.46,533.69
2016,10,17,10,45,885.5,96.5,5.3,29.5,714.0,736.05,559.92
2016,10,17,11,0,897.0,96.0,5.3,30.0,741.0,773.47,584.34
2016,10,17,11,15,902.0,96.5,5.25,30.5,759.0,804.48,603.83
2016,10,17,11,30,907.0,97.0,5.2,31.0,777.0,832.55,621.14
2016,10,17,11,45,910.0,97.5,5.2,31.5,786.0,855.88,635.37
2016,10,17,12,0,913.0,98.0,5.2,32.0,795.0,875.91,647.37
2016,10,17,12,15,913.0,98.0,5.15,32.0,795.5,889.43,656.06
2016,10,17,12,30,913.0,98.0,5.1,32.0,796.0,899.39,662.49
2016,10,17,12,45,911.5,97.5,5.05,32.0,788.0,903.91,665.38
2016,10,17,13,0,910.0,97.0,5.0,32.0,780.0,904.79,665.99
2016,10,17,13,15,905.5,96.0,4.95,32.0,763.0,898.87,662.2
2016,10,17,13,30,901.0,95.0,4.9,32.0,746.0,889.38,656.17
2016,10,17,13,45,894.0,93.5,4.85,32.5,721.0,873.69,644.77
2016,10,17,14,0,887.0,92.0,4.8,33.0,696.0,854.65,631.28
2016,10,17,14,15,876.5,90.5,4.7,33.0,663.5,829.51,614.79
2016,10,17,14,30,866.0,89.0,4.6,33.0,631.0,801.46,596.55
2016,10,17,14,45,849.0,87.5,4.55,33.0,591.0,770.35,576.38
2016,10,17,15,0,832.0,86.0,4.5,33.0,551.0,732.27,551.26
2016,10,17,15,15,811.5,83.0,4.4,32.5,505.5,688.05,522.52
2016,10,17,15,30,791.0,80.0,4.3,32.0,460.0,642.46,492.35
2016,10,17,15,45,762.0,76.5,4.2,32.0,410.0,589.75,453.89
2016,10,17,16,0,733.0,73.0,4.1,32.0,360.0,536.98,414.31
2016,10,17,16,15,691.0,68.0,3.7,31.0,307.5,477.82,369.75
2016,10,17,16,30,649.0,63.0,3.3,30.0,255.0,418.6,323.57
2016,10,17,16,45,583.5,56.0,2.95,29.5,202.0,348.58,266.96
2016,10,17,17,0,518.0,49.0,2.6,29.0,149.0,283.87,212.8
2016,10,17,17,15,407.5,38.5,2.4,28.0,101.0,204.97,147.54
2016,10,17,17,30,297.0,28.0,2.2,27.0,53.0,136.94,83.46
2016,10,17,17,45,148.5,14.0,2.05,26.0,26.5,50.78,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,8.36,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,16.41,5.23
2016,10,18,7,15,0.0,37.0,3.95,23.0,37.0,35.02,23.64
2016,10,18,7,30,0.0,57.0,4.2,23.0,57.0,53.74,38.23
2016,10,18,7,45,4.0,79.0,4.5,23.5,80.0,75.0,55.79
2016,10,18,8,0,8.0,101.0,4.8,24.0,103.0,96.99,73.63
2016,10,18,8,15,14.5,121.0,4.8,24.5,126.0,118.38,90.61
2016,10,18,8,30,21.0,141.0,4.8,25.0,149.0,140.6,108.02
2016,10,18,8,45,49.0,170.5,4.85,26.0,192.5,179.62,137.99
2016,10,18,9,0,77.0,200.0,4.9,27.0,236.0,222.56,170.76
2016,10,18,9,15,186.5,217.0,4.85,27.5,316.0,294.74,226.11
2016,10,18,9,30,296.0,234.0,4.8,28.0,396.0,378.64,290.12
2016,10,18,9,45,423.0,216.0,4.8,28.5,466.5,449.27,344.12
2016,10,18,10,0,550.0,198.0,4.8,29.0,537.0,528.59,404.11
2016,10,18,10,15,527.5,219.0,4.7,29.0,558.5,560.08,426.8
2016,10,18,10,30,505.0,240.0,4.6,29.0,580.0,588.42,446.76
2016,10,18,10,45,517.5,242.5,4.55,29.5,602.0,620.18,468.83
2016,10,18,11,0,530.0,245.0,4.5,30.0,624.0,651.08,489.94
2016,10,18,11,15,449.0,288.0,4.4,30.5,614.5,649.45,485.26
2016,10,18,11,30,368.0,331.0,4.3,31.0,605.0,637.58,473.43
2016,10,18,11,45,635.0,215.5,4.25,31.5,695.0,756.03,562.05
2016,10,18,12,0,902.0,100.0,4.2,32.0,785.0,866.27,636.53
2016,10,18,12,15,742.0,180.5,4.1,32.0,744.0,835.14,614.32
2016,10,18,12,30,582.0,261.0,4.0,32.0,703.0,787.96,579.1
2016,10,18,12,45,592.0,253.5,3.95,32.0,699.0,794.24,584.09
2016,10,18,13,0,602.0,246.0,3.9,32.0,695.0,798.05,587.14
2016,10,18,13,15,638.0,224.0,3.8,32.0,690.5,809.04,595.68
2016,10,18,13,30,674.0,202.0,3.7,32.0,686.0,814.82,600.74
2016,10,18,13,45,525.0,245.5,3.6,32.0,614.5,725.92,536.77
2016,10,18,14,0,376.0,289.0,3.5,32.0,543.0,633.74,469.96
2016,10,18,14,15,220.0,281.5,3.4,32.0,428.5,483.22,361.02
2016,10,18,14,30,64.0,274.0,3.3,32.0,314.0,338.26,252.4
2016,10,18,14,45,63.5,256.0,3.25,32.0,294.0,318.08,238.53
2016,10,18,15,0,63.0,238.0,3.2,32.0,274.0,297.7,224.02
2016,10,18,15,15,179.0,216.5,3.0,31.5,304.5,364.6,277.8
2016,10,18,15,30,295.0,195.0,2.8,31.0,335.0,422.75,323.72
2016,10,18,15,45,285.0,174.5,2.65,31.0,298.0,383.19,294.22
2016,10,18,16,0,275.0,154.0,2.5,31.0,261.0,343.49,264.46
2016,10,18,16,15,262.0,132.0,2.15,30.0,222.0,300.34,232.12
2016,10,18,16,30,249.0,110.0,1.8,29.0,183.0,257.58,199.02
2016,10,18,16,45,220.5,89.5,1.5,28.5,144.0,210.07,160.76
2016,10,18,17,0,192.0,69.0,1.2,28.0,105.0,164.88,123.41
2016,10,18,17,15,141.5,49.0,1.2,27.5,70.5,115.04,82.12
2016,10,18,17,30,91.0,29.0,1.2,27.0,36.0,68.72,38.91
2016,10,18,17,45,45.5,14.5,1.2,26.5,18.0,25.47,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,75.0,13.5,2.05,22.5,19.0,13.27,0.0
2016,10,19,7,0,150.0,27.0,2.2,23.0,38.0,21.18,7.71
2016,10,19,7,15,266.5,41.5,2.4,23.0,81.0,31.74,20.86
2016,10,19,7,30,383.0,56.0,2.6,23.0,124.0,69.43,38.71
2016,10,19,7,45,469.5,63.5,2.85,23.5,175.5,111.84,66.07
2016,10,19,8,0,556.0,71.0,3.1,24.0,227.0,163.55,105.14
2016,10,19,8,15,371.5,113.0,3.3,24.5,226.5,192.57,137.95
2016,10,19,8,30,187.0,155.0,3.5,25.0,226.0,201.1,151.84
2016,10,19,8,45,256.5,169.5,3.7,25.5,281.0,251.01,190.85
2016,10,19,9,0,326.0,184.0,3.9,26.0,336.0,308.38,235.75
2016,10,19,9,15,324.5,205.5,3.95,26.5,369.5,346.99,266.15
2016,10,19,9,30,323.0,227.0,4.0,27.0,403.0,384.98,295.28
2016,10,19,9,45,259.5,256.0,4.05,27.5,404.0,395.49,302.53
2016,10,19,10,0,196.0,285.0,4.1,28.0,405.0,397.54,302.75
2016,10,19,10,15,138.0,296.0,4.1,28.0,382.5,381.52,289.78
2016,10,19,10,30,80.0,307.0,4.1,28.0,360.0,357.21,270.3
2016,10,19,10,45,232.5,307.0,4.1,28.5,470.5,473.48,358.76
