Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,0,385.0,307.0,4.1,29.0,581.0,600.4,452.0
2016,10,19,11,15,374.0,318.5,4.1,29.0,590.0,616.98,462.81
2016,10,19,11,30,363.0,330.0,4.1,29.0,599.0,631.75,472.78
2016,10,19,11,45,429.0,308.0,4.1,29.5,629.5,678.49,506.34
2016,10,19,12,0,495.0,286.0,4.1,30.0,660.0,721.31,536.73
2016,10,19,12,15,330.0,330.5,4.05,30.0,580.0,630.24,468.73
2016,10,19,12,30,165.0,375.0,4.0,30.0,500.0,533.62,395.9
2016,10,19,12,45,328.0,328.0,4.0,30.0,572.5,635.35,473.49
2016,10,19,13,0,491.0,281.0,4.0,30.0,645.0,737.02,548.48
2016,10,19,13,15,446.5,292.0,3.95,30.0,617.5,710.93,528.88
2016,10,19,13,30,402.0,303.0,3.9,30.0,590.0,675.83,503.85
2016,10,19,13,45,452.0,272.0,3.9,30.0,584.5,690.61,516.44
2016,10,19,14,0,502.0,241.0,3.9,30.0,579.0,694.36,521.27
2016,10,19,14,15,471.0,240.5,3.85,29.5,545.0,660.77,498.52
2016,10,19,14,30,440.0,240.0,3.8,29.0,511.0,626.47,475.19
2016,10,19,14,45,460.5,216.5,3.75,29.0,484.0,606.75,462.65
2016,10,19,15,0,481.0,193.0,3.7,29.0,457.0,583.94,447.62
2016,10,19,15,15,470.5,177.5,3.55,29.0,418.0,544.71,419.47
2016,10,19,15,30,460.0,162.0,3.4,29.0,379.0,504.48,390.23
2016,10,19,15,45,444.0,145.5,3.25,29.0,336.5,458.82,356.35
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,413.0,321.62
2016,10,19,16,15,400.0,113.0,2.8,28.5,249.0,361.21,281.73
2016,10,19,16,30,372.0,97.0,2.5,28.0,204.0,310.88,241.83
2016,10,19,16,45,326.0,80.5,2.2,27.5,160.0,253.55,195.28
2016,10,19,17,0,280.0,64.0,1.9,27.0,116.0,200.22,150.76
2016,10,19,17,15,198.5,46.5,1.8,26.5,77.0,137.68,98.82
2016,10,19,17,30,117.0,29.0,1.7,26.0,38.0,76.06,41.25
2016,10,19,17,45,58.5,14.5,1.6,25.5,19.0,28.52,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.0,13.5,3.8,21.0,15.5,13.27,0.0
2016,10,20,7,0,58.0,27.0,4.2,21.0,31.0,23.54,8.35
2016,10,20,7,15,150.5,48.0,4.5,21.0,71.5,38.96,27.0
2016,10,20,7,30,243.0,69.0,4.8,21.0,112.0,73.47,46.91
2016,10,20,7,45,269.5,83.5,5.1,21.5,146.0,106.43,70.72
2016,10,20,8,0,296.0,98.0,5.4,22.0,180.0,142.16,99.35
2016,10,20,8,15,291.5,121.0,5.7,22.0,215.5,181.14,133.21
2016,10,20,8,30,287.0,144.0,6.0,22.0,251.0,219.54,166.61
2016,10,20,8,45,225.0,172.5,6.3,22.5,264.0,242.49,187.74
2016,10,20,9,0,163.0,201.0,6.6,23.0,277.0,258.13,201.56
2016,10,20,9,15,163.0,225.0,6.7,23.0,307.5,291.12,228.14
2016,10,20,9,30,163.0,249.0,6.8,23.0,338.0,324.02,254.21
2016,10,20,9,45,83.0,213.0,6.9,23.5,258.5,252.89,197.55
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,173.32,133.18
2016,10,20,10,15,21.5,227.5,7.0,24.0,242.0,234.73,181.58
2016,10,20,10,30,40.0,278.0,7.0,24.0,305.0,301.25,233.27
2016,10,20,10,45,102.0,311.0,7.0,24.5,382.5,380.82,295.05
2016,10,20,11,0,164.0,344.0,7.0,25.0,460.0,469.13,362.39
2016,10,20,11,15,174.0,353.0,6.95,25.0,478.5,492.71,379.93
2016,10,20,11,30,184.0,362.0,6.9,25.0,497.0,516.31,397.56
2016,10,20,11,45,403.0,301.0,6.9,25.5,602.0,643.45,497.39
2016,10,20,12,0,622.0,240.0,6.9,26.0,707.0,779.98,601.17
2016,10,20,12,15,392.5,306.0,6.9,26.0,601.0,656.53,505.12
2016,10,20,12,30,163.0,372.0,6.9,26.0,495.0,528.44,404.0
2016,10,20,12,45,513.5,243.5,6.9,26.5,624.0,712.55,550.23
2016,10,20,13,0,864.0,115.0,6.9,27.0,753.0,876.26,670.76
2016,10,20,13,15,859.5,114.0,6.9,27.0,736.5,875.48,670.07
2016,10,20,13,30,855.0,113.0,6.9,27.0,720.0,866.41,664.29
2016,10,20,13,45,852.0,109.5,6.9,27.0,696.0,852.49,655.19
2016,10,20,14,0,849.0,106.0,6.9,27.0,672.0,835.23,643.82
2016,10,20,14,15,838.5,104.0,6.85,26.5,640.5,810.29,628.07
2016,10,20,14,30,828.0,102.0,6.8,26.0,609.0,782.54,610.25
2016,10,20,14,45,811.5,100.0,6.8,26.0,570.0,747.54,585.97
2016,10,20,15,0,795.0,98.0,6.8,26.0,531.0,710.46,560.01
2016,10,20,15,15,774.0,94.0,6.7,25.5,486.5,666.12,529.17
2016,10,20,15,30,753.0,90.0,6.6,25.0,442.0,620.53,496.06
2016,10,20,15,45,730.0,84.0,6.5,25.0,394.0,573.02,459.15
2016,10,20,16,0,707.0,78.0,6.4,25.0,346.0,522.69,419.22
2016,10,20,16,15,664.0,72.0,6.1,24.5,294.0,461.31,369.94
2016,10,20,16,30,621.0,66.0,5.8,24.0,242.0,402.07,320.87
2016,10,20,16,45,562.0,57.0,5.5,23.5,190.5,334.71,263.84
2016,10,20,17,0,503.0,48.0,5.2,23.0,139.0,272.06,209.01
2016,10,20,17,15,388.0,36.5,4.85,22.5,92.0,192.42,140.26
2016,10,20,17,30,273.0,25.0,4.5,22.0,45.0,121.26,63.89
2016,10,20,17,45,136.5,12.5,4.2,21.5,22.5,45.22,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,180.0,10.5,2.4,11.5,22.5,10.32,0.0
2016,10,21,7,0,360.0,21.0,2.6,12.0,45.0,17.84,4.45
2016,10,21,7,15,483.5,30.5,2.8,12.5,94.5,24.57,15.58
2016,10,21,7,30,607.0,40.0,3.0,13.0,144.0,68.54,32.78
2016,10,21,7,45,675.0,45.5,3.2,14.0,200.0,118.97,65.79
2016,10,21,8,0,743.0,51.0,3.4,15.0,256.0,177.06,112.16
2016,10,21,8,15,784.5,55.0,3.45,15.5,311.0,234.77,163.02
2016,10,21,8,30,826.0,59.0,3.5,16.0,366.0,296.25,218.01
2016,10,21,8,45,855.0,62.0,3.6,17.0,418.5,357.0,271.79
2016,10,21,9,0,884.0,65.0,3.7,18.0,471.0,418.01,324.35
2016,10,21,9,15,903.0,67.0,3.6,18.5,518.5,474.78,372.42
2016,10,21,9,30,922.0,69.0,3.5,19.0,566.0,531.44,418.69
2016,10,21,9,45,936.5,71.0,3.4,19.5,607.0,585.23,461.14
2016,10,21,10,0,951.0,73.0,3.3,20.0,648.0,637.87,501.23
2016,10,21,10,15,960.5,74.0,3.2,20.0,682.5,684.91,536.9
2016,10,21,10,30,970.0,75.0,3.1,20.0,717.0,729.83,569.34
2016,10,21,10,45,977.0,76.0,3.05,20.5,743.0,770.64,596.02
2016,10,21,11,0,984.0,77.0,3.0,21.0,769.0,808.71,620.4
2016,10,21,11,15,988.0,77.5,2.9,21.0,787.0,841.0,641.38
2016,10,21,11,30,992.0,78.0,2.8,21.0,805.0,870.01,659.96
2016,10,21,11,45,993.0,79.0,2.75,21.5,814.0,893.67,673.87
2016,10,21,12,0,994.0,80.0,2.7,22.0,823.0,913.65,685.29
2016,10,21,12,15,993.5,80.0,2.65,22.0,823.0,927.54,693.96
2016,10,21,12,30,993.0,80.0,2.6,22.0,823.0,937.55,700.2
2016,10,21,12,45,990.5,80.0,2.6,22.5,814.0,941.93,701.92
2016,10,21,13,0,988.0,80.0,2.6,23.0,805.0,942.39,701.22
2016,10,21,13,15,983.5,79.0,2.55,23.0,787.0,936.1,697.14
2016,10,21,13,30,979.0,78.0,2.5,23.0,769.0,925.95,690.69
2016,10,21,13,45,972.0,77.0,2.45,23.5,742.5,909.9,679.15
2016,10,21,14,0,965.0,76.0,2.4,24.0,716.0,890.23,665.38
2016,10,21,14,15,955.0,75.0,2.35,23.5,682.0,864.64,650.31
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,835.86,633.05
2016,10,21,14,45,931.5,72.0,2.25,23.0,607.0,800.25,609.8
2016,10,21,15,0,918.0,70.0,2.2,23.0,566.0,762.06,584.64
2016,10,21,15,15,899.0,67.5,2.1,23.0,519.0,717.06,554.1
2016,10,21,15,30,880.0,65.0,2.0,23.0,472.0,670.4,522.02
2016,10,21,15,45,852.5,62.0,1.95,23.0,420.5,616.43,483.05
2016,10,21,16,0,825.0,59.0,1.9,23.0,369.0,565.89,444.65
2016,10,21,16,15,785.0,55.0,1.65,22.0,314.0,503.38,396.69
2016,10,21,16,30,745.0,51.0,1.4,21.0,259.0,442.43,347.98
2016,10,21,16,45,680.0,45.5,1.15,20.5,204.0,370.46,288.19
2016,10,21,17,0,615.0,40.0,0.9,20.0,149.0,303.4,230.22
2016,10,21,17,15,496.0,31.0,0.95,19.0,98.5,219.41,158.81
2016,10,21,17,30,377.0,22.0,1.0,18.0,48.0,143.79,69.53
2016,10,21,17,45,188.5,11.0,1.05,17.0,24.0,55.84,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.5,10.5,1.0,10.5,21.5,10.32,0.0
2016,10,22,7,0,351.0,21.0,1.0,11.0,43.0,18.02,3.49
2016,10,22,7,15,476.0,30.0,1.2,11.5,92.0,24.22,15.32
2016,10,22,7,30,601.0,39.0,1.4,12.0,141.0,66.34,31.57
2016,10,22,7,45,667.5,45.5,1.65,13.0,196.5,117.06,64.72
2016,10,22,8,0,734.0,52.0,1.9,14.0,252.0,175.24,111.06
2016,10,22,8,15,776.0,56.0,2.05,15.0,306.5,232.4,160.94
2016,10,22,8,30,818.0,60.0,2.2,16.0,361.0,293.41,214.81
2016,10,22,8,45,845.5,63.5,2.35,17.0,413.0,352.42,266.84
2016,10,22,9,0,873.0,67.0,2.5,18.0,465.0,413.83,319.32
2016,10,22,9,15,892.5,69.5,2.55,18.5,512.0,470.67,367.15
2016,10,22,9,30,912.0,72.0,2.6,19.0,559.0,527.47,413.35
2016,10,22,9,45,925.0,74.5,2.65,20.0,600.0,580.4,454.26
2016,10,22,10,0,938.0,77.0,2.7,21.0,641.0,632.08,492.75
2016,10,22,10,15,948.0,78.5,2.65,21.5,675.5,679.34,527.29
2016,10,22,10,30,958.0,80.0,2.6,22.0,710.0,724.58,558.95
2016,10,22,10,45,964.0,81.5,2.6,22.5,736.0,764.73,585.0
2016,10,22,11,0,970.0,83.0,2.6,23.0,762.0,802.12,608.83
2016,10,22,11,15,974.0,83.5,2.6,23.0,779.5,833.98,629.85
2016,10,22,11,30,978.0,84.0,2.6,23.0,797.0,862.6,648.63
2016,10,22,11,45,979.0,85.0,2.6,23.5,806.0,885.93,662.55
2016,10,22,12,0,980.0,86.0,2.6,24.0,815.0,905.66,674.08
2016,10,22,12,15,979.5,86.0,2.6,24.0,815.0,919.34,682.97
2016,10,22,12,30,979.0,86.0,2.6,24.0,815.0,929.21,689.5
2016,10,22,12,45,975.5,86.5,2.6,24.5,805.5,933.21,690.96
2016,10,22,13,0,972.0,87.0,2.6,25.0,796.0,933.34,690.05
2016,10,22,13,15,967.5,86.5,2.6,25.0,778.5,927.67,686.84
2016,10,22,13,30,963.0,86.0,2.6,25.0,761.0,918.21,681.3
2016,10,22,13,45,954.5,85.0,2.65,25.5,734.5,901.12,669.92
2016,10,22,14,0,946.0,84.0,2.7,26.0,708.0,880.51,656.33
2016,10,22,14,15,935.5,82.5,2.7,25.5,674.0,854.37,641.25
2016,10,22,14,30,925.0,81.0,2.7,25.0,640.0,825.12,623.99
2016,10,22,14,45,909.0,79.5,2.75,25.0,598.5,788.78,600.78
2016,10,22,15,0,893.0,78.0,2.8,25.0,557.0,750.08,575.7
2016,10,22,15,15,872.5,75.5,2.8,24.5,510.0,704.98,546.51
2016,10,22,15,30,852.0,73.0,2.8,24.0,463.0,662.53,518.62
2016,10,22,15,45,822.0,69.5,2.8,24.0,411.5,607.39,477.83
2016,10,22,16,0,792.0,66.0,2.8,24.0,360.0,552.14,435.75
2016,10,22,16,15,749.0,61.0,2.45,23.0,305.5,488.38,386.34
2016,10,22,16,30,706.0,56.0,2.1,22.0,251.0,426.49,336.45
2016,10,22,16,45,636.5,49.5,1.8,21.5,196.0,353.36,275.48
2016,10,22,17,0,567.0,43.0,1.5,21.0,141.0,288.89,219.4
2016,10,22,17,15,443.5,32.5,1.5,20.0,92.5,204.96,147.76
2016,10,22,17,30,320.0,22.0,1.5,19.0,44.0,128.65,54.01
2016,10,22,17,45,160.0,11.0,1.55,18.0,22.0,48.64,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.0,1.8,12.5,4.0,3.93,0.0
2016,10,23,7,0,0.0,8.0,2.0,13.0,8.0,7.71,0.0
2016,10,23,7,15,0.0,18.0,2.1,13.5,18.0,17.36,9.21
2016,10,23,7,30,0.0,28.0,2.2,14.0,28.0,27.02,17.14
2016,10,23,7,45,0.0,40.0,2.35,14.5,40.0,38.63,27.24
2016,10,23,8,0,0.0,52.0,2.5,15.0,52.0,50.24,37.18
2016,10,23,8,15,0.0,63.5,2.55,15.5,63.5,61.38,46.54
2016,10,23,8,30,0.0,75.0,2.6,16.0,75.0,72.44,55.65
2016,10,23,8,45,179.0,123.5,2.65,16.5,204.5,179.65,140.93
2016,10,23,9,0,358.0,172.0,2.7,17.0,334.0,307.28,242.22
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.5,392.46,309.86
2016,10,23,9,30,802.0,97.0,3.1,18.0,523.0,495.9,392.16
2016,10,23,9,45,818.0,99.5,3.35,19.0,562.0,545.74,431.38
2016,10,23,10,0,834.0,102.0,3.6,20.0,601.0,594.91,469.15
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,540.12,424.15
2016,10,23,10,30,220.0,308.0,3.8,21.0,452.0,454.37,353.77
2016,10,23,10,45,255.0,315.0,3.95,21.5,488.0,499.5,388.03
2016,10,23,11,0,290.0,322.0,4.1,22.0,524.0,542.71,420.03
2016,10,23,11,15,430.0,283.0,4.1,22.0,591.0,624.57,483.49
2016,10,23,11,30,570.0,244.0,4.1,22.0,658.0,707.97,547.01
2016,10,23,11,45,554.5,253.5,4.15,22.5,659.5,719.58,553.62
2016,10,23,12,0,539.0,263.0,4.2,23.0,661.0,728.55,558.69
2016,10,23,12,15,574.5,251.0,4.15,23.0,675.5,755.29,578.63
2016,10,23,12,30,610.0,239.0,4.1,23.0,690.0,780.33,597.19
2016,10,23,12,45,394.5,297.0,4.1,23.5,588.0,655.59,501.89
2016,10,23,13,0,179.0,355.0,4.1,24.0,486.0,528.28,402.99
2016,10,23,13,15,322.0,312.0,4.05,24.0,539.5,613.57,470.38
2016,10,23,13,30,465.0,269.0,4.0,24.0,593.0,696.09,533.6
2016,10,23,13,45,284.5,288.0,3.95,24.0,484.0,554.38,426.65
2016,10,23,14,0,104.0,307.0,3.9,24.0,375.0,407.0,313.16
2016,10,23,14,15,392.5,227.5,3.8,24.0,465.5,577.75,449.48
2016,10,23,14,30,681.0,148.0,3.7,24.0,556.0,713.47,554.44
2016,10,23,14,45,548.5,174.5,3.6,24.0,489.5,621.78,484.81
2016,10,23,15,0,416.0,201.0,3.5,24.0,423.0,539.37,421.89
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.5,583.05,458.84
2016,10,23,15,30,749.0,87.0,2.8,23.0,428.0,607.43,479.79
2016,10,23,15,45,720.0,82.0,2.5,23.0,379.0,557.71,440.95
2016,10,23,16,0,691.0,77.0,2.2,23.0,330.0,505.74,400.08
2016,10,23,16,15,643.5,71.0,2.05,22.0,278.5,443.11,351.77
2016,10,23,16,30,596.0,65.0,1.9,21.0,227.0,383.06,303.61
2016,10,23,16,45,526.5,56.5,1.75,20.5,176.0,313.44,245.61
2016,10,23,17,0,457.0,48.0,1.6,20.0,125.0,249.57,190.53
2016,10,23,17,15,331.0,35.5,1.6,19.5,80.5,168.64,121.35
2016,10,23,17,30,205.0,23.0,1.6,19.0,36.0,94.86,31.49
2016,10,23,17,45,102.5,11.5,1.6,19.0,18.0,35.29,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,64.0,11.5,0.85,16.5,15.0,11.3,0.0
2016,10,24,7,0,128.0,23.0,0.9,17.0,30.0,18.14,0.23
2016,10,24,7,15,254.0,37.5,1.1,17.5,72.0,28.87,18.6
2016,10,24,7,30,380.0,52.0,1.3,18.0,114.0,63.68,35.75
2016,10,24,7,45,458.0,61.5,1.5,18.5,164.0,105.19,62.47
2016,10,24,8,0,536.0,71.0,1.7,19.0,214.0,155.75,101.03
2016,10,24,8,15,587.5,78.0,1.95,20.0,265.0,206.53,143.32
2016,10,24,8,30,639.0,85.0,2.2,21.0,316.0,262.53,190.72
2016,10,24,8,45,341.5,133.0,2.5,22.0,258.5,243.61,185.38
2016,10,24,9,0,44.0,181.0,2.8,23.0,201.0,191.06,148.22
2016,10,24,9,15,409.5,138.5,2.75,23.5,353.0,318.36,246.85
2016,10,24,9,30,775.0,96.0,2.7,24.0,505.0,479.84,370.77
2016,10,24,9,45,797.0,96.5,2.65,24.5,544.5,529.53,408.68
2016,10,24,10,0,819.0,97.0,2.6,25.0,584.0,579.12,445.87
2016,10,24,10,15,519.5,201.0,2.5,25.5,516.5,530.25,405.88
2016,10,24,10,30,220.0,305.0,2.4,26.0,449.0,450.94,342.03
2016,10,24,10,45,143.5,309.5,2.35,26.5,404.5,411.67,311.34
2016,10,24,11,0,67.0,314.0,2.3,27.0,360.0,362.3,272.56
2016,10,24,11,15,120.5,333.5,2.3,27.0,419.0,430.98,324.06
2016,10,24,11,30,174.0,353.0,2.3,27.0,478.0,497.88,372.98
2016,10,24,11,45,282.0,336.0,2.3,27.5,542.5,578.7,431.92
2016,10,24,12,0,390.0,319.0,2.3,28.0,607.0,656.73,487.58
2016,10,24,12,15,286.0,340.5,2.3,28.0,551.5,600.08,445.14
2016,10,24,12,30,182.0,362.0,2.3,28.0,496.0,532.72,395.46
2016,10,24,12,45,504.0,244.0,2.3,28.5,608.5,699.13,520.61
2016,10,24,13,0,826.0,126.0,2.3,29.0,721.0,850.21,624.55
2016,10,24,13,15,820.0,124.5,2.3,29.0,704.0,842.83,618.79
2016,10,24,13,30,814.0,123.0,2.3,29.0,687.0,832.19,612.42
2016,10,24,13,45,804.5,121.5,2.35,29.0,662.0,815.46,602.48
2016,10,24,14,0,795.0,120.0,2.4,29.0,637.0,795.75,590.62
2016,10,24,14,15,782.0,117.5,2.4,29.0,605.0,769.32,573.87
2016,10,24,14,30,769.0,115.0,2.4,29.0,573.0,740.38,555.4
2016,10,24,14,45,749.5,112.0,2.45,29.0,534.0,706.52,533.7
2016,10,24,15,0,730.0,109.0,2.5,29.0,495.0,668.23,508.65
2016,10,24,15,15,365.0,113.0,2.5,28.5,306.0,391.07,304.29
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,115.3,86.2
2016,10,24,15,45,0.0,103.0,2.55,28.0,103.0,101.34,75.78
2016,10,24,16,0,0.0,89.0,2.6,28.0,89.0,87.38,64.87
2016,10,24,16,15,254.0,82.0,2.3,27.0,150.0,241.0,189.97
2016,10,24,16,30,508.0,75.0,2.0,26.0,211.0,349.23,272.72
2016,10,24,16,45,432.5,64.5,1.75,25.5,162.0,279.02,214.55
2016,10,24,17,0,357.0,54.0,1.5,25.0,113.0,215.06,160.86
2016,10,24,17,15,238.0,38.5,1.45,24.0,71.5,139.53,97.96
2016,10,24,17,30,119.0,23.0,1.4,23.0,30.0,69.42,14.43
2016,10,24,17,45,59.5,11.5,1.35,22.5,15.0,25.09,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,15.5,7.0,6.88,0.0
2016,10,25,7,0,0.0,14.0,1.3,16.0,14.0,13.51,0.0
2016,10,25,7,15,3.0,34.5,1.4,16.5,35.0,32.39,21.51
2016,10,25,7,30,6.0,55.0,1.5,17.0,56.0,51.77,37.16
2016,10,25,7,45,18.5,77.0,1.65,18.0,81.5,73.43,54.94
2016,10,25,8,0,31.0,99.0,1.8,19.0,107.0,97.79,74.64
2016,10,25,8,15,39.5,120.0,1.95,19.5,133.0,122.03,94.33
2016,10,25,8,30,48.0,141.0,2.1,20.0,159.0,147.35,114.71
2016,10,25,8,45,204.0,154.5,2.25,20.5,244.0,216.67,167.53
2016,10,25,9,0,360.0,168.0,2.4,21.0,329.0,302.87,234.6
2016,10,25,9,15,356.0,189.5,2.45,21.5,362.0,341.92,265.92
2016,10,25,9,30,352.0,211.0,2.5,22.0,395.0,380.04,295.75
2016,10,25,9,45,269.0,242.0,2.55,22.5,389.5,384.13,298.36
2016,10,25,10,0,186.0,273.0,2.6,23.0,384.0,377.92,292.34
2016,10,25,10,15,178.0,290.0,2.65,23.0,400.5,399.22,308.25
2016,10,25,10,30,170.0,307.0,2.7,23.0,417.0,419.54,323.09
2016,10,25,10,45,291.5,297.5,2.75,23.5,495.0,506.13,388.85
2016,10,25,11,0,413.0,288.0,2.8,24.0,573.0,596.14,455.48
2016,10,25,11,15,438.0,284.0,2.85,24.0,592.5,629.45,479.52
2016,10,25,11,30,463.0,280.0,2.9,24.0,612.0,658.3,500.69
2016,10,25,11,45,511.0,266.0,2.95,24.5,636.5,694.62,526.68
2016,10,25,12,0,559.0,252.0,3.0,25.0,661.0,730.52,552.08
2016,10,25,12,15,477.5,285.5,3.0,25.0,635.0,707.28,533.46
2016,10,25,12,30,396.0,319.0,3.0,25.0,609.0,674.04,508.21
2016,10,25,12,45,412.5,307.5,3.05,25.5,606.0,679.99,512.67
2016,10,25,13,0,429.0,296.0,3.1,26.0,603.0,691.57,520.7
2016,10,25,13,15,326.0,312.5,3.05,26.0,543.0,615.83,464.92
2016,10,25,13,30,223.0,329.0,3.0,26.0,483.0,538.63,407.61
2016,10,25,13,45,359.0,281.0,2.95,26.0,518.0,607.14,461.6
2016,10,25,14,0,495.0,233.0,2.9,26.0,553.0,670.94,510.53
2016,10,25,14,15,442.0,236.0,2.85,26.0,511.0,624.22,476.22
2016,10,25,14,30,389.0,239.0,2.8,26.0,469.0,569.67,436.79
2016,10,25,14,45,541.0,178.0,2.75,26.0,474.5,616.74,475.37
2016,10,25,15,0,693.0,117.0,2.7,26.0,480.0,648.28,501.62
2016,10,25,15,15,469.0,152.0,2.45,25.5,388.0,506.78,394.89
2016,10,25,15,30,245.0,187.0,2.2,25.0,296.0,375.66,293.63
2016,10,25,15,45,232.5,167.5,1.95,25.0,261.5,337.88,265.15
2016,10,25,16,0,220.0,148.0,1.7,25.0,227.0,300.37,235.94
2016,10,25,16,15,205.5,126.0,1.5,24.0,190.5,259.21,204.14
2016,10,25,16,30,191.0,104.0,1.3,23.0,154.0,218.72,171.85
2016,10,25,16,45,166.5,82.0,1.15,22.5,118.5,174.65,135.4
2016,10,25,17,0,142.0,60.0,1.0,22.0,83.0,132.46,99.62
2016,10,25,17,15,87.0,40.0,1.0,21.5,52.5,84.77,58.89
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,33.18,0.0
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,13.5,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,15.5,14.0,9.83,0.0
2016,10,26,7,0,141.0,20.0,1.3,16.0,28.0,15.72,0.0
2016,10,26,7,15,268.5,34.0,1.5,16.5,69.0,26.66,16.6
2016,10,26,7,30,396.0,48.0,1.7,17.0,110.0,59.43,32.34
2016,10,26,7,45,477.0,56.5,1.95,18.0,160.0,100.97,58.42
2016,10,26,8,0,558.0,65.0,2.2,19.0,210.0,151.81,96.83
2016,10,26,8,15,608.0,71.0,2.5,20.0,260.5,202.27,139.08
2016,10,26,8,30,658.0,77.0,2.8,21.0,311.0,257.68,186.41
2016,10,26,8,45,692.5,81.5,3.1,22.0,359.5,311.06,232.39
2016,10,26,9,0,727.0,86.0,3.4,23.0,408.0,366.97,279.5
2016,10,26,9,15,750.5,89.5,3.3,23.5,452.0,420.03,323.45
2016,10,26,9,30,774.0,93.0,3.2,24.0,496.0,472.85,365.84
2016,10,26,9,45,790.0,96.0,3.15,24.5,534.5,521.56,403.92
2016,10,26,10,0,806.0,99.0,3.1,25.0,573.0,569.68,440.36
2016,10,26,10,15,818.5,101.5,3.0,25.5,605.0,614.25,472.97
2016,10,26,10,30,831.0,104.0,2.9,26.0,637.0,657.4,503.56
2016,10,26,10,45,837.5,106.0,2.8,26.5,661.5,694.21,528.74
2016,10,26,11,0,844.0,108.0,2.7,27.0,686.0,728.72,550.46
2016,10,26,11,15,849.5,109.0,2.65,27.0,703.0,758.95,570.32
2016,10,26,11,30,855.0,110.0,2.6,27.0,720.0,786.46,588.23
2016,10,26,11,45,866.5,106.0,2.55,27.5,730.5,807.22,600.32
2016,10,26,12,0,878.0,102.0,2.5,28.0,741.0,828.17,612.55
2016,10,26,12,15,878.0,102.0,2.45,28.0,741.0,840.83,620.43
2016,10,26,12,30,878.0,102.0,2.4,28.0,741.0,850.09,626.21
2016,10,26,12,45,875.5,101.5,2.4,28.5,732.5,853.28,627.22
2016,10,26,13,0,873.0,101.0,2.4,29.0,724.0,853.0,626.13
2016,10,26,13,15,868.0,100.0,2.4,29.0,707.0,846.63,622.4
2016,10,26,13,30,863.0,99.0,2.4,29.0,690.0,836.87,616.61
2016,10,26,13,45,855.0,97.5,2.4,29.0,665.0,820.78,606.72
2016,10,26,14,0,847.0,96.0,2.4,29.0,640.0,806.41,598.12
2016,10,26,14,15,835.5,94.0,2.35,29.0,608.0,780.84,581.64
2016,10,26,14,30,824.0,92.0,2.3,29.0,576.0,752.55,563.39
2016,10,26,14,45,797.5,93.5,2.3,29.0,536.0,714.46,538.61
2016,10,26,15,0,771.0,95.0,2.3,29.0,496.0,674.85,512.56
2016,10,26,15,15,747.5,91.0,2.25,28.5,452.0,630.01,482.89
2016,10,26,15,30,724.0,87.0,2.2,28.0,408.0,586.72,452.56
2016,10,26,15,45,692.0,82.0,2.2,28.0,360.0,534.05,413.84
2016,10,26,16,0,660.0,77.0,2.2,28.0,312.0,481.85,374.34
2016,10,26,16,15,610.5,71.0,1.9,27.0,261.5,420.02,326.8
2016,10,26,16,30,561.0,65.0,1.6,26.0,211.0,361.01,279.74
2016,10,26,16,45,488.0,55.5,1.35,25.5,161.5,291.12,222.4
2016,10,26,17,0,415.0,46.0,1.1,25.0,112.0,227.42,168.55
2016,10,26,17,15,287.5,33.0,1.1,24.0,70.0,148.93,102.48
2016,10,26,17,30,160.0,20.0,1.1,23.0,28.0,75.48,0.0
2016,10,26,17,45,80.0,10.0,1.1,22.5,14.0,28.02,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,16.5,12.0,9.83,0.0
2016,10,27,7,0,96.0,20.0,1.6,17.0,24.0,15.78,0.0
2016,10,27,7,15,215.0,36.0,1.75,17.5,64.0,27.87,17.36
2016,10,27,7,30,334.0,52.0,1.9,18.0,104.0,58.78,33.6
2016,10,27,7,45,420.0,62.0,2.05,19.0,153.0,99.47,59.36
2016,10,27,8,0,506.0,72.0,2.2,20.0,202.0,149.01,96.25
2016,10,27,8,15,558.5,79.5,2.05,21.0,252.0,198.33,136.82
2016,10,27,8,30,611.0,87.0,1.9,22.0,302.0,253.0,182.5
2016,10,27,8,45,651.5,91.5,1.8,23.0,351.0,305.75,226.67
2016,10,27,9,0,692.0,96.0,1.7,24.0,400.0,361.76,272.3
2016,10,27,9,15,718.0,100.0,1.5,24.5,444.0,413.82,313.95
2016,10,27,9,30,744.0,104.0,1.3,25.0,488.0,466.93,354.67
2016,10,27,9,45,764.0,106.5,1.15,25.5,527.5,516.41,391.26
2016,10,27,10,0,784.0,109.0,1.0,26.0,567.0,565.16,425.76
2016,10,27,10,15,797.5,111.5,1.05,26.5,599.5,609.43,457.31
2016,10,27,10,30,811.0,114.0,1.1,27.0,632.0,652.42,487.18
2016,10,27,10,45,820.5,116.0,1.2,27.5,657.0,690.61,513.55
2016,10,27,11,0,830.0,118.0,1.3,28.0,682.0,726.74,537.36
2016,10,27,11,15,836.0,119.0,1.4,28.0,699.0,756.96,557.66
2016,10,27,11,30,842.0,120.0,1.5,28.0,716.0,784.54,576.26
2016,10,27,11,45,863.5,111.0,1.65,28.5,729.0,807.58,591.23
2016,10,27,12,0,885.0,102.0,1.8,29.0,742.0,831.28,606.68
2016,10,27,12,15,505.0,227.0,1.85,29.0,592.5,666.14,492.33
2016,10,27,12,30,125.0,352.0,1.9,29.0,443.0,473.36,349.08
2016,10,27,12,45,128.5,345.5,1.95,29.0,438.0,471.92,349.68
2016,10,27,13,0,132.0,339.0,2.0,29.0,433.0,469.94,348.82
2016,10,27,13,15,131.5,331.0,2.0,29.0,423.0,462.38,343.81
2016,10,27,13,30,131.0,323.0,2.0,29.0,413.0,454.27,338.46
2016,10,27,13,45,495.0,209.0,2.05,29.0,528.0,647.49,485.83
2016,10,27,14,0,859.0,95.0,2.1,29.0,643.0,807.57,598.41
2016,10,27,14,15,847.5,93.0,2.1,29.0,611.0,786.65,583.95
2016,10,27,14,30,836.0,91.0,2.1,29.0,579.0,758.15,565.98
2016,10,27,14,45,814.5,90.0,2.15,29.0,539.0,720.75,542.17
2016,10,27,15,0,793.0,89.0,2.2,29.0,499.0,681.56,516.84
2016,10,27,15,15,770.0,85.5,2.2,28.5,454.5,637.03,487.96
2016,10,27,15,30,747.0,82.0,2.2,28.0,410.0,591.44,456.28
2016,10,27,15,45,714.0,77.5,2.25,28.0,361.5,540.24,418.72
2016,10,27,16,0,681.0,73.0,2.3,28.0,313.0,487.3,378.71
2016,10,27,16,15,632.5,67.5,2.05,27.0,262.0,425.87,331.49
2016,10,27,16,30,584.0,62.0,1.8,26.0,211.0,367.14,284.56
2016,10,27,16,45,510.0,53.0,1.55,25.5,161.5,296.54,226.43
2016,10,27,17,0,436.0,44.0,1.3,25.0,112.0,232.21,171.78
2016,10,27,17,15,305.5,31.5,1.25,24.0,69.5,152.62,103.98
2016,10,27,17,30,175.0,19.0,1.2,23.0,27.0,77.72,0.0
2016,10,27,17,45,87.5,9.5,1.2,22.5,13.5,29.05,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,9.0,0.9,15.5,13.5,8.85,0.0
2016,10,28,7,0,194.0,18.0,0.9,16.0,27.0,14.42,0.0
2016,10,28,7,15,330.0,30.0,1.0,16.5,70.0,23.14,13.41
2016,10,28,7,30,466.0,42.0,1.1,17.0,113.0,55.51,27.71
2016,10,28,7,45,548.0,49.5,1.25,18.0,165.0,100.04,54.77
2016,10,28,8,0,630.0,57.0,1.4,19.0,217.0,153.83,95.12
2016,10,28,8,15,678.0,62.5,1.5,20.0,269.0,207.16,139.75
2016,10,28,8,30,726.0,68.0,1.6,21.0,321.0,266.3,190.09
2016,10,28,8,45,760.5,71.5,1.75,22.0,371.0,321.9,237.75
2016,10,28,9,0,795.0,75.0,1.9,23.0,421.0,379.9,286.23
2016,10,28,9,15,817.0,78.0,2.0,23.5,466.5,434.0,331.0
2016,10,28,9,30,839.0,81.0,2.1,24.0,512.0,488.52,374.72
2016,10,28,9,45,856.0,83.0,2.25,24.5,551.5,539.47,414.68
2016,10,28,10,0,873.0,85.0,2.4,25.0,591.0,589.2,452.63
2016,10,28,10,15,884.0,87.0,2.45,25.5,624.0,634.43,485.92
2016,10,28,10,30,895.0,89.0,2.5,26.0,657.0,677.91,517.08
2016,10,28,10,45,624.0,192.5,2.55,26.5,596.5,632.27,479.42
2016,10,28,11,0,353.0,296.0,2.6,27.0,536.0,558.2,420.71
2016,10,28,11,15,221.0,314.0,2.6,27.0,466.0,485.17,365.93
2016,10,28,11,30,89.0,332.0,2.6,27.0,396.0,403.67,303.49
2016,10,28,11,45,509.5,211.0,2.6,27.5,577.5,632.15,478.72
2016,10,28,12,0,930.0,90.0,2.6,28.0,759.0,852.27,631.24
2016,10,28,12,15,674.5,196.0,2.6,28.0,681.5,774.48,576.11
2016,10,28,12,30,419.0,302.0,2.6,28.0,604.0,671.86,499.68
2016,10,28,12,45,671.0,195.5,2.6,28.0,672.0,784.8,585.08
2016,10,28,13,0,923.0,89.0,2.6,28.0,740.0,876.52,646.76
2016,10,28,13,15,917.5,88.5,2.6,28.0,722.5,870.1,642.21
2016,10,28,13,30,912.0,88.0,2.6,28.0,705.0,860.12,636.27
2016,10,28,13,45,662.5,172.5,2.6,28.5,612.0,747.7,559.48
2016,10,28,14,0,413.0,257.0,2.6,29.0,519.0,617.99,463.61
2016,10,28,14,15,642.0,169.5,2.55,28.5,553.0,709.2,535.34
2016,10,28,14,30,871.0,82.0,2.5,28.0,587.0,767.54,578.15
2016,10,28,14,45,853.5,80.5,2.5,28.0,547.0,731.83,554.24
2016,10,28,15,0,836.0,79.0,2.5,28.0,507.0,698.48,532.53
2016,10,28,15,15,813.5,76.0,2.45,27.5,462.0,653.6,503.07
2016,10,28,15,30,791.0,73.0,2.4,27.0,417.0,607.52,471.03
2016,10,28,15,45,758.0,69.5,2.4,27.0,367.5,553.59,431.08
2016,10,28,16,0,725.0,66.0,2.4,27.0,318.0,499.95,390.13
2016,10,28,16,15,677.0,60.5,2.1,26.5,266.0,436.87,340.57
2016,10,28,16,30,629.0,55.0,1.8,26.0,214.0,378.94,293.24
2016,10,28,16,45,551.0,48.0,1.5,25.5,163.0,307.1,233.82
2016,10,28,17,0,473.0,41.0,1.2,25.0,112.0,241.87,178.11
2016,10,28,17,15,335.0,29.5,1.15,24.0,69.0,159.47,107.25
2016,10,28,17,30,197.0,18.0,1.1,23.0,26.0,81.75,0.0
2016,10,28,17,45,98.5,9.0,1.1,22.5,13.0,8.85,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.0,1.5,15.5,12.5,8.85,0.0
2016,10,29,7,0,152.0,18.0,1.6,16.0,25.0,14.21,0.0
2016,10,29,7,15,292.5,31.0,1.85,17.0,67.0,24.3,14.13
2016,10,29,7,30,433.0,44.0,2.1,18.0,109.0,55.25,28.52
2016,10,29,7,45,520.0,51.5,2.4,19.0,160.0,98.1,54.23
2016,10,29,8,0,607.0,59.0,2.7,20.0,211.0,150.86,93.43
2016,10,29,8,15,656.5,64.5,2.75,20.5,262.0,203.06,137.27
2016,10,29,8,30,706.0,70.0,2.8,21.0,313.0,260.06,186.37
2016,10,29,8,45,744.5,72.5,2.9,22.0,363.0,316.01,234.52
