Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,0,783.0,75.0,3.0,23.0,413.0,373.56,282.98
2016,10,29,9,15,805.0,78.0,3.05,23.5,457.5,426.94,327.63
2016,10,29,9,30,827.0,81.0,3.1,24.0,502.0,480.76,371.26
2016,10,29,9,45,843.5,83.0,3.15,24.5,541.0,530.79,410.76
2016,10,29,10,0,860.0,85.0,3.2,25.0,580.0,579.56,448.16
2016,10,29,10,15,871.0,86.5,3.2,25.5,612.5,623.67,480.95
2016,10,29,10,30,882.0,88.0,3.2,26.0,645.0,666.06,511.6
2016,10,29,10,45,889.0,89.5,3.25,26.5,669.5,703.76,537.78
2016,10,29,11,0,896.0,91.0,3.3,27.0,694.0,739.03,560.85
2016,10,29,11,15,901.0,92.0,3.3,27.0,711.0,769.66,581.44
2016,10,29,11,30,906.0,93.0,3.3,27.0,728.0,797.4,599.99
2016,10,29,11,45,910.0,92.0,3.35,27.5,736.5,819.17,613.49
2016,10,29,12,0,914.0,91.0,3.4,28.0,745.0,837.69,624.83
2016,10,29,12,15,913.5,91.0,3.4,28.0,744.5,850.26,633.18
2016,10,29,12,30,913.0,91.0,3.4,28.0,744.0,859.3,639.3
2016,10,29,12,45,911.0,90.5,3.45,28.5,735.5,862.99,640.97
2016,10,29,13,0,909.0,90.0,3.5,29.0,727.0,863.1,640.39
2016,10,29,13,15,903.5,89.0,3.5,29.0,709.5,856.16,636.22
2016,10,29,13,30,898.0,88.0,3.5,29.0,692.0,845.73,629.86
2016,10,29,13,45,890.5,86.5,3.55,29.0,667.0,829.69,620.07
2016,10,29,14,0,883.0,85.0,3.6,29.0,642.0,810.4,608.14
2016,10,29,14,15,871.5,83.5,3.6,29.0,609.5,784.84,591.69
2016,10,29,14,30,860.0,82.0,3.6,29.0,577.0,756.5,573.3
2016,10,29,14,45,833.5,83.0,3.6,29.0,536.0,721.9,550.42
2016,10,29,15,0,807.0,84.0,3.6,29.0,495.0,681.11,522.94
2016,10,29,15,15,783.5,81.0,3.55,28.5,450.5,636.56,493.16
2016,10,29,15,30,760.0,78.0,3.5,28.0,406.0,590.96,460.54
2016,10,29,15,45,725.5,74.0,3.45,28.0,357.0,536.81,419.7
2016,10,29,16,0,691.0,70.0,3.4,28.0,308.0,485.65,379.93
2016,10,29,16,15,641.0,64.5,3.0,27.0,257.0,423.37,331.24
2016,10,29,16,30,591.0,59.0,2.6,26.0,206.0,363.92,283.0
2016,10,29,16,45,510.5,50.5,2.25,25.5,156.0,291.28,222.64
2016,10,29,17,0,430.0,42.0,1.9,25.0,106.0,225.57,166.44
2016,10,29,17,15,290.0,29.5,1.75,24.0,65.0,144.07,95.77
2016,10,29,17,30,150.0,17.0,1.6,23.0,24.0,57.45,0.0
2016,10,29,17,45,75.0,8.5,1.5,22.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,41.0,9.0,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,82.0,18.0,1.5,18.0,21.0,17.69,0.0
2016,10,30,7,15,211.5,33.5,1.75,18.5,60.0,26.04,15.2
2016,10,30,7,30,341.0,49.0,2.0,19.0,99.0,54.63,30.49
2016,10,30,7,45,431.5,59.0,2.3,20.0,148.5,95.56,55.61
2016,10,30,8,0,522.0,69.0,2.6,21.0,198.0,145.87,92.47
2016,10,30,8,15,576.0,76.0,2.6,21.5,248.0,195.49,133.36
2016,10,30,8,30,630.0,83.0,2.6,22.0,298.0,250.57,179.94
2016,10,30,8,45,675.5,86.0,2.6,23.0,348.0,304.07,225.19
2016,10,30,9,0,721.0,89.0,2.6,24.0,398.0,361.28,272.51
2016,10,30,9,15,746.0,92.5,2.5,24.5,442.0,413.48,315.41
2016,10,30,9,30,771.0,96.0,2.4,25.0,486.0,467.11,357.97
2016,10,30,9,45,791.5,98.0,2.3,25.5,525.5,516.66,396.13
2016,10,30,10,0,812.0,100.0,2.2,26.0,565.0,566.01,432.84
2016,10,30,10,15,825.0,102.0,2.1,26.5,597.5,610.29,464.65
2016,10,30,10,30,838.0,104.0,2.0,27.0,630.0,653.15,494.42
2016,10,30,10,45,849.5,104.5,1.95,27.5,655.5,691.78,520.67
2016,10,30,11,0,861.0,105.0,1.9,28.0,681.0,728.38,543.84
2016,10,30,11,15,867.0,106.0,1.9,28.0,698.0,759.19,563.91
2016,10,30,11,30,873.0,107.0,1.9,28.0,715.0,784.26,580.09
2016,10,30,11,45,887.0,102.0,1.9,28.5,726.0,809.04,594.94
2016,10,30,12,0,901.0,97.0,1.9,29.0,737.0,830.97,607.85
2016,10,30,12,15,901.0,97.0,1.95,29.0,737.5,843.79,616.47
2016,10,30,12,30,901.0,97.0,2.0,29.0,738.0,853.15,623.04
2016,10,30,12,45,902.0,95.0,2.1,29.5,730.0,857.66,625.79
2016,10,30,13,0,903.0,93.0,2.2,30.0,722.0,858.63,626.36
2016,10,30,13,15,898.5,92.0,2.25,30.0,705.5,852.58,623.29
2016,10,30,13,30,894.0,91.0,2.3,30.0,689.0,843.04,618.1
2016,10,30,13,45,888.5,89.0,2.35,30.0,664.5,828.16,609.48
2016,10,30,14,0,883.0,87.0,2.4,30.0,640.0,809.99,598.75
2016,10,30,14,15,872.5,85.0,2.45,30.0,608.0,784.71,583.25
2016,10,30,14,30,862.0,83.0,2.5,30.0,576.0,756.61,565.79
2016,10,30,14,45,848.0,80.0,2.55,30.0,537.5,726.66,546.93
2016,10,30,15,0,834.0,77.0,2.6,30.0,499.0,689.82,523.07
2016,10,30,15,15,812.5,74.0,2.6,29.5,454.5,645.87,494.59
2016,10,30,15,30,791.0,71.0,2.6,29.0,410.0,600.68,463.23
2016,10,30,15,45,761.0,67.0,2.6,29.0,361.0,548.25,424.43
2016,10,30,16,0,731.0,63.0,2.6,29.0,312.0,495.9,384.46
2016,10,30,16,15,683.5,58.0,2.25,28.0,260.5,433.75,336.27
2016,10,30,16,30,636.0,53.0,1.9,27.0,209.0,374.0,288.07
2016,10,30,16,45,560.0,45.5,1.6,26.0,158.5,305.24,231.36
2016,10,30,17,0,484.0,38.0,1.3,25.0,108.0,240.32,175.99
2016,10,30,17,15,341.0,26.5,1.25,24.0,65.5,156.69,102.24
2016,10,30,17,30,198.0,15.0,1.2,23.0,23.0,68.08,0.0
2016,10,30,17,45,99.0,7.5,1.2,22.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,15.0,23.0,14.74,0.0
2016,10,31,7,15,344.5,27.0,1.35,16.0,66.0,20.78,10.94
2016,10,31,7,30,491.0,39.0,1.6,17.0,109.0,51.24,24.56
2016,10,31,7,45,574.5,46.0,1.9,18.0,161.0,96.33,50.91
2016,10,31,8,0,658.0,53.0,2.2,19.0,213.0,152.23,92.52
2016,10,31,8,15,705.5,58.0,2.25,19.5,265.5,205.88,137.76
2016,10,31,8,30,753.0,63.0,2.3,20.0,318.0,264.06,188.18
2016,10,31,8,45,786.5,66.0,2.4,21.0,367.5,319.87,236.7
2016,10,31,9,0,820.0,69.0,2.5,22.0,417.0,377.9,285.91
2016,10,31,9,15,840.5,71.5,2.6,22.5,462.0,431.75,331.24
2016,10,31,9,30,861.0,74.0,2.7,23.0,507.0,485.94,375.46
2016,10,31,9,45,875.5,76.0,2.8,23.5,545.5,535.92,415.2
2016,10,31,10,0,890.0,78.0,2.9,24.0,584.0,584.92,453.02
2016,10,31,10,15,899.5,80.0,2.9,24.5,616.0,629.63,486.3
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,672.44,517.26
2016,10,31,10,45,914.5,83.0,2.95,25.5,672.0,709.37,542.87
2016,10,31,11,0,920.0,84.0,3.0,26.0,696.0,743.68,565.24
2016,10,31,11,15,923.5,85.0,3.05,26.5,712.5,773.72,584.47
2016,10,31,11,30,927.0,86.0,3.1,27.0,729.0,800.72,601.54
2016,10,31,11,45,925.0,87.5,3.15,27.5,736.0,820.76,613.81
2016,10,31,12,0,923.0,89.0,3.2,28.0,743.0,837.32,623.8
2016,10,31,12,15,922.0,89.0,3.2,28.0,741.5,849.54,631.9
2016,10,31,12,30,921.0,89.0,3.2,28.0,740.0,858.21,637.76
2016,10,31,12,45,916.0,89.0,3.25,28.0,730.5,859.98,639.41
2016,10,31,13,0,911.0,89.0,3.3,28.0,721.0,858.14,638.82
2016,10,31,13,15,905.0,88.5,3.3,28.0,703.0,851.36,634.76
2016,10,31,13,30,899.0,88.0,3.3,28.0,685.0,841.1,628.51
2016,10,31,13,45,888.5,87.0,3.35,28.5,659.0,823.24,616.23
2016,10,31,14,0,878.0,86.0,3.4,29.0,633.0,802.22,601.92
2016,10,31,14,15,865.5,84.0,3.4,29.0,600.0,775.51,584.68
2016,10,31,14,30,853.0,82.0,3.4,29.0,567.0,746.09,565.53
2016,10,31,14,45,834.0,80.5,3.4,29.0,527.0,714.47,544.75
2016,10,31,15,0,815.0,79.0,3.4,29.0,487.0,676.31,519.13
2016,10,31,15,15,791.0,76.0,3.3,28.5,442.5,631.38,488.86
2016,10,31,15,30,767.0,73.0,3.2,28.0,398.0,585.42,455.8
2016,10,31,15,45,731.0,69.5,3.15,28.0,349.0,530.98,414.7
2016,10,31,16,0,695.0,66.0,3.1,28.0,300.0,477.14,372.9
2016,10,31,16,15,644.5,60.5,2.7,27.0,249.5,417.1,325.7
2016,10,31,16,30,594.0,55.0,2.3,26.0,199.0,357.67,277.31
2016,10,31,16,45,510.5,47.0,1.9,25.5,149.5,284.76,216.6
2016,10,31,17,0,427.0,39.0,1.5,25.0,100.0,219.12,160.38
2016,10,31,17,15,285.5,27.0,1.45,24.0,60.0,138.78,88.91
2016,10,31,17,30,144.0,15.0,1.4,23.0,20.0,53.22,0.0
2016,10,31,17,45,72.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.5,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,81.0,15.0,2.3,20.0,18.0,14.74,0.0
2016,11,1,7,15,215.5,30.0,2.6,20.5,56.0,23.28,12.32
2016,11,1,7,30,350.0,45.0,2.9,21.0,94.0,50.97,27.51
2016,11,1,7,45,440.5,53.5,3.2,21.5,142.0,89.54,50.15
2016,11,1,8,0,531.0,62.0,3.5,22.0,190.0,138.51,85.7
2016,11,1,8,15,584.5,68.5,3.65,22.5,239.5,187.72,126.22
2016,11,1,8,30,638.0,75.0,3.8,23.0,289.0,242.29,172.58
2016,11,1,8,45,681.5,77.5,4.0,24.0,337.5,294.72,217.44
2016,11,1,9,0,725.0,80.0,4.2,25.0,386.0,351.49,265.05
2016,11,1,9,15,386.0,143.0,4.2,25.5,307.5,305.7,235.18
2016,11,1,9,30,47.0,206.0,4.2,26.0,229.0,222.6,171.26
2016,11,1,9,45,131.5,231.5,4.25,26.5,304.5,296.5,228.55
2016,11,1,10,0,216.0,257.0,4.3,27.0,380.0,376.39,289.45
2016,11,1,10,15,528.0,175.5,4.3,27.0,497.0,499.64,386.34
2016,11,1,10,30,840.0,94.0,4.3,27.0,614.0,639.53,493.88
2016,11,1,10,45,848.5,95.0,4.3,27.5,638.5,674.74,518.69
2016,11,1,11,0,857.0,96.0,4.3,28.0,663.0,709.13,541.66
2016,11,1,11,15,862.5,97.0,4.3,28.5,679.5,738.91,560.94
2016,11,1,11,30,868.0,98.0,4.3,29.0,696.0,765.96,578.2
2016,11,1,11,45,484.5,217.5,4.3,29.5,552.0,613.74,464.49
2016,11,1,12,0,101.0,337.0,4.3,30.0,408.0,424.12,317.03
2016,11,1,12,15,127.5,340.5,4.3,30.0,430.5,459.07,343.79
2016,11,1,12,30,154.0,344.0,4.3,30.0,453.0,487.63,365.16
2016,11,1,12,45,236.5,329.0,4.3,30.0,493.5,542.23,407.02
2016,11,1,13,0,319.0,314.0,4.3,30.0,534.0,604.52,453.67
2016,11,1,13,15,595.5,201.5,4.3,30.0,599.5,723.29,545.47
2016,11,1,13,30,872.0,89.0,4.3,30.0,665.0,817.4,612.88
2016,11,1,13,45,477.0,185.5,4.3,30.0,499.0,599.88,456.38
2016,11,1,14,0,82.0,282.0,4.3,30.0,333.0,360.86,272.24
2016,11,1,14,15,74.0,264.0,4.25,30.0,308.5,334.9,253.86
2016,11,1,14,30,66.0,246.0,4.2,30.0,284.0,308.94,234.75
2016,11,1,14,45,125.0,233.5,4.2,30.0,298.5,346.74,265.39
2016,11,1,15,0,184.0,221.0,4.2,30.0,313.0,372.59,286.68
2016,11,1,15,15,102.0,189.0,4.1,29.5,239.0,269.02,207.36
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,171.93,131.26
2016,11,1,15,45,345.5,112.0,3.95,29.0,228.0,345.68,271.94
2016,11,1,16,0,671.0,67.0,3.9,29.0,291.0,465.44,364.48
2016,11,1,16,15,620.0,61.0,3.45,28.5,241.0,403.48,314.41
2016,11,1,16,30,569.0,55.0,3.0,28.0,191.0,344.52,265.85
2016,11,1,16,45,480.0,47.5,2.65,27.5,142.5,271.33,205.24
2016,11,1,17,0,391.0,40.0,2.3,27.0,94.0,205.9,149.61
2016,11,1,17,15,250.0,27.0,2.2,26.5,56.0,126.34,78.36
2016,11,1,17,30,109.0,14.0,2.1,26.0,18.0,42.65,0.0
2016,11,1,17,45,54.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,12.78,0.0
2016,11,2,7,15,120.5,33.0,2.7,21.0,49.0,27.25,14.93
2016,11,2,7,30,223.0,53.0,2.9,21.0,84.0,51.98,31.39
2016,11,2,7,45,317.0,65.5,3.15,21.5,130.0,87.48,53.45
2016,11,2,8,0,411.0,78.0,3.4,22.0,176.0,133.58,86.67
2016,11,2,8,15,205.5,44.0,3.55,22.5,93.0,84.18,56.18
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,9.64,2.35
2016,11,2,8,45,22.5,89.0,3.85,23.5,98.5,93.17,70.43
2016,11,2,9,0,45.0,168.0,4.0,24.0,187.0,178.49,138.4
2016,11,2,9,15,23.0,162.5,4.05,24.5,172.5,166.49,128.53
2016,11,2,9,30,1.0,157.0,4.1,25.0,158.0,152.33,116.81
2016,11,2,9,45,115.0,205.5,4.15,26.0,270.0,262.23,202.75
2016,11,2,10,0,229.0,254.0,4.2,27.0,382.0,380.21,292.54
2016,11,2,10,15,148.0,264.0,4.15,27.0,349.0,352.49,270.28
2016,11,2,10,30,67.0,274.0,4.1,27.0,316.0,314.52,240.01
2016,11,2,10,45,143.0,293.0,4.05,27.5,386.5,392.29,299.22
2016,11,2,11,0,219.0,312.0,4.0,28.0,457.0,471.33,357.96
2016,11,2,11,15,227.5,319.5,3.9,28.0,473.0,493.14,373.51
2016,11,2,11,30,236.0,327.0,3.8,28.0,489.0,514.67,388.98
2016,11,2,11,45,250.5,329.5,3.75,28.5,503.0,535.24,403.18
2016,11,2,12,0,265.0,332.0,3.7,29.0,517.0,562.08,421.66
2016,11,2,12,15,224.5,336.5,3.6,29.0,493.5,532.88,399.6
2016,11,2,12,30,184.0,341.0,3.5,29.0,470.0,508.62,381.13
2016,11,2,12,45,125.0,326.0,3.4,29.0,413.0,446.75,335.1
2016,11,2,13,0,66.0,311.0,3.3,29.0,356.0,375.73,281.91
2016,11,2,13,15,428.5,216.0,3.15,28.5,498.0,596.92,453.97
2016,11,2,13,30,791.0,121.0,3.0,28.0,640.0,788.88,593.28
2016,11,2,13,45,395.5,111.5,2.95,28.0,371.0,454.9,352.0
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,98.95,72.36
2016,11,2,14,15,118.0,177.0,2.8,28.0,243.5,280.42,216.71
2016,11,2,14,30,236.0,252.0,2.7,28.0,385.0,452.39,346.88
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.5,540.71,415.7
2016,11,2,15,0,635.0,128.0,2.6,28.0,442.0,603.63,465.03
2016,11,2,15,15,605.0,122.5,2.45,27.5,399.0,557.7,431.61
2016,11,2,15,30,575.0,117.0,2.3,27.0,356.0,511.62,398.03
2016,11,2,15,45,519.5,112.5,2.2,27.0,308.5,449.18,350.65
2016,11,2,16,0,464.0,108.0,2.1,27.0,261.0,392.96,306.91
2016,11,2,16,15,404.0,97.0,1.9,26.5,214.0,330.39,257.69
2016,11,2,16,30,344.0,86.0,1.7,26.0,167.0,272.26,210.68
2016,11,2,16,45,252.0,71.0,1.55,25.5,122.0,195.28,148.27
2016,11,2,17,0,160.0,56.0,1.4,25.0,77.0,134.24,97.86
2016,11,2,17,15,80.0,33.5,1.5,24.5,44.0,74.43,44.5
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,7.86,0.0
2016,11,3,7,15,4.5,27.0,1.2,21.0,27.5,25.43,13.13
2016,11,3,7,30,9.0,46.0,1.4,21.0,47.0,43.31,29.14
2016,11,3,7,45,25.5,67.5,1.6,21.5,73.0,64.94,46.66
2016,11,3,8,0,42.0,89.0,1.8,22.0,99.0,89.62,66.42
2016,11,3,8,15,53.5,110.0,1.85,22.0,126.0,114.92,86.99
2016,11,3,8,30,65.0,131.0,1.9,22.0,153.0,141.63,108.64
2016,11,3,8,45,32.5,130.5,1.95,22.5,141.5,135.6,104.59
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,125.27,96.5
2016,11,3,9,15,13.0,159.5,2.0,23.0,166.0,159.38,123.4
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,194.98,151.16
2016,11,3,9,45,42.0,214.5,2.0,23.0,237.0,231.33,179.28
2016,11,3,10,0,58.0,240.0,2.0,23.0,272.0,268.17,207.51
2016,11,3,10,15,86.5,262.5,1.9,23.0,314.0,310.97,240.12
2016,11,3,10,30,115.0,285.0,1.8,23.0,356.0,356.03,274.02
2016,11,3,10,45,70.5,270.0,1.75,23.5,314.0,316.02,242.19
2016,11,3,11,0,26.0,255.0,1.7,24.0,272.0,268.4,204.67
2016,11,3,11,15,31.5,269.0,1.6,24.0,290.5,292.56,222.87
2016,11,3,11,30,37.0,283.0,1.5,24.0,309.0,312.84,237.77
2016,11,3,11,45,21.0,239.0,1.45,24.5,254.0,251.37,190.66
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,195.06,147.24
2016,11,3,12,15,2.5,166.5,1.3,25.0,168.5,164.75,124.05
2016,11,3,12,30,0.0,138.0,1.2,25.0,138.0,134.45,100.61
2016,11,3,12,45,37.0,225.5,1.2,25.0,251.0,259.17,197.33
2016,11,3,13,0,74.0,313.0,1.2,25.0,364.0,384.47,290.33
2016,11,3,13,15,37.0,171.5,1.25,25.0,197.0,203.6,154.79
2016,11,3,13,30,0.0,30.0,1.3,25.0,30.0,29.0,17.66
2016,11,3,13,45,0.0,47.0,1.4,25.0,47.0,45.44,30.99
2016,11,3,14,0,0.0,64.0,1.5,25.0,64.0,61.9,44.21
2016,11,3,14,15,0.0,37.5,1.55,25.0,37.5,36.24,23.68
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.62,2.99
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,13.03,4.98
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,15.45,6.98
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,21.72,12.18
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,28.0,17.42
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,24.61,14.69
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,21.23,11.92
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,17.36,8.76
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,13.5,5.54
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,9.64,2.26
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,5.78,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,3.37,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.98,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,15.5,3.25,18.0,15.5,14.95,5.17
2016,11,4,7,30,0.0,27.0,3.3,18.0,27.0,26.07,15.61
2016,11,4,7,45,0.0,42.5,3.4,18.0,42.5,40.98,28.5
2016,11,4,8,0,0.0,58.0,3.5,18.0,58.0,55.76,41.19
2016,11,4,8,15,0.0,74.0,3.55,18.0,74.0,71.11,54.18
2016,11,4,8,30,0.0,90.0,3.6,18.0,90.0,86.54,67.04
2016,11,4,8,45,0.0,74.5,3.7,18.5,74.5,71.99,54.69
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,57.01,42.02
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,110.65,86.11
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,164.82,129.84
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,193.17,152.01
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,222.5,174.78
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.0,197.09,154.13
2016,11,4,10,30,2.0,174.0,3.7,20.0,175.0,170.56,132.59
2016,11,4,10,45,2.0,175.5,3.65,20.5,176.5,172.26,133.5
2016,11,4,11,0,2.0,177.0,3.6,21.0,178.0,173.95,134.38
2016,11,4,11,15,1.0,98.0,3.55,21.0,98.5,95.63,71.9
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,18.37,9.35
2016,11,4,11,45,4.0,116.0,3.5,21.5,119.0,115.67,87.92
2016,11,4,12,0,8.0,213.0,3.5,22.0,219.0,215.54,166.26
2016,11,4,12,15,4.0,177.0,3.45,22.0,180.0,176.46,135.41
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,137.44,104.62
2016,11,4,12,45,0.0,150.5,3.35,22.0,151.0,147.0,112.25
2016,11,4,13,0,0.0,160.0,3.3,22.0,161.0,156.65,119.91
2016,11,4,13,15,17.0,212.5,3.25,22.0,224.0,224.15,173.5
2016,11,4,13,30,34.0,265.0,3.2,22.0,287.0,301.73,233.89
2016,11,4,13,45,17.0,140.0,3.2,22.0,151.0,154.79,119.3
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,14.49,6.19
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,65.28,47.65
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,117.27,89.69
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,116.0,88.83
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,114.82,88.12
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,163.0,128.08
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,207.84,164.98
2016,11,4,15,45,41.0,146.0,2.85,21.0,161.5,180.55,143.07
2016,11,4,16,0,33.0,126.0,2.8,21.0,137.0,153.74,121.41
2016,11,4,16,15,23.5,105.0,2.6,20.5,112.0,125.49,98.39
2016,11,4,16,30,14.0,84.0,2.4,20.0,87.0,93.42,71.85
2016,11,4,16,45,7.0,62.0,2.25,20.0,63.5,67.05,49.55
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,40.85,27.31
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,22.28,9.22
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.91,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.98,0.0
2016,11,5,7,15,0.0,5.0,3.2,17.0,5.0,4.82,0.0
2016,11,5,7,30,0.0,9.0,3.3,17.0,9.0,8.67,1.44
2016,11,5,7,45,0.0,14.5,3.4,17.0,14.5,13.98,6.06
2016,11,5,8,0,0.0,20.0,3.5,17.0,20.0,19.29,10.66
2016,11,5,8,15,0.0,26.0,3.45,17.0,26.0,25.09,15.64
2016,11,5,8,30,0.0,32.0,3.4,17.0,32.0,30.89,20.55
2016,11,5,8,45,0.0,38.0,3.4,17.5,38.0,36.69,25.36
2016,11,5,9,0,0.0,44.0,3.4,18.0,44.0,42.5,30.09
2016,11,5,9,15,37.5,128.5,3.3,18.5,146.5,140.27,110.42
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,242.08,191.74
2016,11,5,9,45,80.0,229.0,3.15,19.5,270.5,264.79,208.96
2016,11,5,10,0,85.0,245.0,3.1,20.0,292.0,287.86,226.43
2016,11,5,10,15,44.5,214.5,3.0,20.0,239.5,237.8,186.46
2016,11,5,10,30,4.0,184.0,2.9,20.0,187.0,181.69,141.25
2016,11,5,10,45,21.0,226.5,2.85,20.5,240.5,235.43,183.47
2016,11,5,11,0,38.0,269.0,2.8,21.0,294.0,295.34,229.43
2016,11,5,11,15,43.0,280.5,2.75,21.0,309.5,312.76,242.46
2016,11,5,11,30,48.0,292.0,2.7,21.0,325.0,330.45,255.81
2016,11,5,11,45,52.0,299.0,2.65,21.5,334.5,342.87,264.62
2016,11,5,12,0,56.0,306.0,2.6,22.0,344.0,355.38,273.48
2016,11,5,12,15,56.5,306.5,2.55,22.0,345.0,358.21,275.52
2016,11,5,12,30,57.0,307.0,2.5,22.0,346.0,360.9,277.54
2016,11,5,12,45,29.5,238.5,2.5,22.0,258.5,266.76,205.62
2016,11,5,13,0,2.0,170.0,2.5,22.0,171.0,168.38,128.85
2016,11,5,13,15,1.0,150.5,2.5,22.0,151.0,148.07,113.17
2016,11,5,13,30,0.0,131.0,2.5,22.0,131.0,127.8,97.25
2016,11,5,13,45,0.0,128.5,2.55,22.0,128.5,125.39,95.52
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,123.01,93.79
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,184.06,143.0
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,254.98,199.13
2016,11,5,14,45,27.0,201.0,2.65,22.0,215.5,222.42,173.81
2016,11,5,15,0,21.0,182.0,2.7,22.0,193.0,198.35,155.19
2016,11,5,15,15,134.0,174.5,2.7,21.5,230.0,280.75,223.85
2016,11,5,15,30,247.0,167.0,2.7,21.0,267.0,348.19,279.11
2016,11,5,15,45,216.0,152.0,2.7,21.0,231.5,305.21,244.64
2016,11,5,16,0,185.0,137.0,2.7,21.0,196.0,257.39,206.2
2016,11,5,16,15,159.0,115.5,2.55,20.5,160.0,213.52,170.49
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,171.53,135.49
2016,11,5,16,45,151.5,72.5,2.3,20.0,98.0,155.34,120.16
2016,11,5,17,0,170.0,51.0,2.2,20.0,72.0,130.98,96.58
2016,11,5,17,15,92.5,29.5,2.15,19.5,40.0,71.22,38.3
2016,11,5,17,30,15.0,8.0,2.1,19.0,8.0,11.73,0.0
2016,11,5,17,45,7.5,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.83,0.0
2016,11,6,7,15,133.5,27.0,2.05,15.0,43.5,21.14,8.54
2016,11,6,7,30,267.0,44.0,2.2,15.0,77.0,43.48,25.04
2016,11,6,7,45,350.5,56.5,2.4,15.5,122.0,79.65,47.19
2016,11,6,8,0,434.0,69.0,2.6,16.0,167.0,125.15,80.48
2016,11,6,8,15,491.0,78.0,2.7,16.5,214.5,172.03,118.94
2016,11,6,8,30,548.0,87.0,2.8,17.0,262.0,223.92,163.08
2016,11,6,8,45,286.5,120.5,2.9,17.5,213.0,204.98,157.75
2016,11,6,9,0,25.0,154.0,3.0,18.0,164.0,157.2,124.3
2016,11,6,9,15,27.5,171.5,3.05,18.5,184.0,177.6,140.51
2016,11,6,9,30,30.0,189.0,3.1,19.0,204.0,197.9,156.32
2016,11,6,9,45,143.0,215.5,3.2,19.5,293.0,285.25,225.78
2016,11,6,10,0,256.0,242.0,3.3,20.0,382.0,383.66,302.75
2016,11,6,10,15,257.0,257.5,3.35,20.0,405.0,412.07,324.47
2016,11,6,10,30,258.0,273.0,3.4,20.0,428.0,439.98,345.77
2016,11,6,10,45,142.0,262.0,3.5,20.5,348.0,358.89,281.42
2016,11,6,11,0,26.0,251.0,3.6,21.0,268.0,264.35,205.43
2016,11,6,11,15,28.0,260.0,3.55,21.0,279.0,275.95,214.48
2016,11,6,11,30,30.0,269.0,3.5,21.0,290.0,293.11,227.56
2016,11,6,11,45,30.0,272.0,3.5,21.5,293.0,297.74,230.52
2016,11,6,12,0,30.0,275.0,3.5,22.0,296.0,302.3,233.5
2016,11,6,12,15,25.0,264.5,3.4,22.0,282.0,281.93,217.69
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,267.84,206.75
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,175.2,134.68
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,84.21,62.4
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,65.3,47.44
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,46.41,32.28
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,79.34,59.06
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,112.97,86.24
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,108.05,82.41
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,103.15,78.65
2016,11,6,14,45,23.5,152.0,2.9,21.0,163.5,173.15,135.88
2016,11,6,15,0,47.0,198.0,2.9,21.0,221.0,242.02,191.29
2016,11,6,15,15,23.5,102.0,2.9,20.5,113.5,118.99,92.86
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.86,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,3.37,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,7,15,154.5,20.0,1.7,16.5,39.0,15.4,3.99
2016,11,7,7,30,309.0,40.0,1.9,17.0,78.0,41.29,22.55
2016,11,7,7,45,400.5,50.0,2.15,17.5,123.5,77.71,43.37
2016,11,7,8,0,492.0,60.0,2.4,18.0,169.0,124.55,76.79
2016,11,7,8,15,549.0,67.0,2.45,18.5,217.0,171.73,115.33
2016,11,7,8,30,606.0,74.0,2.5,19.0,265.0,224.67,160.34
2016,11,7,8,45,345.0,121.5,2.6,19.5,234.0,223.74,170.07
2016,11,7,9,0,84.0,169.0,2.7,20.0,203.0,192.98,151.26
2016,11,7,9,15,87.0,188.5,2.7,20.0,227.5,218.25,171.73
2016,11,7,9,30,90.0,208.0,2.7,20.0,252.0,243.78,192.0
2016,11,7,9,45,45.0,128.5,2.75,20.5,150.5,148.14,115.52
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,47.36,33.28
2016,11,7,10,15,0.0,52.0,2.8,21.0,52.0,50.27,35.63
2016,11,7,10,30,0.0,55.0,2.8,21.0,55.0,53.18,37.93
2016,11,7,10,45,0.0,52.5,2.85,21.5,52.5,50.76,35.81
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,48.35,33.72
2016,11,7,11,15,1.0,110.0,2.85,22.0,111.0,107.37,81.15
2016,11,7,11,30,2.0,170.0,2.8,22.0,172.0,167.42,128.54
2016,11,7,11,45,1.0,102.0,2.8,22.5,103.0,99.6,74.54
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,32.88,20.97
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,122.73,92.96
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,215.3,165.31
2016,11,7,12,45,8.0,209.0,2.7,23.0,215.0,212.6,163.06
2016,11,7,13,0,8.0,206.0,2.7,23.0,212.0,209.88,161.07
2016,11,7,13,15,4.0,138.5,2.65,23.0,141.5,138.47,105.31
2016,11,7,13,30,0.0,71.0,2.6,23.0,71.0,68.69,49.88
2016,11,7,13,45,0.0,104.5,2.55,23.0,104.5,101.42,76.22
2016,11,7,14,0,0.0,138.0,2.5,23.0,138.0,135.19,103.15
2016,11,7,14,15,0.0,115.0,2.4,23.0,115.0,112.09,84.93
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,89.11,66.73
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,53.16,37.83
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,17.38,8.66
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,49.27,35.01
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,81.72,61.78
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,70.79,52.93
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,59.92,44.08
2016,11,7,16,15,225.5,64.0,1.6,21.5,113.5,197.36,157.67
2016,11,7,16,30,451.0,66.0,1.4,21.0,165.0,295.33,232.16
2016,11,7,16,45,363.5,54.0,1.25,21.0,120.0,223.8,171.17
2016,11,7,17,0,276.0,42.0,1.1,21.0,75.0,162.26,117.89
2016,11,7,17,15,138.0,21.0,1.1,20.5,37.5,77.12,36.19
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.0,3.15,17.0,9.0,8.68,0.0
2016,11,8,7,30,0.0,18.0,3.3,17.0,18.0,17.36,8.41
2016,11,8,7,45,0.0,29.0,3.45,17.0,29.0,27.99,17.7
2016,11,8,8,0,0.0,40.0,3.6,17.0,40.0,38.63,26.92
2016,11,8,8,15,0.0,51.5,3.6,17.0,51.5,49.76,36.45
2016,11,8,8,30,0.0,63.0,3.6,17.0,63.0,60.89,45.84
2016,11,8,8,45,0.0,71.0,3.65,17.5,71.0,68.62,52.15
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,76.36,58.36
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,89.43,69.01
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,102.54,79.61
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,95.32,73.45
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,88.05,67.31
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,91.95,70.35
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,95.85,73.4
2016,11,8,10,45,0.0,121.0,3.9,18.5,121.0,117.38,90.6
2016,11,8,11,0,0.0,143.0,4.0,19.0,143.0,139.05,107.72
2016,11,8,11,15,0.0,137.5,4.1,19.0,137.5,133.69,103.28
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,128.32,98.89
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.0,185.37,144.68
2016,11,8,12,0,14.0,236.0,4.4,19.0,246.0,243.56,190.75
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.0,218.18,170.51
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,192.65,150.23
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,213.43,166.95
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,234.48,183.79
2016,11,8,13,15,26.5,246.0,4.5,19.0,263.5,266.61,209.68
2016,11,8,13,30,40.0,266.0,4.5,19.0,292.0,307.86,242.53
