Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,15,13.0,149.5,6.3,18.5,155.0,159.6,127.16
2016,11,18,15,30,10.0,134.0,6.2,18.0,138.0,141.98,113.08
2016,11,18,15,45,341.0,99.0,6.15,17.5,197.5,316.66,261.86
2016,11,18,16,0,672.0,64.0,6.1,17.0,257.0,439.41,362.01
2016,11,18,16,15,612.5,57.5,5.85,16.5,208.0,375.49,306.55
2016,11,18,16,30,553.0,51.0,5.6,16.0,159.0,315.16,252.94
2016,11,18,16,45,469.0,40.5,5.45,15.5,113.5,244.99,190.32
2016,11,18,17,0,385.0,30.0,5.3,15.0,68.0,182.29,129.78
2016,11,18,17,15,192.5,15.0,5.2,14.5,34.0,81.84,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,247.5,12.0,3.5,3.5,33.0,11.8,0.0
2016,11,19,7,30,495.0,24.0,3.6,4.0,66.0,19.94,10.34
2016,11,19,7,45,597.0,31.0,3.75,4.5,116.0,61.3,27.43
2016,11,19,8,0,699.0,38.0,3.9,5.0,166.0,114.35,62.67
2016,11,19,8,15,755.5,42.5,4.1,5.5,218.5,168.16,107.4
2016,11,19,8,30,812.0,47.0,4.3,6.0,271.0,228.2,161.41
2016,11,19,8,45,847.0,50.5,4.5,7.0,321.5,285.25,214.76
2016,11,19,9,0,882.0,54.0,4.7,8.0,372.0,344.51,269.67
2016,11,19,9,15,905.5,56.5,4.7,8.5,417.5,400.28,321.18
2016,11,19,9,30,929.0,59.0,4.7,9.0,463.0,456.4,371.57
2016,11,19,9,45,945.0,60.5,4.7,10.0,503.5,508.0,416.11
2016,11,19,10,0,961.0,62.0,4.7,11.0,544.0,558.64,458.28
2016,11,19,10,15,972.0,63.5,4.6,11.0,577.5,605.26,497.37
2016,11,19,10,30,983.0,65.0,4.5,11.0,611.0,649.98,533.87
2016,11,19,10,45,990.0,66.0,4.45,11.5,636.5,689.5,564.6
2016,11,19,11,0,997.0,67.0,4.4,12.0,662.0,726.38,592.28
2016,11,19,11,15,1002.0,68.0,4.3,12.5,679.5,759.03,614.4
2016,11,19,11,30,1007.0,69.0,4.2,13.0,697.0,788.56,633.92
2016,11,19,11,45,1007.5,70.0,4.15,13.5,706.0,811.52,648.89
2016,11,19,12,0,1008.0,71.0,4.1,14.0,715.0,830.9,661.29
2016,11,19,12,15,1008.0,71.0,4.05,14.0,715.5,845.13,671.22
2016,11,19,12,30,1008.0,71.0,4.0,14.0,716.0,855.62,678.58
2016,11,19,12,45,1005.0,70.5,3.95,14.5,707.0,859.43,679.99
2016,11,19,13,0,1002.0,70.0,3.9,15.0,698.0,859.42,678.82
2016,11,19,13,15,996.5,69.5,3.8,15.0,681.0,853.65,674.7
2016,11,19,13,30,991.0,69.0,3.7,15.0,664.0,844.15,668.07
2016,11,19,13,45,983.0,68.0,3.65,15.0,638.5,828.53,657.41
2016,11,19,14,0,975.0,67.0,3.6,15.0,613.0,809.41,644.34
2016,11,19,14,15,963.5,66.0,3.5,15.0,580.5,784.4,626.79
2016,11,19,14,30,952.0,65.0,3.4,15.0,548.0,756.35,607.02
2016,11,19,14,45,930.5,64.5,3.35,15.0,508.0,719.2,580.62
2016,11,19,15,0,909.0,64.0,3.3,15.0,468.0,680.0,552.47
2016,11,19,15,15,885.0,61.5,3.15,14.5,422.5,635.13,518.75
2016,11,19,15,30,861.0,59.0,3.0,14.0,377.0,589.04,482.84
2016,11,19,15,45,826.0,55.5,2.9,14.0,327.5,538.28,441.31
2016,11,19,16,0,791.0,52.0,2.8,14.0,278.0,483.95,395.69
2016,11,19,16,15,735.5,47.5,2.4,13.0,226.0,419.3,340.89
2016,11,19,16,30,680.0,43.0,2.0,12.0,174.0,357.48,286.32
2016,11,19,16,45,582.5,35.5,1.6,11.0,124.0,279.47,217.29
2016,11,19,17,0,485.0,28.0,1.2,10.0,74.0,209.38,149.23
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.0,93.24,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,234.0,12.0,1.1,2.5,31.0,11.8,0.0
2016,11,20,7,30,468.0,24.0,1.2,3.0,62.0,20.12,10.19
2016,11,20,7,45,573.0,31.5,1.35,4.0,111.0,59.12,26.84
2016,11,20,8,0,678.0,39.0,1.5,5.0,160.0,111.34,60.99
2016,11,20,8,15,735.5,43.5,1.6,5.5,212.0,163.96,104.12
2016,11,20,8,30,793.0,48.0,1.7,6.0,264.0,222.08,155.68
2016,11,20,8,45,826.5,52.0,1.8,7.0,313.5,278.94,207.98
2016,11,20,9,0,860.0,56.0,1.9,8.0,363.0,337.06,260.83
2016,11,20,9,15,884.0,58.5,2.1,9.0,408.5,391.85,310.15
2016,11,20,9,30,908.0,61.0,2.3,10.0,454.0,447.1,358.36
2016,11,20,9,45,924.5,63.0,2.55,11.0,494.0,498.46,402.18
2016,11,20,10,0,941.0,65.0,2.8,12.0,534.0,548.96,443.91
2016,11,20,10,15,952.5,66.5,2.75,12.5,567.0,595.05,480.86
2016,11,20,10,30,964.0,68.0,2.7,13.0,600.0,639.32,515.24
2016,11,20,10,45,971.0,69.5,2.7,13.5,625.5,678.74,545.18
2016,11,20,11,0,978.0,71.0,2.7,14.0,651.0,715.57,572.44
2016,11,20,11,15,982.5,71.5,2.7,14.0,668.0,746.86,594.7
2016,11,20,11,30,987.0,72.0,2.7,14.0,685.0,775.05,614.5
2016,11,20,11,45,990.0,71.5,2.7,14.5,694.0,797.82,629.2
2016,11,20,12,0,993.0,71.0,2.7,15.0,703.0,817.15,641.47
2016,11,20,12,15,992.5,71.0,2.7,15.0,703.0,830.84,650.99
2016,11,20,12,30,992.0,71.0,2.7,15.0,703.0,840.84,658.06
2016,11,20,12,45,988.5,71.0,2.75,15.5,694.5,844.8,660.13
2016,11,20,13,0,985.0,71.0,2.8,16.0,686.0,844.99,659.73
2016,11,20,13,15,979.5,70.5,2.8,16.0,669.0,839.34,656.25
2016,11,20,13,30,974.0,70.0,2.8,16.0,652.0,830.03,650.35
2016,11,20,13,45,965.0,69.5,2.85,16.5,627.0,814.47,639.28
2016,11,20,14,0,956.0,69.0,2.9,17.0,602.0,795.53,625.9
2016,11,20,14,15,944.0,67.5,2.9,17.0,569.5,770.01,608.7
2016,11,20,14,30,932.0,66.0,2.9,17.0,537.0,741.53,589.33
2016,11,20,14,45,913.5,64.5,2.9,17.0,498.0,705.86,564.52
2016,11,20,15,0,895.0,63.0,2.9,17.0,459.0,668.03,537.86
2016,11,20,15,15,871.0,60.5,2.75,16.5,414.0,623.71,504.72
2016,11,20,15,30,847.0,58.0,2.6,16.0,369.0,578.2,469.55
2016,11,20,15,45,811.0,54.5,2.5,16.0,320.0,527.55,428.49
2016,11,20,16,0,775.0,51.0,2.4,16.0,271.0,473.43,383.48
2016,11,20,16,15,719.0,46.5,2.15,14.5,220.0,409.38,330.59
2016,11,20,16,30,663.0,42.0,1.9,13.0,169.0,348.26,277.75
2016,11,20,16,45,565.5,34.5,1.65,12.0,120.5,271.27,210.07
2016,11,20,17,0,468.0,27.0,1.4,11.0,72.0,202.33,143.11
2016,11,20,17,15,234.0,13.5,1.45,10.5,36.0,89.9,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.5,2.3,5.5,27.5,12.29,0.0
2016,11,21,7,30,374.0,25.0,2.6,6.0,55.0,19.56,9.09
2016,11,21,7,45,482.0,34.0,2.9,7.0,101.0,54.12,25.46
2016,11,21,8,0,590.0,43.0,3.2,8.0,147.0,104.19,58.16
2016,11,21,8,15,652.0,48.5,3.1,8.5,196.5,153.44,97.79
2016,11,21,8,30,714.0,54.0,3.0,9.0,246.0,208.84,146.11
2016,11,21,8,45,753.0,57.5,2.9,10.0,294.0,261.71,194.18
2016,11,21,9,0,792.0,61.0,2.8,11.0,342.0,317.43,244.3
2016,11,21,9,15,817.5,64.0,3.25,12.0,385.5,370.11,291.72
2016,11,21,9,30,843.0,67.0,3.7,13.0,429.0,423.56,338.57
2016,11,21,9,45,860.5,69.5,4.15,14.5,467.5,472.98,380.31
2016,11,21,10,0,878.0,72.0,4.6,16.0,506.0,521.77,420.51
2016,11,21,10,15,890.0,73.5,4.7,16.5,538.0,565.64,456.52
2016,11,21,10,30,902.0,75.0,4.8,17.0,570.0,607.9,490.38
2016,11,21,10,45,909.0,76.5,4.9,18.0,594.5,645.24,518.68
2016,11,21,11,0,916.0,78.0,5.0,19.0,619.0,680.19,544.44
2016,11,21,11,15,921.0,79.0,5.0,19.5,635.5,710.68,566.25
2016,11,21,11,30,926.0,80.0,5.0,20.0,652.0,738.33,585.05
2016,11,21,11,45,930.5,79.0,5.0,20.5,661.0,760.45,599.71
2016,11,21,12,0,935.0,78.0,5.0,21.0,670.0,779.41,612.07
2016,11,21,12,15,934.0,78.0,5.0,21.0,669.5,792.03,621.08
2016,11,21,12,30,933.0,78.0,5.0,21.0,669.0,801.17,627.72
2016,11,21,12,45,928.5,78.0,5.0,21.5,660.5,804.11,628.78
2016,11,21,13,0,924.0,78.0,5.0,22.0,652.0,803.51,627.45
2016,11,21,13,15,917.5,77.0,5.0,22.0,635.0,796.74,623.06
2016,11,21,13,30,911.0,76.0,5.0,22.0,618.0,786.54,616.34
2016,11,21,13,45,900.0,75.5,5.0,22.0,593.5,770.18,605.25
2016,11,21,14,0,889.0,75.0,5.0,22.0,569.0,750.72,591.99
2016,11,21,14,15,875.5,73.5,4.95,22.0,537.5,725.36,574.18
2016,11,21,14,30,862.0,72.0,4.9,22.0,506.0,697.34,554.41
2016,11,21,14,45,837.0,71.5,4.85,22.0,467.0,664.48,530.92
2016,11,21,15,0,812.0,71.0,4.8,22.0,428.0,625.66,502.05
2016,11,21,15,15,785.0,68.0,4.6,21.5,385.0,581.36,468.25
2016,11,21,15,30,758.0,65.0,4.4,21.0,342.0,536.24,433.0
2016,11,21,15,45,716.5,61.5,4.2,21.0,295.0,481.98,388.9
2016,11,21,16,0,675.0,58.0,4.0,21.0,248.0,428.69,344.5
2016,11,21,16,15,615.5,52.0,3.6,20.0,200.0,368.21,294.03
2016,11,21,16,30,556.0,46.0,3.2,19.0,152.0,308.88,242.85
2016,11,21,16,45,453.5,37.5,2.8,18.0,107.0,234.26,178.47
2016,11,21,17,0,351.0,29.0,2.4,17.0,62.0,168.81,116.77
2016,11,21,17,15,175.5,14.5,2.45,16.5,31.0,75.35,0.0
2016,11,21,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,5.5,4.05,16.0,5.5,5.41,0.0
2016,11,22,7,30,0.0,11.0,4.0,16.0,11.0,10.61,1.75
2016,11,22,7,45,0.0,22.5,4.0,16.5,22.5,21.71,12.08
2016,11,22,8,0,0.0,34.0,4.0,17.0,34.0,32.83,21.76
2016,11,22,8,15,0.0,47.0,4.05,17.0,47.0,45.41,32.62
2016,11,22,8,30,0.0,60.0,4.1,17.0,60.0,57.92,43.31
2016,11,22,8,45,0.0,72.5,4.15,17.5,72.5,69.99,53.37
2016,11,22,9,0,0.0,85.0,4.2,18.0,85.0,82.1,63.3
2016,11,22,9,15,58.0,135.0,4.5,18.5,160.0,152.68,120.55
2016,11,22,9,30,116.0,185.0,4.8,19.0,235.0,230.77,183.4
2016,11,22,9,45,58.0,147.0,5.1,19.5,172.0,170.78,134.94
2016,11,22,10,0,0.0,109.0,5.4,20.0,109.0,105.61,81.38
2016,11,22,10,15,0.0,116.0,5.5,20.5,116.0,112.49,86.68
2016,11,22,10,30,0.0,123.0,5.6,21.0,123.0,119.39,91.91
2016,11,22,10,45,0.0,118.0,5.7,21.5,118.0,114.51,87.64
2016,11,22,11,0,0.0,113.0,5.8,22.0,113.0,109.62,83.41
2016,11,22,11,15,1.0,144.5,5.7,22.0,145.5,141.43,108.82
2016,11,22,11,30,2.0,176.0,5.6,22.0,178.0,173.64,134.33
2016,11,22,11,45,10.5,205.0,5.6,22.0,212.0,209.18,162.56
2016,11,22,12,0,19.0,234.0,5.6,22.0,246.0,245.43,191.19
2016,11,22,12,15,19.0,234.0,5.45,22.0,246.0,246.07,191.57
2016,11,22,12,30,19.0,234.0,5.3,22.0,246.0,246.67,192.01
2016,11,22,12,45,9.5,160.0,5.2,22.0,166.0,164.16,126.83
2016,11,22,13,0,0.0,86.0,5.1,22.0,86.0,83.22,61.92
2016,11,22,13,15,1.0,129.0,4.95,22.0,129.5,126.67,96.96
2016,11,22,13,30,2.0,172.0,4.8,22.0,173.0,171.37,132.66
2016,11,22,13,45,14.5,194.5,4.65,22.0,202.5,204.64,159.54
2016,11,22,14,0,27.0,217.0,4.5,22.0,232.0,238.41,186.68
2016,11,22,14,15,13.5,138.5,4.35,22.0,146.0,146.2,113.42
2016,11,22,14,30,0.0,60.0,4.2,22.0,60.0,58.0,41.95
2016,11,22,14,45,0.0,34.0,4.05,22.0,34.0,32.84,21.45
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,7.72,0.74
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,6.75,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,5.79,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,4.82,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.86,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.89,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.93,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.44,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.96,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.48,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,12.0,3.25,9.0,24.0,11.8,0.0
2016,11,23,7,30,337.0,24.0,3.4,9.0,48.0,18.92,7.26
2016,11,23,7,45,459.5,32.5,3.55,9.5,94.0,49.33,22.56
2016,11,23,8,0,582.0,41.0,3.7,10.0,140.0,98.51,53.43
2016,11,23,8,15,646.5,47.0,3.85,10.5,189.5,147.83,92.35
2016,11,23,8,30,711.0,53.0,4.0,11.0,239.0,203.56,140.44
2016,11,23,8,45,755.5,56.0,4.2,12.0,288.0,256.97,188.72
2016,11,23,9,0,800.0,59.0,4.4,13.0,337.0,313.79,239.91
2016,11,23,9,15,827.0,62.0,4.4,13.5,381.5,367.21,288.24
2016,11,23,9,30,854.0,65.0,4.4,14.0,426.0,421.55,336.11
2016,11,23,9,45,874.0,67.0,4.45,15.0,466.0,471.97,378.99
2016,11,23,10,0,894.0,69.0,4.5,16.0,506.0,521.95,420.11
2016,11,23,10,15,907.0,70.5,4.4,16.0,538.5,566.91,457.33
2016,11,23,10,30,920.0,72.0,4.3,16.0,571.0,610.31,492.33
2016,11,23,10,45,929.5,73.0,4.2,16.5,596.5,649.23,522.04
2016,11,23,11,0,939.0,74.0,4.1,17.0,622.0,685.88,549.45
2016,11,23,11,15,944.5,75.0,4.0,17.5,639.5,717.35,571.6
2016,11,23,11,30,950.0,76.0,3.9,18.0,657.0,745.93,590.54
2016,11,23,11,45,955.0,75.0,3.85,18.5,666.5,768.93,605.47
2016,11,23,12,0,960.0,74.0,3.8,19.0,676.0,788.71,618.06
2016,11,23,12,15,960.0,74.0,3.7,19.0,677.0,802.5,627.32
2016,11,23,12,30,960.0,74.0,3.6,19.0,678.0,812.75,634.16
2016,11,23,12,45,957.5,74.0,3.55,19.5,670.0,817.51,636.24
2016,11,23,13,0,955.0,74.0,3.5,20.0,662.0,818.64,635.91
2016,11,23,13,15,949.5,73.0,3.4,20.0,646.0,812.74,631.69
2016,11,23,13,30,944.0,72.0,3.3,20.0,630.0,803.28,625.13
2016,11,23,13,45,936.0,71.0,3.2,20.0,605.5,788.49,614.9
2016,11,23,14,0,928.0,70.0,3.1,20.0,581.0,770.39,602.44
2016,11,23,14,15,915.5,68.5,3.0,20.0,549.5,745.29,585.0
2016,11,23,14,30,903.0,67.0,2.9,20.0,518.0,717.37,565.54
2016,11,23,14,45,885.5,65.0,2.8,20.0,480.0,682.84,541.17
2016,11,23,15,0,868.0,63.0,2.7,20.0,442.0,646.19,514.9
2016,11,23,15,15,843.5,60.5,2.5,19.5,398.5,602.75,482.25
2016,11,23,15,30,819.0,58.0,2.3,19.0,355.0,562.05,450.69
2016,11,23,15,45,782.5,54.5,2.1,19.0,307.0,508.69,407.75
2016,11,23,16,0,746.0,51.0,1.9,19.0,259.0,455.8,363.95
2016,11,23,16,15,689.0,46.0,1.65,18.0,209.5,392.33,311.58
2016,11,23,16,30,632.0,41.0,1.4,17.0,160.0,331.94,259.68
2016,11,23,16,45,533.5,33.5,1.2,16.0,113.0,256.5,194.64
2016,11,23,17,0,435.0,26.0,1.0,15.0,66.0,189.26,129.62
2016,11,23,17,15,217.5,13.0,1.0,14.5,33.0,83.77,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.5,11.5,1.1,8.5,23.0,11.3,0.0
2016,11,24,7,30,323.0,23.0,1.2,9.0,46.0,18.1,5.96
2016,11,24,7,45,429.0,33.0,1.35,10.0,89.5,47.36,22.1
2016,11,24,8,0,535.0,43.0,1.5,11.0,133.0,93.03,50.65
2016,11,24,8,15,600.5,50.0,1.5,11.5,181.5,140.9,87.8
2016,11,24,8,30,666.0,57.0,1.5,12.0,230.0,195.3,133.81
2016,11,24,8,45,701.0,63.0,1.55,12.5,276.0,247.7,180.7
2016,11,24,9,0,736.0,69.0,1.6,13.0,322.0,301.67,228.8
2016,11,24,9,15,764.5,72.5,1.85,14.0,365.5,352.97,273.98
2016,11,24,9,30,793.0,76.0,2.1,15.0,409.0,405.48,318.98
2016,11,24,9,45,808.5,80.0,2.4,16.0,446.5,453.44,359.38
2016,11,24,10,0,824.0,84.0,2.7,17.0,484.0,500.81,398.11
2016,11,24,10,15,838.0,86.5,2.7,17.5,516.0,544.96,433.25
2016,11,24,10,30,852.0,89.0,2.7,18.0,548.0,587.85,466.43
2016,11,24,10,45,857.5,92.0,2.75,18.5,572.0,624.57,494.29
2016,11,24,11,0,863.0,95.0,2.8,19.0,596.0,659.01,519.82
2016,11,24,11,15,869.0,96.0,2.8,19.5,613.0,689.19,541.55
2016,11,24,11,30,875.0,97.0,2.8,20.0,630.0,716.76,560.45
2016,11,24,11,45,883.5,95.0,2.8,20.5,640.0,737.11,573.45
2016,11,24,12,0,892.0,93.0,2.8,21.0,650.0,757.32,586.4
2016,11,24,12,15,892.0,93.5,2.8,21.0,651.0,770.91,595.81
2016,11,24,12,30,892.0,94.0,2.8,21.0,652.0,781.21,603.05
2016,11,24,12,45,887.0,94.5,2.85,21.5,644.0,784.38,604.53
2016,11,24,13,0,882.0,95.0,2.9,22.0,636.0,788.34,606.77
2016,11,24,13,15,876.0,94.0,2.9,22.0,620.0,782.52,603.11
2016,11,24,13,30,870.0,93.0,2.9,22.0,604.0,773.39,597.32
2016,11,24,13,45,858.0,92.5,2.9,22.0,580.0,757.1,586.57
2016,11,24,14,0,846.0,92.0,2.9,22.0,556.0,737.83,573.81
2016,11,24,14,15,832.0,90.0,2.85,22.0,525.0,712.62,556.55
2016,11,24,14,30,818.0,88.0,2.8,22.0,494.0,684.86,537.43
2016,11,24,14,45,796.5,85.5,2.75,22.0,456.5,649.1,512.07
2016,11,24,15,0,775.0,83.0,2.7,22.0,419.0,611.62,484.26
2016,11,24,15,15,747.0,79.0,2.45,21.5,377.0,566.98,450.67
2016,11,24,15,30,719.0,75.0,2.2,21.0,335.0,524.35,417.73
2016,11,24,15,45,675.0,70.5,1.95,21.0,288.5,469.49,373.79
2016,11,24,16,0,631.0,66.0,1.7,21.0,242.0,415.93,329.8
2016,11,24,16,15,568.5,59.0,1.5,20.0,194.5,352.49,278.19
2016,11,24,16,30,506.0,52.0,1.3,19.0,147.0,292.88,227.88
2016,11,24,16,45,397.5,42.0,1.15,18.5,102.5,216.78,163.37
2016,11,24,17,0,289.0,32.0,1.0,18.0,58.0,150.19,101.59
2016,11,24,17,15,144.5,16.0,1.0,17.5,29.0,57.1,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,75.5,13.0,1.1,14.0,18.0,12.78,0.0
2016,11,25,7,30,151.0,26.0,1.4,14.0,36.0,20.46,6.16
2016,11,25,7,45,252.0,41.0,1.75,14.5,75.0,45.79,25.21
2016,11,25,8,0,353.0,56.0,2.1,15.0,114.0,85.57,51.23
2016,11,25,8,15,188.5,76.5,2.35,15.5,108.5,101.03,71.12
2016,11,25,8,30,24.0,97.0,2.6,16.0,103.0,97.68,75.81
2016,11,25,8,45,29.5,115.0,2.85,16.5,124.0,118.31,92.98
2016,11,25,9,0,35.0,133.0,3.1,17.0,145.0,139.58,110.44
2016,11,25,9,15,17.5,107.5,3.2,17.0,113.5,110.24,86.53
2016,11,25,9,30,0.0,82.0,3.3,17.0,82.0,79.3,60.93
2016,11,25,9,45,0.0,64.5,3.45,17.0,64.5,62.35,46.69
2016,11,25,10,0,0.0,47.0,3.6,17.0,47.0,45.41,32.46
2016,11,25,10,15,26.0,137.5,3.65,17.0,151.5,149.28,118.41
2016,11,25,10,30,52.0,228.0,3.7,17.0,256.0,256.85,205.03
2016,11,25,10,45,26.0,130.5,3.8,17.0,144.5,144.65,114.15
2016,11,25,11,0,0.0,33.0,3.9,17.0,33.0,31.89,20.93
2016,11,25,11,15,0.0,66.5,3.9,17.0,66.5,64.31,47.79
2016,11,25,11,30,0.0,100.0,3.9,17.0,100.0,96.88,74.48
2016,11,25,11,45,0.0,95.0,3.9,17.0,95.0,91.97,70.38
2016,11,25,12,0,0.0,90.0,3.9,17.0,90.0,87.1,66.36
2016,11,25,12,15,0.0,75.5,3.85,17.0,75.5,73.04,54.82
2016,11,25,12,30,0.0,61.0,3.8,17.0,61.0,59.0,43.27
2016,11,25,12,45,0.0,85.5,3.75,17.0,85.5,82.74,62.82
2016,11,25,13,0,0.0,110.0,3.7,17.0,110.0,106.86,82.58
2016,11,25,13,15,0.5,140.0,3.65,17.0,140.0,137.4,107.51
2016,11,25,13,30,1.0,170.0,3.6,17.0,170.0,168.63,132.86
2016,11,25,13,45,0.5,165.0,3.55,17.0,165.0,163.47,128.79
2016,11,25,14,0,0.0,160.0,3.5,17.0,160.0,158.35,124.84
2016,11,25,14,15,0.0,130.0,3.45,16.5,130.0,127.72,100.34
2016,11,25,14,30,0.0,100.0,3.4,16.0,100.0,97.33,75.73
2016,11,25,14,45,0.0,104.5,3.35,16.0,104.5,102.16,79.94
2016,11,25,15,0,0.0,109.0,3.3,16.0,109.0,107.23,84.34
2016,11,25,15,15,0.0,97.0,3.15,16.0,97.0,95.23,74.55
2016,11,25,15,30,0.0,85.0,3.0,16.0,85.0,83.24,64.69
2016,11,25,15,45,164.5,101.5,2.95,16.0,147.0,211.05,173.25
2016,11,25,16,0,329.0,118.0,2.9,16.0,209.0,312.1,255.06
2016,11,25,16,15,272.5,100.0,2.7,15.5,165.5,252.85,204.79
2016,11,25,16,30,216.0,82.0,2.5,15.0,122.0,197.95,157.72
2016,11,25,16,45,156.0,59.0,2.35,14.5,83.5,139.53,107.3
2016,11,25,17,0,96.0,36.0,2.2,14.0,45.0,85.65,58.03
2016,11,25,17,15,48.0,18.0,2.1,13.5,22.5,31.42,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,25.5,12.0,2.05,9.0,13.5,11.8,0.0
2016,11,26,7,30,51.0,24.0,2.2,9.0,27.0,21.13,5.45
2016,11,26,7,45,115.5,44.0,2.4,9.5,60.0,43.27,27.2
2016,11,26,8,0,180.0,64.0,2.6,10.0,93.0,75.92,51.35
2016,11,26,8,15,221.5,82.0,2.55,10.5,130.0,110.54,79.08
2016,11,26,8,30,263.0,100.0,2.5,11.0,167.0,149.58,111.71
2016,11,26,8,45,314.0,109.5,2.45,12.0,204.5,187.17,143.21
2016,11,26,9,0,365.0,119.0,2.4,13.0,242.0,230.62,179.8
2016,11,26,9,15,358.5,143.0,2.35,13.5,277.5,269.94,214.04
2016,11,26,9,30,352.0,167.0,2.3,14.0,313.0,309.32,247.25
2016,11,26,9,45,298.5,191.0,2.25,15.0,322.5,326.46,261.38
2016,11,26,10,0,245.0,215.0,2.2,16.0,332.0,335.77,268.3
2016,11,26,10,15,258.5,224.5,2.15,16.5,355.5,366.78,292.48
2016,11,26,10,30,272.0,234.0,2.1,17.0,379.0,395.48,314.37
2016,11,26,10,45,267.5,249.5,2.05,17.5,397.5,419.72,332.17
2016,11,26,11,0,263.0,265.0,2.0,18.0,416.0,443.03,348.9
2016,11,26,11,15,284.0,269.5,1.95,18.0,437.0,470.86,370.04
2016,11,26,11,30,305.0,274.0,1.9,18.0,458.0,498.88,391.08
2016,11,26,11,45,313.0,274.5,1.85,18.5,466.0,513.38,401.02
2016,11,26,12,0,321.0,275.0,1.8,19.0,474.0,527.06,410.35
2016,11,26,12,15,392.5,257.0,1.75,19.0,501.0,566.98,441.18
2016,11,26,12,30,464.0,239.0,1.7,19.0,528.0,614.0,476.44
2016,11,26,12,45,615.5,186.0,1.65,19.5,564.5,679.68,525.73
2016,11,26,13,0,767.0,133.0,1.6,20.0,601.0,741.43,570.22
2016,11,26,13,15,391.5,172.5,1.55,20.0,411.5,495.86,387.81
2016,11,26,13,30,16.0,212.0,1.5,20.0,222.0,223.73,173.33
2016,11,26,13,45,13.5,201.5,1.5,20.0,209.5,211.35,164.8
2016,11,26,14,0,11.0,191.0,1.5,20.0,197.0,199.0,155.33
2016,11,26,14,15,8.5,180.0,1.5,20.0,184.5,186.18,145.45
2016,11,26,14,30,6.0,169.0,1.5,20.0,172.0,173.44,135.6
2016,11,26,14,45,38.5,175.5,1.5,20.0,192.5,210.53,166.32
2016,11,26,15,0,71.0,182.0,1.5,20.0,213.0,240.45,190.91
2016,11,26,15,15,63.5,165.0,1.45,19.5,191.0,216.33,172.13
2016,11,26,15,30,56.0,148.0,1.4,19.0,169.0,192.53,153.52
2016,11,26,15,45,47.5,128.5,1.4,19.0,144.5,165.5,131.7
2016,11,26,16,0,39.0,109.0,1.4,19.0,120.0,138.93,109.9
2016,11,26,16,15,28.5,88.5,1.25,18.5,95.5,110.64,86.42
2016,11,26,16,30,18.0,68.0,1.1,18.0,71.0,82.93,63.07
2016,11,26,16,45,9.0,47.5,0.95,17.5,49.0,53.07,37.74
2016,11,26,17,0,0.0,27.0,0.8,17.0,27.0,27.29,14.99
2016,11,26,17,15,0.0,13.5,0.85,16.5,13.5,13.27,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,7,15,97.5,11.5,3.3,11.5,17.5,11.3,0.0
2016,11,27,7,30,195.0,23.0,3.5,12.0,35.0,18.63,2.58
2016,11,27,7,45,308.0,36.0,3.75,12.5,75.0,42.74,21.92
2016,11,27,8,0,421.0,49.0,4.0,13.0,115.0,84.36,48.01
2016,11,27,8,15,492.5,57.0,4.3,13.5,161.0,127.21,80.35
2016,11,27,8,30,564.0,65.0,4.6,14.0,207.0,177.44,122.05
2016,11,27,8,45,395.5,101.5,4.9,15.0,210.5,200.12,150.13
2016,11,27,9,0,227.0,138.0,5.2,16.0,214.0,204.73,160.51
2016,11,27,9,15,241.5,154.0,5.4,16.5,244.5,238.21,189.05
2016,11,27,9,30,256.0,170.0,5.6,17.0,275.0,272.74,218.04
2016,11,27,9,45,128.0,151.5,5.85,17.5,204.0,207.93,166.49
2016,11,27,10,0,0.0,133.0,6.1,18.0,133.0,129.12,101.46
2016,11,27,10,15,7.0,162.0,6.2,18.5,166.0,161.49,127.59
2016,11,27,10,30,14.0,191.0,6.3,19.0,199.0,194.66,154.03
2016,11,27,10,45,72.5,229.0,6.45,19.5,270.5,272.51,216.89
2016,11,27,11,0,131.0,267.0,6.6,20.0,342.0,356.34,283.52
2016,11,27,11,15,78.5,251.0,6.65,20.5,296.5,304.97,241.41
2016,11,27,11,30,26.0,235.0,6.7,21.0,251.0,249.85,196.17
2016,11,27,11,45,13.0,182.5,6.75,21.5,190.5,188.22,146.66
2016,11,27,12,0,0.0,130.0,6.8,22.0,130.0,126.58,96.81
2016,11,27,12,15,0.0,116.5,6.8,22.0,116.5,113.22,86.12
2016,11,27,12,30,0.0,103.0,6.8,22.0,103.0,99.88,75.4
2016,11,27,12,45,0.0,102.0,6.8,22.5,102.0,98.9,74.5
2016,11,27,13,0,0.0,101.0,6.8,23.0,101.0,97.93,73.61
2016,11,27,13,15,80.0,187.5,6.75,23.0,234.0,259.14,204.48
2016,11,27,13,30,160.0,274.0,6.7,23.0,367.0,416.02,328.32
2016,11,27,13,45,190.0,261.0,6.65,23.0,367.0,424.23,335.59
2016,11,27,14,0,220.0,248.0,6.6,23.0,367.0,431.07,342.1
2016,11,27,14,15,232.0,232.0,6.5,23.0,351.5,419.89,334.2
2016,11,27,14,30,244.0,216.0,6.4,23.0,336.0,415.56,331.5
2016,11,27,14,45,442.5,162.5,6.3,23.0,360.0,492.72,396.07
2016,11,27,15,0,641.0,109.0,6.2,23.0,384.0,554.04,446.81
2016,11,27,15,15,609.0,103.5,6.0,22.5,344.0,509.56,412.05
2016,11,27,15,30,577.0,98.0,5.8,22.0,304.0,464.99,376.78
2016,11,27,15,45,532.5,90.5,5.6,22.0,260.5,411.63,333.01
2016,11,27,16,0,488.0,83.0,5.4,22.0,217.0,359.82,289.59
2016,11,27,16,15,423.0,73.0,5.05,21.5,173.0,296.76,236.63
2016,11,27,16,30,358.0,63.0,4.7,21.0,129.0,240.24,187.95
2016,11,27,16,45,258.0,48.5,4.4,21.0,88.5,170.16,127.98
2016,11,27,17,0,158.0,34.0,4.1,21.0,48.0,109.59,72.55
2016,11,27,17,15,79.0,17.0,4.0,20.5,24.0,39.26,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,70.0,11.5,5.1,19.0,15.5,11.3,0.0
2016,11,28,7,30,140.0,23.0,5.1,19.0,31.0,18.13,0.43
2016,11,28,7,45,247.0,37.0,5.1,19.0,68.5,40.06,20.67
2016,11,28,8,0,354.0,51.0,5.1,19.0,106.0,78.36,44.69
2016,11,28,8,15,414.0,63.0,5.2,19.5,149.5,119.55,75.51
2016,11,28,8,30,474.0,75.0,5.3,20.0,193.0,167.84,114.8
2016,11,28,8,45,523.0,83.5,5.45,20.5,237.0,214.93,155.01
2016,11,28,9,0,572.0,92.0,5.6,21.0,281.0,266.38,199.25
2016,11,28,9,15,619.5,91.5,5.85,21.0,322.0,312.34,239.63
2016,11,28,9,30,667.0,91.0,6.1,21.0,363.0,361.58,282.45
2016,11,28,9,45,759.5,84.0,6.35,21.5,421.5,427.25,337.03
2016,11,28,10,0,852.0,77.0,6.6,22.0,480.0,498.63,395.49
2016,11,28,10,15,868.5,79.0,6.7,22.0,514.0,544.54,433.9
2016,11,28,10,30,885.0,81.0,6.8,22.0,548.0,588.08,469.81
2016,11,28,10,45,903.0,80.5,6.95,22.5,576.0,629.39,502.53
2016,11,28,11,0,921.0,80.0,7.1,23.0,604.0,669.06,533.39
2016,11,28,11,15,928.5,81.0,6.95,23.0,622.5,701.5,558.51
2016,11,28,11,30,936.0,82.0,6.8,23.0,641.0,731.25,580.17
2016,11,28,11,45,712.5,155.0,6.65,23.0,585.0,676.73,536.0
2016,11,28,12,0,489.0,228.0,6.5,23.0,529.0,603.43,476.2
2016,11,28,12,15,722.0,153.0,6.45,23.0,598.0,707.43,559.88
2016,11,28,12,30,955.0,78.0,6.4,23.0,667.0,802.94,631.38
2016,11,28,12,45,955.0,77.0,6.35,23.0,660.0,808.85,635.32
2016,11,28,13,0,955.0,76.0,6.3,23.0,653.0,811.18,637.16
2016,11,28,13,15,949.5,75.0,6.25,23.0,637.0,805.76,633.47
2016,11,28,13,30,944.0,74.0,6.2,23.0,621.0,796.8,627.35
2016,11,28,13,45,934.5,73.5,6.2,23.0,597.0,781.99,617.26
2016,11,28,14,0,925.0,73.0,6.2,23.0,573.0,763.94,604.86
2016,11,28,14,15,912.0,71.0,6.05,22.5,541.5,738.55,587.68
2016,11,28,14,30,899.0,69.0,5.9,22.0,510.0,710.35,568.35
2016,11,28,14,45,615.5,119.0,5.75,22.0,410.5,563.49,453.81
2016,11,28,15,0,332.0,169.0,5.6,22.0,311.0,409.65,329.8
2016,11,28,15,15,570.5,114.5,5.2,21.5,329.5,497.06,402.31
2016,11,28,15,30,809.0,60.0,4.8,21.0,348.0,554.36,448.44
2016,11,28,15,45,769.5,56.5,4.4,21.0,300.5,500.32,403.28
2016,11,28,16,0,730.0,53.0,4.0,21.0,253.0,446.92,358.22
2016,11,28,16,15,668.5,48.0,3.45,19.5,203.5,382.54,304.93
2016,11,28,16,30,607.0,43.0,2.9,18.0,154.0,321.51,252.36
2016,11,28,16,45,498.0,35.0,2.4,17.0,107.5,246.69,187.22
2016,11,28,17,0,389.0,27.0,1.9,16.0,61.0,178.43,120.22
2016,11,28,17,15,194.5,13.5,1.8,15.5,30.5,68.79,0.0
