Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.0,6.5,2.35,-2.5,9.5,0.0,0.0
2016,12,9,7,30,182.0,13.0,2.6,-2.0,19.0,12.78,0.0
2016,12,9,7,45,334.0,24.5,2.85,-1.5,58.0,22.91,9.21
2016,12,9,8,0,486.0,36.0,3.1,-1.0,97.0,63.82,32.35
2016,12,9,8,15,567.5,43.0,3.2,-0.5,144.5,108.23,64.07
2016,12,9,8,30,649.0,50.0,3.3,0.0,192.0,161.91,108.85
2016,12,9,8,45,324.5,76.0,3.45,0.5,147.0,147.79,113.14
2016,12,9,9,0,0.0,102.0,3.6,1.0,102.0,98.36,81.93
2016,12,9,9,15,1.5,117.5,3.45,1.5,118.0,114.08,95.54
2016,12,9,9,30,3.0,133.0,3.3,2.0,134.0,130.02,109.05
2016,12,9,9,45,5.5,146.0,3.2,2.5,148.5,144.12,120.81
2016,12,9,10,0,8.0,159.0,3.1,3.0,163.0,158.49,132.67
2016,12,9,10,15,10.0,170.0,2.95,3.0,175.0,170.88,142.97
2016,12,9,10,30,12.0,181.0,2.8,3.0,187.0,183.44,153.37
2016,12,9,10,45,13.0,189.5,2.65,3.5,196.5,193.11,160.97
2016,12,9,11,0,14.0,198.0,2.5,4.0,206.0,202.85,168.59
2016,12,9,11,15,472.0,139.5,2.3,4.5,411.0,452.11,381.76
2016,12,9,11,30,930.0,81.0,2.1,5.0,616.0,705.55,583.0
2016,12,9,11,45,934.5,81.0,1.95,5.5,627.0,729.8,596.44
2016,12,9,12,0,939.0,81.0,1.8,6.0,638.0,750.97,609.35
2016,12,9,12,15,939.5,81.0,1.65,6.0,640.0,766.1,618.72
2016,12,9,12,30,940.0,81.0,1.5,6.0,642.0,777.84,625.57
2016,12,9,12,45,937.5,81.0,1.4,6.5,636.0,783.95,627.76
2016,12,9,13,0,935.0,81.0,1.3,7.0,630.0,786.57,627.56
2016,12,9,13,15,930.0,80.0,1.2,7.0,615.5,782.73,623.94
2016,12,9,13,30,925.0,79.0,1.1,7.0,601.0,775.45,618.03
2016,12,9,13,45,916.0,78.0,1.05,7.0,579.0,761.87,608.4
2016,12,9,14,0,907.0,77.0,1.0,7.0,557.0,745.1,596.64
2016,12,9,14,15,894.5,75.5,1.0,7.0,527.0,722.23,581.19
2016,12,9,14,30,882.0,74.0,1.0,7.0,497.0,696.59,563.72
2016,12,9,14,45,854.0,74.5,1.0,7.0,459.5,664.53,541.14
2016,12,9,15,0,826.0,75.0,1.0,7.0,422.0,626.57,512.65
2016,12,9,15,15,798.5,71.5,1.05,7.0,380.0,583.0,479.83
2016,12,9,15,30,771.0,68.0,1.1,7.0,338.0,538.47,445.19
2016,12,9,15,45,731.5,63.5,1.15,7.0,292.0,485.61,402.71
2016,12,9,16,0,692.0,59.0,1.2,7.0,246.0,433.34,359.1
2016,12,9,16,15,630.0,53.0,1.1,6.0,198.5,373.04,307.78
2016,12,9,16,30,568.0,47.0,1.0,5.0,151.0,313.4,255.15
2016,12,9,16,45,464.5,38.0,0.9,4.5,105.5,238.54,188.35
2016,12,9,17,0,361.0,29.0,0.8,4.0,60.0,172.5,122.16
2016,12,9,17,15,180.5,14.5,0.85,3.5,30.0,66.56,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,15,49.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,98.0,13.0,1.4,1.0,16.0,12.78,0.0
2016,12,10,7,45,235.5,27.5,1.7,1.5,52.0,24.42,12.58
2016,12,10,8,0,373.0,42.0,2.0,2.0,88.0,61.59,34.23
2016,12,10,8,15,459.0,51.5,2.1,2.5,133.5,102.53,63.26
2016,12,10,8,30,545.0,61.0,2.2,3.0,179.0,152.5,103.81
2016,12,10,8,45,272.5,73.0,2.3,3.5,132.0,132.52,100.41
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,82.04,66.76
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,111.18,91.84
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,141.29,117.36
2016,12,10,9,45,395.5,115.5,2.75,6.0,290.5,283.97,235.28
2016,12,10,10,0,776.0,91.0,2.9,7.0,435.0,454.25,374.44
2016,12,10,10,15,388.0,119.0,2.95,7.0,291.0,319.53,266.46
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,143.18,116.96
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.0,169.58,139.13
2016,12,10,11,0,12.0,193.0,3.3,8.0,199.0,196.59,161.27
2016,12,10,11,15,6.0,180.0,3.35,8.0,183.0,180.22,147.3
2016,12,10,11,30,0.0,167.0,3.4,8.0,167.0,163.48,133.1
2016,12,10,11,45,2.0,176.0,3.5,8.5,177.5,174.03,141.62
2016,12,10,12,0,4.0,185.0,3.6,9.0,188.0,184.74,150.22
2016,12,10,12,15,4.0,185.5,3.65,9.0,188.0,185.51,150.8
2016,12,10,12,30,4.0,186.0,3.7,9.0,188.0,186.3,151.46
2016,12,10,12,45,7.0,193.5,3.75,9.5,197.5,196.51,159.74
2016,12,10,13,0,10.0,201.0,3.8,10.0,207.0,206.87,168.14
2016,12,10,13,15,8.5,195.5,3.8,10.0,200.5,200.49,162.95
2016,12,10,13,30,7.0,190.0,3.8,10.0,194.0,194.11,157.81
2016,12,10,13,45,3.5,143.0,3.85,10.5,145.0,143.2,115.48
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,93.14,73.48
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,101.81,80.97
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,110.71,88.62
2016,12,10,14,45,379.0,100.5,3.9,11.0,259.5,375.53,317.42
2016,12,10,15,0,758.0,88.0,3.9,11.0,406.0,600.33,500.71
2016,12,10,15,15,728.5,84.0,3.8,10.5,365.0,557.09,465.3
2016,12,10,15,30,699.0,80.0,3.7,10.0,324.0,513.22,429.97
2016,12,10,15,45,663.0,73.5,3.6,10.0,280.0,462.63,387.48
2016,12,10,16,0,627.0,67.0,3.5,10.0,236.0,412.64,344.27
2016,12,10,16,15,563.0,60.0,3.1,9.0,189.5,349.89,290.04
2016,12,10,16,30,499.0,53.0,2.7,8.0,143.0,290.83,237.33
2016,12,10,16,45,397.5,42.0,2.35,7.5,100.0,217.41,171.58
2016,12,10,17,0,296.0,31.0,2.0,7.0,57.0,152.71,107.98
2016,12,10,17,15,148.0,15.5,2.0,6.5,28.5,68.82,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,62.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,124.0,12.0,3.9,9.0,15.0,11.8,0.0
2016,12,11,7,45,268.0,24.0,4.1,9.5,50.5,20.51,8.71
2016,12,11,8,0,412.0,36.0,4.3,10.0,86.0,57.13,28.32
2016,12,11,8,15,496.0,44.0,4.6,10.5,131.0,98.39,56.34
2016,12,11,8,30,580.0,52.0,4.9,11.0,176.0,148.34,95.94
2016,12,11,8,45,630.0,58.0,5.2,11.5,221.5,197.09,138.86
2016,12,11,9,0,680.0,64.0,5.5,12.0,267.0,250.13,186.68
2016,12,11,9,15,715.0,68.0,5.55,12.5,310.0,300.81,233.03
2016,12,11,9,30,750.0,72.0,5.6,13.0,353.0,352.84,279.92
2016,12,11,9,45,375.0,88.5,5.65,13.5,229.0,247.33,200.16
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,101.76,80.37
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,109.62,86.69
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,117.52,92.9
2016,12,11,10,45,7.5,160.0,5.85,15.5,164.0,160.47,128.07
2016,12,11,11,0,15.0,199.0,5.9,16.0,207.0,204.43,163.6
2016,12,11,11,15,16.0,205.5,5.9,16.0,214.5,212.26,169.75
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,220.15,176.0
2016,12,11,11,45,82.0,246.0,5.95,16.5,294.5,305.65,245.88
2016,12,11,12,0,147.0,280.0,6.0,17.0,367.0,395.91,318.17
2016,12,11,12,15,334.0,244.0,5.95,17.0,442.5,501.02,405.11
2016,12,11,12,30,521.0,208.0,5.9,17.0,518.0,610.71,493.95
2016,12,11,12,45,521.0,205.5,5.85,17.5,513.5,613.83,495.28
2016,12,11,13,0,521.0,203.0,5.8,18.0,509.0,614.93,495.44
2016,12,11,13,15,274.5,213.0,5.7,18.0,374.0,437.32,353.23
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,244.37,194.24
2016,12,11,13,45,121.0,231.5,5.5,18.5,296.0,338.15,271.66
2016,12,11,14,0,214.0,240.0,5.4,19.0,353.0,415.11,333.94
2016,12,11,14,15,128.5,219.0,5.15,18.5,286.0,329.7,265.24
2016,12,11,14,30,43.0,198.0,4.9,18.0,219.0,238.6,191.11
2016,12,11,14,45,21.5,114.5,4.65,18.0,125.0,131.1,103.76
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,29.93,19.49
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,27.03,17.17
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,24.12,14.8
2016,12,11,15,45,0.0,21.5,3.95,16.5,21.5,20.74,11.99
2016,12,11,16,0,0.0,18.0,3.8,16.0,18.0,17.36,9.14
2016,12,11,16,15,259.0,34.5,3.65,15.5,82.0,175.12,142.56
2016,12,11,16,30,518.0,51.0,3.5,15.0,146.0,297.16,237.49
2016,12,11,16,45,413.0,41.0,3.35,15.0,102.5,222.64,171.43
2016,12,11,17,0,308.0,31.0,3.2,15.0,59.0,157.04,108.43
2016,12,11,17,15,154.0,15.5,3.1,14.5,29.5,70.83,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,127.0,11.0,3.4,5.0,14.0,10.81,0.0
2016,12,12,7,45,276.0,23.0,3.55,5.5,50.0,18.97,7.31
2016,12,12,8,0,425.0,35.0,3.7,6.0,86.0,56.0,27.65
2016,12,12,8,15,509.5,42.5,3.7,6.5,131.0,97.35,55.76
2016,12,12,8,30,594.0,50.0,3.7,7.0,176.0,147.44,95.78
2016,12,12,8,45,647.0,55.5,3.7,7.5,222.0,196.97,139.65
2016,12,12,9,0,700.0,61.0,3.7,8.0,268.0,251.76,189.25
2016,12,12,9,15,734.5,65.0,3.55,8.5,311.5,302.51,235.95
2016,12,12,9,30,769.0,69.0,3.4,9.0,355.0,355.22,283.49
2016,12,12,9,45,793.0,71.5,3.25,9.5,394.0,403.67,326.53
2016,12,12,10,0,817.0,74.0,3.1,10.0,433.0,452.4,368.49
2016,12,12,10,15,833.5,76.0,2.95,10.5,466.5,496.87,405.76
2016,12,12,10,30,850.0,78.0,2.8,11.0,500.0,540.4,441.06
2016,12,12,10,45,861.5,80.0,2.65,11.5,526.5,579.88,472.07
2016,12,12,11,0,873.0,82.0,2.5,12.0,553.0,617.57,500.71
2016,12,12,11,15,880.0,83.0,2.3,12.5,571.5,647.25,522.25
2016,12,12,11,30,887.0,84.0,2.1,13.0,590.0,676.21,542.48
2016,12,12,11,45,896.5,82.0,1.95,13.5,602.0,700.99,558.77
2016,12,12,12,0,906.0,80.0,1.8,14.0,614.0,723.03,572.16
2016,12,12,12,15,907.0,80.5,1.55,14.0,617.0,738.84,581.02
2016,12,12,12,30,908.0,81.0,1.3,14.0,620.0,751.41,587.25
2016,12,12,12,45,905.5,80.5,1.05,14.5,614.0,757.02,587.13
2016,12,12,13,0,903.0,80.0,0.8,15.0,608.0,759.26,584.38
2016,12,12,13,15,898.0,79.5,0.75,15.0,594.5,756.29,581.94
2016,12,12,13,30,893.0,79.0,0.7,15.0,581.0,750.01,577.42
2016,12,12,13,45,883.5,78.0,0.7,15.5,559.5,736.63,567.82
2016,12,12,14,0,874.0,77.0,0.7,16.0,538.0,720.18,556.28
2016,12,12,14,15,861.0,75.5,0.75,16.0,509.5,697.76,542.33
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,676.91,529.44
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.0,643.59,507.66
2016,12,12,15,0,803.0,72.0,1.0,16.0,409.0,608.43,483.13
2016,12,12,15,15,776.5,69.0,0.95,15.5,368.5,566.98,452.72
2016,12,12,15,30,750.0,66.0,0.9,15.0,328.0,524.56,420.71
2016,12,12,15,45,709.5,62.0,0.85,15.0,283.5,472.68,379.66
2016,12,12,16,0,669.0,58.0,0.8,15.0,239.0,421.48,337.91
2016,12,12,16,15,609.0,52.0,0.8,14.5,193.0,363.01,289.79
2016,12,12,16,30,549.0,46.0,0.8,14.0,147.0,305.22,240.44
2016,12,12,16,45,447.5,37.0,0.85,13.5,103.0,231.9,177.6
2016,12,12,17,0,346.0,28.0,0.9,13.0,59.0,167.3,116.07
2016,12,12,17,15,173.0,14.0,0.95,12.5,29.5,75.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.5,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,67.0,11.0,2.7,9.0,12.0,10.81,0.0
2016,12,13,7,45,203.5,25.5,3.0,10.0,46.0,20.19,7.29
2016,12,13,8,0,340.0,40.0,3.3,11.0,80.0,55.27,29.34
2016,12,13,8,15,428.0,50.0,3.3,11.5,124.0,94.55,55.85
2016,12,13,8,30,516.0,60.0,3.3,12.0,168.0,143.12,93.56
2016,12,13,8,45,577.0,66.0,3.3,12.5,214.0,190.74,134.23
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,243.92,180.77
2016,12,13,9,15,370.0,114.5,3.45,13.5,227.5,232.52,181.83
2016,12,13,9,30,102.0,157.0,3.6,14.0,195.0,192.33,154.62
2016,12,13,9,45,438.0,121.5,3.8,15.0,310.0,304.98,244.4
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,443.64,355.12
2016,12,13,10,15,792.0,89.0,4.05,16.0,458.5,488.26,392.66
2016,12,13,10,30,810.0,92.0,4.1,16.0,492.0,532.19,429.17
2016,12,13,10,45,827.5,92.0,4.15,16.5,519.5,571.75,460.78
2016,12,13,11,0,845.0,92.0,4.2,17.0,547.0,609.98,490.63
2016,12,13,11,15,853.0,93.0,4.2,17.0,565.5,641.71,515.76
2016,12,13,11,30,861.0,94.0,4.2,17.0,584.0,671.1,538.71
2016,12,13,11,45,887.0,86.0,4.2,17.5,599.5,697.7,558.4
2016,12,13,12,0,913.0,78.0,4.2,18.0,615.0,724.62,576.93
2016,12,13,12,15,914.0,78.0,4.25,18.0,617.5,740.07,588.21
2016,12,13,12,30,915.0,78.0,4.3,18.0,620.0,752.26,597.29
2016,12,13,12,45,913.0,77.5,4.35,18.5,614.5,758.38,600.96
2016,12,13,13,0,911.0,77.0,4.4,19.0,609.0,761.11,602.3
2016,12,13,13,15,906.0,76.5,4.35,18.5,596.0,758.23,601.47
2016,12,13,13,30,901.0,76.0,4.3,18.0,583.0,752.02,598.33
2016,12,13,13,45,893.5,74.5,4.25,18.0,561.5,739.56,589.64
2016,12,13,14,0,886.0,73.0,4.2,18.0,540.0,723.95,578.76
2016,12,13,14,15,873.5,71.5,4.15,17.5,511.5,701.79,564.12
2016,12,13,14,30,861.0,70.0,4.1,17.0,483.0,676.92,547.4
2016,12,13,14,45,837.5,69.5,4.05,17.0,447.5,647.55,526.06
2016,12,13,15,0,814.0,69.0,4.0,17.0,412.0,612.16,498.66
2016,12,13,15,15,788.0,66.5,3.85,16.5,371.5,571.39,467.25
2016,12,13,15,30,762.0,64.0,3.7,16.0,331.0,529.58,434.2
2016,12,13,15,45,723.0,60.0,3.6,16.0,286.5,478.2,391.92
2016,12,13,16,0,684.0,56.0,3.5,16.0,242.0,427.39,348.9
2016,12,13,16,15,625.0,50.5,3.1,15.0,195.5,366.42,297.21
2016,12,13,16,30,566.0,45.0,2.7,14.0,149.0,311.82,248.97
2016,12,13,16,45,462.5,36.5,2.35,13.0,105.0,237.54,183.95
2016,12,13,17,0,359.0,28.0,2.0,12.0,61.0,172.08,120.99
2016,12,13,17,15,179.5,14.0,2.05,11.5,30.5,77.27,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,10.81,0.0
2016,12,14,7,45,179.0,24.5,2.25,4.5,45.5,19.17,6.23
2016,12,14,8,0,358.0,38.0,2.5,5.0,80.0,53.52,28.24
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,93.69,55.64
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,143.15,94.67
2016,12,14,8,45,584.5,66.0,2.05,6.5,214.0,191.15,136.8
2016,12,14,9,0,634.0,74.0,1.9,7.0,259.0,243.52,183.65
2016,12,14,9,15,672.0,79.0,1.8,7.5,302.5,293.28,228.59
2016,12,14,9,30,710.0,84.0,1.7,8.0,346.0,345.49,274.75
2016,12,14,9,45,377.0,131.0,1.65,9.0,272.0,288.67,234.29
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,195.54,159.32
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,176.72,143.61
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,158.14,127.65
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,170.71,137.61
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,183.5,147.63
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,190.52,152.83
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,197.61,158.1
2016,12,14,11,45,4.5,178.5,1.6,13.5,181.0,178.26,141.93
2016,12,14,12,0,0.0,162.0,1.6,14.0,162.0,158.71,125.71
2016,12,14,12,15,2.0,173.5,1.55,14.0,175.0,171.9,136.43
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,185.28,147.21
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,208.56,165.8
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,232.24,184.53
2016,12,14,13,15,67.0,240.0,1.5,15.0,278.0,298.27,238.04
2016,12,14,13,30,115.0,261.0,1.5,15.0,325.0,358.18,285.74
2016,12,14,13,45,87.5,244.5,1.55,15.0,292.5,320.42,255.83
2016,12,14,14,0,60.0,228.0,1.6,15.0,260.0,282.77,226.17
2016,12,14,14,15,93.5,221.5,1.65,15.0,268.5,299.94,241.28
2016,12,14,14,30,127.0,215.0,1.7,15.0,277.0,323.75,261.2
2016,12,14,14,45,436.0,153.5,1.75,15.0,341.0,474.42,385.46
2016,12,14,15,0,745.0,92.0,1.8,15.0,405.0,597.11,482.67
2016,12,14,15,15,716.0,87.5,1.75,14.5,365.0,554.27,449.24
2016,12,14,15,30,687.0,83.0,1.7,14.0,325.0,510.76,415.78
2016,12,14,15,45,643.5,78.0,1.7,14.0,280.5,458.4,373.78
2016,12,14,16,0,600.0,73.0,1.7,14.0,236.0,407.09,331.36
2016,12,14,16,15,537.5,65.0,1.6,13.0,190.0,344.96,279.81
2016,12,14,16,30,475.0,57.0,1.5,12.0,144.0,286.34,229.39
2016,12,14,16,45,375.5,45.0,1.45,11.5,101.5,213.42,166.04
2016,12,14,17,0,276.0,33.0,1.4,11.0,59.0,148.96,105.56
2016,12,14,17,15,138.0,16.5,1.55,10.5,29.5,67.26,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,7.23,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,14.46,6.56
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,23.64,14.92
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,32.82,23.2
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,42.01,31.38
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,51.21,39.44
2016,12,15,9,15,0.0,66.0,3.15,6.0,66.0,63.8,50.43
2016,12,15,9,30,0.0,79.0,3.0,6.0,79.0,76.4,61.31
2016,12,15,9,45,0.0,82.5,2.95,6.5,82.5,79.81,64.0
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,83.21,66.67
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,100.32,81.02
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,117.52,95.27
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,137.32,111.55
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,157.29,127.77
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,169.97,138.11
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,182.87,148.63
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,217.99,177.28
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,259.79,210.88
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,259.4,210.3
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,252.43,204.62
2016,12,15,12,45,17.5,215.0,1.95,10.5,226.0,226.4,183.01
2016,12,15,13,0,8.0,196.0,1.9,11.0,202.0,200.2,161.28
2016,12,15,13,15,6.5,189.5,1.9,11.0,194.5,192.76,155.37
2016,12,15,13,30,5.0,183.0,1.9,11.0,187.0,185.32,149.42
2016,12,15,13,45,2.5,163.5,1.9,11.5,165.5,163.63,131.51
2016,12,15,14,0,0.0,144.0,1.9,12.0,144.0,141.99,113.63
2016,12,15,14,15,0.0,138.0,1.9,12.0,138.0,136.17,109.05
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,130.38,104.47
2016,12,15,14,45,0.0,125.5,1.9,12.0,125.5,124.11,99.49
2016,12,15,15,0,0.0,119.0,1.9,12.0,119.0,117.9,94.53
2016,12,15,15,15,0.0,107.0,1.85,11.5,107.0,105.92,84.84
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,93.94,75.03
2016,12,15,15,45,250.5,93.5,1.75,11.0,162.0,248.6,208.24
2016,12,15,16,0,501.0,92.0,1.7,11.0,229.0,376.27,311.2
2016,12,15,16,15,437.5,81.0,1.5,10.0,184.0,314.88,258.51
2016,12,15,16,30,374.0,70.0,1.3,9.0,139.0,257.67,208.94
2016,12,15,16,45,284.5,54.0,1.1,8.5,97.5,189.17,149.0
2016,12,15,17,0,195.0,38.0,0.9,8.0,56.0,128.64,92.65
2016,12,15,17,15,97.5,19.0,0.95,7.5,28.0,59.03,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,163.0,19.0,3.6,7.5,37.5,14.5,2.02
2016,12,16,8,0,326.0,38.0,3.8,8.0,75.0,50.43,26.61
2016,12,16,8,15,416.5,48.5,3.95,8.5,118.5,89.17,52.55
2016,12,16,8,30,507.0,59.0,4.1,9.0,162.0,137.47,90.01
2016,12,16,8,45,571.5,64.5,4.35,10.0,208.0,184.53,130.16
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,237.53,176.75
2016,12,16,9,15,673.5,75.0,4.7,11.5,297.0,287.11,221.89
2016,12,16,9,30,711.0,80.0,4.8,12.0,340.0,339.11,268.59
2016,12,16,9,45,743.5,81.5,4.95,13.0,379.5,387.56,311.2
2016,12,16,10,0,776.0,83.0,5.1,14.0,419.0,437.31,353.81
2016,12,16,10,15,388.0,96.0,5.2,14.5,264.0,291.51,238.44
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,105.72,83.0
2016,12,16,10,45,0.0,87.5,5.4,16.0,87.5,84.65,65.19
2016,12,16,11,0,0.0,66.0,5.5,17.0,66.0,63.81,47.58
2016,12,16,11,15,1.0,119.5,5.55,17.0,120.0,116.75,91.2
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,170.84,135.19
2016,12,16,11,45,21.5,209.5,5.7,17.5,222.5,221.17,175.92
2016,12,16,12,0,41.0,246.0,5.8,18.0,271.0,279.08,222.17
2016,12,16,12,15,157.0,258.0,5.85,18.5,351.5,382.13,306.1
2016,12,16,12,30,273.0,270.0,5.9,19.0,432.0,489.0,391.14
2016,12,16,12,45,163.0,262.0,5.95,19.5,358.5,396.84,316.41
2016,12,16,13,0,53.0,254.0,6.0,20.0,285.0,302.08,238.92
2016,12,16,13,15,148.5,255.5,6.0,20.0,339.5,382.94,305.49
2016,12,16,13,30,244.0,257.0,6.0,20.0,394.0,455.94,364.85
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,594.1,478.87
2016,12,16,14,0,834.0,90.0,6.0,20.0,529.0,710.06,571.85
2016,12,16,14,15,821.0,88.0,5.9,20.0,501.5,688.09,555.24
2016,12,16,14,30,808.0,86.0,5.8,20.0,474.0,663.53,537.23
2016,12,16,14,45,404.0,111.5,5.7,20.0,305.5,405.3,331.02
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,137.14,107.4
2016,12,16,15,15,0.0,123.5,5.35,19.5,123.5,123.63,96.98
2016,12,16,15,30,0.0,110.0,5.1,19.0,110.0,110.14,86.23
2016,12,16,15,45,323.5,86.5,4.85,19.0,175.0,289.24,237.22
2016,12,16,16,0,647.0,63.0,4.6,19.0,240.0,420.88,342.03
2016,12,16,16,15,588.0,56.5,4.25,18.0,194.5,360.46,290.56
2016,12,16,16,30,529.0,50.0,3.9,17.0,149.0,303.26,240.89
2016,12,16,16,45,428.5,40.5,3.6,16.5,105.5,230.32,177.32
2016,12,16,17,0,328.0,31.0,3.3,16.0,62.0,165.77,116.92
2016,12,16,17,15,164.0,15.5,3.4,15.5,31.0,75.69,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,15.5,37.0,13.19,0.47
2016,12,17,8,0,358.0,35.0,3.5,16.0,74.0,48.27,23.25
2016,12,17,8,15,447.0,44.0,3.6,16.5,117.5,87.0,47.91
2016,12,17,8,30,536.0,53.0,3.7,17.0,161.0,135.08,83.98
2016,12,17,8,45,588.0,59.5,3.8,17.5,205.5,181.91,123.49
2016,12,17,9,0,640.0,66.0,3.9,18.0,250.0,233.36,168.2
2016,12,17,9,15,677.0,71.0,4.15,18.5,293.0,282.91,212.14
2016,12,17,9,30,714.0,76.0,4.4,19.0,336.0,334.83,257.64
2016,12,17,9,45,357.0,96.0,4.7,19.5,226.0,243.35,191.62
2016,12,17,10,0,0.0,116.0,5.0,20.0,116.0,112.53,87.33
2016,12,17,10,15,0.0,123.0,5.05,20.5,123.0,119.45,92.71
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,126.4,97.96
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,150.64,117.14
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,175.26,136.42
2016,12,17,11,15,45.0,217.0,5.1,22.0,242.5,246.2,193.22
2016,12,17,11,30,85.0,258.0,5.0,22.0,306.0,317.06,249.12
2016,12,17,11,45,104.5,267.0,4.95,22.5,327.0,342.54,268.53
2016,12,17,12,0,124.0,276.0,4.9,23.0,348.0,374.63,292.92
2016,12,17,12,15,197.5,273.5,4.8,23.0,389.5,427.42,334.89
2016,12,17,12,30,271.0,271.0,4.7,23.0,431.0,488.43,382.47
2016,12,17,12,45,336.5,255.0,4.6,23.5,452.0,522.92,409.01
2016,12,17,13,0,402.0,239.0,4.5,24.0,473.0,556.84,434.92
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,657.42,514.18
2016,12,17,13,30,859.0,91.0,4.3,24.0,573.0,741.24,577.51
2016,12,17,13,45,855.5,88.5,4.2,24.0,554.0,731.44,570.24
2016,12,17,14,0,852.0,86.0,4.1,24.0,535.0,718.51,561.34
2016,12,17,14,15,840.0,84.0,3.85,24.0,508.0,697.09,545.85
2016,12,17,14,30,828.0,82.0,3.6,24.0,481.0,672.99,528.45
2016,12,17,14,45,711.0,98.5,3.35,24.0,423.5,600.01,472.97
2016,12,17,15,0,594.0,115.0,3.1,24.0,366.0,526.83,416.48
2016,12,17,15,15,672.0,92.0,2.65,23.5,350.0,533.56,422.37
2016,12,17,15,30,750.0,69.0,2.2,23.0,334.0,530.24,419.38
2016,12,17,15,45,715.5,64.0,1.8,22.5,290.0,480.78,379.89
2016,12,17,16,0,681.0,59.0,1.4,22.0,246.0,431.54,339.67
2016,12,17,16,15,622.5,53.0,1.3,21.0,200.0,373.38,292.86
2016,12,17,16,30,564.0,47.0,1.2,20.0,154.0,315.64,244.67
2016,12,17,16,45,470.0,38.5,1.2,19.5,109.5,244.84,184.73
2016,12,17,17,0,376.0,30.0,1.2,19.0,65.0,181.78,126.63
2016,12,17,17,15,188.0,15.0,1.15,18.5,32.5,82.71,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,14.96,1.1
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,29.69,19.9
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,47.72,36.92
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,66.01,53.87
2016,12,18,8,45,6.0,87.0,6.75,-4.0,89.0,84.76,70.9
2016,12,18,9,0,12.0,105.0,6.8,-4.0,109.0,104.24,88.46
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.5,122.33,104.51
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,140.85,120.76
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,158.12,135.73
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,175.72,150.84
2016,12,18,10,15,76.5,193.5,6.65,-1.5,230.0,229.02,197.22
2016,12,18,10,30,126.0,219.0,6.6,-1.0,281.0,287.74,247.99
2016,12,18,10,45,102.5,228.0,6.6,-1.0,280.0,285.74,245.92
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,285.14,244.91
2016,12,18,11,15,319.5,208.5,6.6,-0.5,387.5,417.64,362.12
2016,12,18,11,30,560.0,180.0,6.6,0.0,496.0,559.47,484.67
2016,12,18,11,45,490.0,206.5,6.6,0.0,487.5,554.71,479.2
2016,12,18,12,0,420.0,233.0,6.6,0.0,479.0,545.3,469.98
2016,12,18,12,15,339.5,252.0,6.55,0.0,451.5,511.14,439.96
2016,12,18,12,30,259.0,271.0,6.5,0.0,424.0,479.59,411.74
2016,12,18,12,45,395.0,234.5,6.5,0.0,466.0,543.05,468.68
2016,12,18,13,0,531.0,198.0,6.5,0.0,508.0,614.55,531.32
2016,12,18,13,15,725.5,140.0,6.4,0.0,553.0,700.48,606.42
2016,12,18,13,30,920.0,82.0,6.3,0.0,598.0,771.63,665.19
2016,12,18,13,45,838.5,93.5,6.25,0.0,551.0,724.76,627.21
2016,12,18,14,0,757.0,105.0,6.2,0.0,504.0,674.2,586.45
2016,12,18,14,15,721.5,107.5,6.1,0.0,472.0,642.91,560.69
2016,12,18,14,30,686.0,110.0,6.0,0.0,440.0,610.0,532.99
2016,12,18,14,45,759.5,92.5,5.95,0.0,433.5,625.83,547.55
2016,12,18,15,0,833.0,75.0,5.9,0.0,427.0,633.26,554.62
2016,12,18,15,15,807.0,72.0,5.75,0.0,386.0,591.76,518.86
2016,12,18,15,30,781.0,69.0,5.6,0.0,345.0,549.11,481.58
2016,12,18,15,45,746.0,64.0,5.5,0.0,300.0,498.39,436.68
2016,12,18,16,0,711.0,59.0,5.4,0.0,255.0,447.83,390.72
2016,12,18,16,15,653.0,53.5,5.15,0.0,207.5,386.27,333.77
2016,12,18,16,30,595.0,48.0,4.9,0.0,160.0,331.09,280.89
2016,12,18,16,45,501.5,39.0,4.65,-0.5,114.5,258.45,212.72
2016,12,18,17,0,408.0,30.0,4.4,-1.0,69.0,193.47,147.2
2016,12,18,17,15,204.0,15.0,4.2,-1.0,34.5,88.12,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,230.5,15.0,3.9,-5.0,39.5,11.05,0.0
2016,12,19,8,0,461.0,30.0,4.0,-5.0,79.0,47.86,22.61
2016,12,19,8,15,550.5,37.0,4.0,-4.5,125.0,89.75,50.01
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,141.02,91.2
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,191.6,137.4
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,246.71,189.47
