Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,299.07,240.02
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,353.4,291.66
2016,12,19,9,45,757.0,75.5,4.0,-1.5,373.0,383.39,322.52
2016,12,19,10,0,699.0,90.0,4.0,-1.0,390.0,406.48,345.75
2016,12,19,10,15,797.5,80.0,3.95,-0.5,448.0,473.94,404.52
2016,12,19,10,30,896.0,70.0,3.9,0.0,506.0,545.73,465.62
2016,12,19,10,45,907.5,71.5,3.9,0.0,533.5,586.34,500.8
2016,12,19,11,0,919.0,73.0,3.9,0.0,561.0,625.07,533.81
2016,12,19,11,15,738.0,127.0,3.85,0.5,528.0,600.58,511.34
2016,12,19,11,30,557.0,181.0,3.8,1.0,495.0,558.0,473.83
2016,12,19,11,45,561.5,183.5,3.75,1.5,505.5,578.2,489.88
2016,12,19,12,0,566.0,186.0,3.7,2.0,516.0,596.66,503.96
2016,12,19,12,15,470.0,216.5,3.65,2.0,492.0,571.78,482.0
2016,12,19,12,30,374.0,247.0,3.6,2.0,468.0,536.24,451.56
2016,12,19,12,45,341.5,252.0,3.55,2.5,452.5,522.94,439.69
2016,12,19,13,0,309.0,257.0,3.5,3.0,437.0,508.02,426.39
2016,12,19,13,15,620.0,166.5,3.45,3.0,518.0,651.03,547.95
2016,12,19,13,30,931.0,76.0,3.4,3.0,599.0,772.9,645.15
2016,12,19,13,45,794.5,105.0,3.35,3.5,540.0,705.57,591.37
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,635.74,534.85
2016,12,19,14,15,746.0,103.5,3.25,4.0,478.0,655.86,553.33
2016,12,19,14,30,834.0,73.0,3.2,4.0,475.0,667.48,563.44
2016,12,19,14,45,845.0,70.0,3.15,4.0,452.5,655.13,554.51
2016,12,19,15,0,856.0,67.0,3.1,4.0,430.0,639.38,541.97
2016,12,19,15,15,831.0,64.0,2.9,3.5,389.0,597.97,508.64
2016,12,19,15,30,806.0,61.0,2.7,3.0,348.0,555.3,473.62
2016,12,19,15,45,768.0,58.0,2.55,3.0,302.5,504.5,430.27
2016,12,19,16,0,730.0,55.0,2.4,3.0,257.0,454.01,385.98
2016,12,19,16,15,673.5,49.5,2.1,2.5,209.5,392.54,331.52
2016,12,19,16,30,617.0,44.0,1.8,2.0,162.0,333.75,277.68
2016,12,19,16,45,520.0,36.5,1.5,1.5,116.0,260.08,210.35
2016,12,19,17,0,423.0,29.0,1.2,1.0,70.0,198.18,149.06
2016,12,19,17,15,211.5,14.5,1.2,0.5,35.0,90.29,4.93
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.5,16.0,0.15,0.5,35.5,12.0,0.0
2016,12,20,8,0,379.0,32.0,0.1,1.0,71.0,44.1,21.51
2016,12,20,8,15,469.5,40.5,0.2,1.5,115.0,83.18,46.77
2016,12,20,8,30,560.0,49.0,0.3,2.0,159.0,131.74,84.19
2016,12,20,8,45,615.0,55.0,0.45,2.5,204.5,179.7,125.91
2016,12,20,9,0,670.0,61.0,0.6,3.0,250.0,232.58,173.38
2016,12,20,9,15,706.5,65.5,0.75,3.5,293.5,283.41,220.0
2016,12,20,9,30,743.0,70.0,0.9,4.0,337.0,335.82,267.39
2016,12,20,9,45,767.0,73.5,1.05,5.0,376.0,384.16,310.18
2016,12,20,10,0,791.0,77.0,1.2,6.0,415.0,432.92,352.1
2016,12,20,10,15,808.5,79.0,1.3,6.5,448.5,477.11,389.7
2016,12,20,10,30,826.0,81.0,1.4,7.0,482.0,520.58,425.73
2016,12,20,10,45,441.0,155.0,1.55,8.0,370.5,411.12,337.8
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,263.03,214.19
2016,12,20,11,15,56.5,237.0,1.8,9.5,268.5,273.99,223.24
2016,12,20,11,30,57.0,245.0,1.9,10.0,278.0,284.91,231.54
2016,12,20,11,45,114.0,260.0,2.05,10.5,326.5,341.13,277.3
2016,12,20,12,0,171.0,275.0,2.2,11.0,375.0,405.63,328.7
2016,12,20,12,15,147.0,276.0,2.25,11.0,362.5,393.95,318.8
2016,12,20,12,30,123.0,277.0,2.3,11.0,350.0,381.1,308.32
2016,12,20,12,45,103.0,271.5,2.35,11.5,332.0,356.11,287.94
2016,12,20,13,0,83.0,266.0,2.4,12.0,314.0,337.16,272.26
2016,12,20,13,15,476.5,175.5,2.4,12.0,444.0,552.03,450.27
2016,12,20,13,30,870.0,85.0,2.4,12.0,574.0,738.41,594.38
2016,12,20,13,45,862.5,83.0,2.45,12.5,553.5,730.6,586.85
2016,12,20,14,0,855.0,81.0,2.5,13.0,533.0,715.58,575.8
2016,12,20,14,15,843.0,79.5,2.45,13.0,506.0,694.99,561.19
2016,12,20,14,30,831.0,78.0,2.4,13.0,479.0,671.69,544.6
2016,12,20,14,45,497.5,131.5,2.4,13.0,367.0,491.75,403.02
2016,12,20,15,0,164.0,185.0,2.4,13.0,255.0,311.44,255.15
2016,12,20,15,15,156.5,169.0,2.2,12.5,230.5,285.92,235.63
2016,12,20,15,30,149.0,153.0,2.0,12.0,206.0,260.36,215.12
2016,12,20,15,45,394.5,108.5,1.8,12.0,224.0,355.78,295.09
2016,12,20,16,0,640.0,64.0,1.6,12.0,242.0,421.26,346.2
2016,12,20,16,15,582.0,57.5,1.5,11.0,197.0,361.54,295.63
2016,12,20,16,30,524.0,51.0,1.4,10.0,152.0,304.94,246.61
2016,12,20,16,45,434.0,41.5,1.35,9.0,109.0,235.97,186.31
2016,12,20,17,0,344.0,32.0,1.3,8.0,66.0,174.35,128.72
2016,12,20,17,15,172.0,16.0,1.35,7.5,33.0,80.78,9.28
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.0,12.07,0.0
2016,12,21,8,0,373.0,32.0,3.6,6.0,70.0,43.12,20.45
2016,12,21,8,15,465.0,40.5,3.55,6.5,114.0,81.86,45.0
2016,12,21,8,30,557.0,49.0,3.5,7.0,158.0,130.26,81.93
2016,12,21,8,45,615.0,54.5,3.5,7.5,204.0,178.11,123.3
2016,12,21,9,0,673.0,60.0,3.5,8.0,250.0,231.19,170.87
2016,12,21,9,15,710.0,64.5,3.7,9.0,293.5,282.3,217.55
2016,12,21,9,30,747.0,69.0,3.9,10.0,337.0,335.04,264.99
2016,12,21,9,45,773.0,72.0,4.1,11.0,376.5,383.86,308.45
2016,12,21,10,0,799.0,75.0,4.3,12.0,416.0,433.28,351.29
2016,12,21,10,15,816.5,77.0,4.3,12.5,449.5,477.83,389.43
2016,12,21,10,30,834.0,79.0,4.3,13.0,483.0,521.64,425.93
2016,12,21,10,45,845.5,81.0,4.35,13.5,510.0,561.09,458.18
2016,12,21,11,0,857.0,83.0,4.4,14.0,537.0,598.86,488.34
2016,12,21,11,15,517.5,173.0,4.4,14.5,450.5,507.62,412.9
2016,12,21,11,30,178.0,263.0,4.4,15.0,364.0,387.13,312.05
2016,12,21,11,45,297.5,249.0,4.4,15.5,421.0,463.48,374.18
2016,12,21,12,0,417.0,235.0,4.4,16.0,478.0,538.59,433.78
2016,12,21,12,15,366.0,248.0,4.4,16.0,463.0,524.89,422.04
2016,12,21,12,30,315.0,261.0,4.4,16.0,448.0,508.58,408.53
2016,12,21,12,45,393.0,241.0,4.4,16.5,472.0,548.22,440.4
2016,12,21,13,0,471.0,221.0,4.4,17.0,496.0,594.78,476.8
2016,12,21,13,15,392.5,233.5,4.35,17.0,459.5,545.59,437.76
2016,12,21,13,30,314.0,246.0,4.3,17.0,423.0,502.69,403.44
2016,12,21,13,45,586.0,164.0,4.25,17.5,479.5,618.03,497.57
2016,12,21,14,0,858.0,82.0,4.2,18.0,536.0,719.25,575.85
2016,12,21,14,15,846.0,80.0,4.1,18.0,508.5,698.13,560.02
2016,12,21,14,30,834.0,78.0,4.0,18.0,481.0,674.3,542.9
2016,12,21,14,45,714.5,96.5,3.9,18.0,425.0,601.87,487.01
2016,12,21,15,0,595.0,115.0,3.8,18.0,369.0,529.31,429.7
2016,12,21,15,15,666.0,92.5,3.4,17.5,351.0,532.76,433.54
2016,12,21,15,30,737.0,70.0,3.0,17.0,333.0,526.69,428.89
2016,12,21,15,45,699.0,65.5,2.7,16.5,289.5,476.42,388.19
2016,12,21,16,0,661.0,61.0,2.4,16.0,246.0,429.44,349.07
2016,12,21,16,15,603.5,55.0,2.2,15.0,200.5,369.74,299.43
2016,12,21,16,30,546.0,49.0,2.0,14.0,155.0,313.09,250.56
2016,12,21,16,45,454.0,40.0,1.85,13.0,111.5,242.87,189.64
2016,12,21,17,0,362.0,31.0,1.7,12.0,68.0,180.19,131.84
2016,12,21,17,15,181.0,15.5,1.75,11.5,34.0,83.45,15.06
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.5,4.25,6.5,33.0,12.59,0.0
2016,12,22,8,0,333.0,33.0,4.4,7.0,66.0,41.88,20.5
2016,12,22,8,15,426.5,42.5,4.55,7.5,109.5,79.38,44.39
2016,12,22,8,30,520.0,52.0,4.7,8.0,153.0,126.76,80.29
2016,12,22,8,45,582.0,58.0,4.9,8.5,198.5,173.9,120.68
2016,12,22,9,0,644.0,64.0,5.1,9.0,244.0,226.76,167.82
2016,12,22,9,15,682.0,68.5,5.05,9.5,287.5,276.17,213.32
2016,12,22,9,30,720.0,73.0,5.0,10.0,331.0,328.08,260.53
2016,12,22,9,45,746.5,76.5,5.0,10.5,370.0,376.86,304.53
2016,12,22,10,0,773.0,80.0,5.0,11.0,409.0,425.91,347.72
2016,12,22,10,15,791.5,82.5,4.85,11.5,443.0,470.48,385.99
2016,12,22,10,30,810.0,85.0,4.7,12.0,477.0,514.47,422.64
2016,12,22,10,45,823.0,87.0,4.6,12.5,504.0,554.01,454.83
2016,12,22,11,0,836.0,89.0,4.5,13.0,531.0,592.04,484.95
2016,12,22,11,15,844.0,90.0,4.4,13.5,551.0,624.16,509.72
2016,12,22,11,30,852.0,91.0,4.3,14.0,571.0,654.02,532.14
2016,12,22,11,45,875.0,84.5,4.2,14.5,586.5,680.76,552.12
2016,12,22,12,0,898.0,78.0,4.1,15.0,602.0,707.72,570.68
2016,12,22,12,15,899.0,78.5,4.0,15.0,606.0,724.41,582.5
2016,12,22,12,30,900.0,79.0,3.9,15.0,610.0,737.93,592.06
2016,12,22,12,45,895.5,80.0,3.85,15.5,605.0,744.76,595.83
2016,12,22,13,0,891.0,81.0,3.8,16.0,600.0,748.25,597.27
2016,12,22,13,15,886.5,80.0,3.75,16.0,588.0,746.19,595.88
2016,12,22,13,30,882.0,79.0,3.7,16.0,576.0,740.83,592.23
2016,12,22,13,45,871.5,79.0,3.65,16.0,555.5,729.02,583.93
2016,12,22,14,0,861.0,79.0,3.6,16.0,535.0,714.17,573.52
2016,12,22,14,15,849.0,77.5,3.55,16.0,508.0,697.9,562.13
2016,12,22,14,30,837.0,76.0,3.5,16.0,481.0,674.68,545.56
2016,12,22,14,45,815.0,75.0,3.45,16.0,446.5,642.8,522.22
2016,12,22,15,0,793.0,74.0,3.4,16.0,412.0,609.03,496.23
2016,12,22,15,15,767.5,71.0,3.1,15.5,373.0,569.19,465.24
2016,12,22,15,30,742.0,68.0,2.8,15.0,334.0,528.25,432.7
2016,12,22,15,45,702.5,64.5,2.55,14.5,290.5,478.16,392.19
2016,12,22,16,0,663.0,61.0,2.3,14.0,247.0,431.38,353.09
2016,12,22,16,15,606.5,55.0,2.1,13.5,201.5,372.06,302.91
2016,12,22,16,30,550.0,49.0,1.9,13.0,156.0,315.69,253.61
2016,12,22,16,45,455.0,40.5,1.7,12.5,112.5,244.57,191.45
2016,12,22,17,0,360.0,32.0,1.5,12.0,69.0,181.14,133.09
2016,12,22,17,15,180.0,16.0,1.55,11.5,34.5,84.39,20.62
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.5,16.5,2.6,9.5,17.0,15.87,0.0
2016,12,23,8,0,1.0,33.0,3.0,10.0,34.0,31.32,19.55
2016,12,23,8,15,18.0,52.5,3.2,10.0,56.5,51.21,36.96
2016,12,23,8,30,35.0,72.0,3.4,10.0,79.0,73.64,55.93
2016,12,23,8,45,45.5,91.5,3.6,10.5,103.0,96.78,75.73
2016,12,23,9,0,56.0,111.0,3.8,11.0,127.0,121.15,96.5
2016,12,23,9,15,62.0,129.5,3.85,11.5,150.0,144.36,116.23
2016,12,23,9,30,68.0,148.0,3.9,12.0,173.0,168.2,136.23
2016,12,23,9,45,72.5,165.0,3.95,13.0,194.0,190.55,154.45
2016,12,23,10,0,77.0,182.0,4.0,14.0,215.0,213.29,172.66
2016,12,23,10,15,78.0,197.0,4.0,14.5,233.0,232.68,188.17
2016,12,23,10,30,79.0,212.0,4.0,15.0,251.0,252.1,203.46
2016,12,23,10,45,39.5,172.0,4.0,15.5,191.5,192.78,154.57
2016,12,23,11,0,0.0,132.0,4.0,16.0,132.0,128.45,101.07
2016,12,23,11,15,0.0,137.5,4.05,16.5,137.5,133.95,105.3
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,139.48,109.47
2016,12,23,11,45,3.0,167.0,4.15,17.5,169.0,165.6,130.38
2016,12,23,12,0,6.0,191.0,4.2,18.0,195.0,192.15,151.42
2016,12,23,12,15,4.5,184.5,4.2,18.0,187.0,184.78,145.38
2016,12,23,12,30,3.0,178.0,4.2,18.0,179.0,177.35,139.37
2016,12,23,12,45,5.0,185.5,4.2,18.5,188.5,186.74,146.71
2016,12,23,13,0,7.0,193.0,4.2,19.0,198.0,196.26,154.13
2016,12,23,13,15,3.5,176.5,4.15,19.0,179.0,177.01,138.7
2016,12,23,13,30,0.0,160.0,4.1,19.0,160.0,157.76,123.27
2016,12,23,13,45,0.0,153.0,4.1,19.5,153.0,150.86,117.66
2016,12,23,14,0,0.0,146.0,4.1,20.0,146.0,143.97,112.06
2016,12,23,14,15,0.0,114.0,3.95,20.0,114.0,111.41,85.9
2016,12,23,14,30,0.0,82.0,3.8,20.0,82.0,79.31,59.87
2016,12,23,14,45,0.0,93.0,3.65,20.0,93.0,90.44,69.15
2016,12,23,15,0,0.0,104.0,3.5,20.0,104.0,102.03,78.8
2016,12,23,15,15,0.0,93.5,3.05,19.5,93.5,91.56,70.49
2016,12,23,15,30,0.0,83.0,2.6,19.0,83.0,81.09,62.12
2016,12,23,15,45,262.5,82.5,2.2,19.0,156.5,252.61,206.05
2016,12,23,16,0,525.0,82.0,1.8,19.0,230.0,383.91,309.08
2016,12,23,16,15,465.5,73.0,1.55,18.5,187.0,324.72,259.25
2016,12,23,16,30,406.0,64.0,1.3,18.0,144.0,268.15,211.38
2016,12,23,16,45,316.5,51.5,1.1,17.5,103.0,201.4,154.8
2016,12,23,17,0,227.0,39.0,0.9,17.0,62.0,142.46,103.03
2016,12,23,17,15,113.5,19.5,0.9,16.5,31.0,67.36,18.95
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,131.5,17.0,2.75,17.5,30.0,13.24,0.0
2016,12,24,8,0,263.0,34.0,3.0,18.0,60.0,38.49,18.69
2016,12,24,8,15,356.5,45.0,3.1,18.0,101.0,74.02,41.06
2016,12,24,8,30,450.0,56.0,3.2,18.0,142.0,118.82,73.56
2016,12,24,8,45,512.0,63.5,3.3,18.5,186.0,163.6,110.03
2016,12,24,9,0,574.0,71.0,3.4,19.0,230.0,214.25,152.92
2016,12,24,9,15,614.5,76.0,3.6,19.5,272.0,261.45,194.25
2016,12,24,9,30,655.0,81.0,3.8,20.0,314.0,311.54,237.69
2016,12,24,9,45,689.0,83.5,4.0,20.5,353.5,359.07,278.59
2016,12,24,10,0,723.0,86.0,4.2,21.0,393.0,408.13,319.89
2016,12,24,10,15,484.0,148.5,4.35,21.5,361.0,386.73,305.18
2016,12,24,10,30,245.0,211.0,4.5,22.0,329.0,343.41,270.85
2016,12,24,10,45,523.5,151.0,4.7,22.5,422.0,450.81,357.26
2016,12,24,11,0,802.0,91.0,4.9,23.0,515.0,572.78,453.54
2016,12,24,11,15,495.0,177.0,5.0,23.0,442.0,496.58,392.34
2016,12,24,11,30,188.0,263.0,5.1,23.0,369.0,393.1,308.31
2016,12,24,11,45,136.5,265.0,5.2,23.5,343.0,366.55,286.7
2016,12,24,12,0,85.0,267.0,5.3,24.0,317.0,331.42,258.09
2016,12,24,12,15,179.0,268.5,5.3,24.0,374.0,408.04,319.22
2016,12,24,12,30,273.0,270.0,5.3,24.0,431.0,487.8,381.67
2016,12,24,12,45,136.5,170.5,5.35,24.0,251.0,277.96,218.91
2016,12,24,13,0,0.0,71.0,5.4,24.0,71.0,68.67,49.84
2016,12,24,13,15,112.5,166.0,5.35,24.0,229.5,258.0,203.68
2016,12,24,13,30,225.0,261.0,5.3,24.0,388.0,446.32,350.75
2016,12,24,13,45,124.0,233.0,5.3,24.0,302.5,341.61,268.01
2016,12,24,14,0,23.0,205.0,5.3,24.0,217.0,222.59,173.03
2016,12,24,14,15,11.5,151.0,5.15,23.5,157.0,157.72,122.1
2016,12,24,14,30,0.0,97.0,5.0,23.0,97.0,94.32,71.29
2016,12,24,14,45,0.0,108.5,4.85,23.0,108.5,106.29,81.17
2016,12,24,15,0,0.0,120.0,4.7,23.0,120.0,118.76,91.42
2016,12,24,15,15,0.0,108.0,4.45,22.5,108.0,106.76,82.04
2016,12,24,15,30,0.0,96.0,4.2,22.0,96.0,94.76,72.57
2016,12,24,15,45,273.0,86.5,4.0,22.0,164.0,263.64,213.36
2016,12,24,16,0,546.0,77.0,3.8,22.0,232.0,390.33,313.54
2016,12,24,16,15,486.5,69.0,3.8,21.5,189.0,331.48,264.48
2016,12,24,16,30,427.0,61.0,3.8,21.0,146.0,275.89,217.34
2016,12,24,16,45,334.5,49.5,3.8,21.0,105.0,206.51,158.15
2016,12,24,17,0,242.0,38.0,3.8,21.0,64.0,146.7,105.54
2016,12,24,17,15,121.0,19.0,3.95,20.5,32.0,69.38,22.78
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,9.0,5.95,18.5,9.0,8.68,0.0
2016,12,25,8,0,0.0,18.0,6.2,19.0,18.0,17.37,7.78
2016,12,25,8,15,0.0,31.0,6.5,19.0,31.0,29.93,18.87
2016,12,25,8,30,0.0,44.0,6.8,19.0,44.0,42.48,29.68
2016,12,25,8,45,0.0,57.5,7.1,19.5,57.5,55.47,40.7
2016,12,25,9,0,0.0,71.0,7.4,20.0,71.0,68.53,51.61
2016,12,25,9,15,0.0,83.5,7.6,20.5,83.5,80.67,61.59
2016,12,25,9,30,0.0,96.0,7.8,21.0,96.0,92.87,71.44
2016,12,25,9,45,389.0,85.0,8.0,21.5,249.5,240.45,188.34
2016,12,25,10,0,778.0,74.0,8.2,22.0,403.0,419.16,331.2
2016,12,25,10,15,795.5,76.0,8.25,22.0,436.5,463.05,369.04
2016,12,25,10,30,813.0,78.0,8.3,22.0,470.0,506.28,405.8
2016,12,25,10,45,462.0,160.0,8.35,22.5,385.5,425.54,340.55
2016,12,25,11,0,111.0,242.0,8.4,23.0,301.0,308.42,243.48
2016,12,25,11,15,82.5,243.0,8.3,23.0,288.0,295.95,233.18
2016,12,25,11,30,54.0,244.0,8.2,23.0,275.0,281.58,221.13
2016,12,25,11,45,59.0,252.0,8.1,23.5,286.5,295.41,231.54
2016,12,25,12,0,64.0,260.0,8.0,24.0,298.0,309.4,242.02
2016,12,25,12,15,32.0,176.5,7.85,24.0,195.5,200.34,155.74
2016,12,25,12,30,0.0,93.0,7.7,24.0,93.0,90.02,67.03
2016,12,25,12,45,0.0,64.5,7.55,24.0,64.5,62.38,44.85
2016,12,25,13,0,0.0,36.0,7.4,24.0,36.0,34.79,22.58
2016,12,25,13,15,0.0,66.0,7.15,24.0,66.0,63.83,46.08
2016,12,25,13,30,0.0,96.0,6.9,24.0,96.0,93.03,69.62
2016,12,25,13,45,0.0,113.0,6.65,24.0,113.0,110.09,83.38
2016,12,25,14,0,0.0,130.0,6.4,24.0,130.0,127.5,97.41
2016,12,25,14,15,364.5,118.5,6.15,24.0,296.5,400.36,322.75
2016,12,25,14,30,729.0,107.0,5.9,24.0,463.0,639.91,511.06
2016,12,25,14,45,426.0,148.5,5.7,24.0,353.0,465.12,371.77
2016,12,25,15,0,123.0,190.0,5.5,24.0,243.0,291.06,230.48
2016,12,25,15,15,114.5,173.5,5.2,23.5,219.5,265.46,211.0
2016,12,25,15,30,106.0,157.0,4.9,23.0,196.0,239.99,191.07
2016,12,25,15,45,290.5,126.0,4.6,23.0,213.5,312.64,251.19
2016,12,25,16,0,475.0,95.0,4.3,23.0,231.0,372.04,297.82
2016,12,25,16,15,413.0,84.5,4.05,22.5,187.5,312.5,248.57
2016,12,25,16,30,351.0,74.0,3.8,22.0,144.0,256.94,201.79
2016,12,25,16,45,254.0,59.5,3.55,21.5,103.0,187.05,143.15
2016,12,25,17,0,157.0,45.0,3.3,21.0,62.0,120.18,86.5
2016,12,25,17,15,78.5,22.5,3.3,20.5,31.0,56.56,20.41
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,165.5,15.0,2.35,18.5,31.0,11.4,0.0
2016,12,26,8,0,331.0,30.0,2.6,19.0,62.0,36.48,15.93
2016,12,26,8,15,427.5,39.0,2.6,19.5,104.5,73.13,37.47
2016,12,26,8,30,524.0,48.0,2.6,20.0,147.0,120.0,70.7
2016,12,26,8,45,583.5,53.5,2.65,20.5,192.0,166.1,108.14
2016,12,26,9,0,643.0,59.0,2.7,21.0,237.0,217.68,151.84
2016,12,26,9,15,681.5,63.5,2.8,21.5,280.0,267.73,195.51
2016,12,26,9,30,720.0,68.0,2.9,22.0,323.0,319.63,240.29
2016,12,26,9,45,751.0,70.0,3.0,22.5,362.5,368.27,281.88
2016,12,26,10,0,782.0,72.0,3.1,23.0,402.0,418.03,323.37
2016,12,26,10,15,800.0,74.0,3.2,23.0,436.0,462.37,360.45
2016,12,26,10,30,818.0,76.0,3.3,23.0,470.0,506.09,396.21
2016,12,26,10,45,411.0,125.0,3.4,23.5,323.0,360.85,284.39
2016,12,26,11,0,4.0,174.0,3.5,24.0,176.0,172.58,132.6
2016,12,26,11,15,5.0,180.0,3.5,24.0,183.0,179.46,138.16
2016,12,26,11,30,6.0,186.0,3.5,24.0,190.0,186.43,143.48
2016,12,26,11,45,419.5,141.5,3.55,24.5,386.5,436.5,344.66
2016,12,26,12,0,833.0,97.0,3.6,25.0,583.0,685.56,533.08
2016,12,26,12,15,568.0,181.0,3.5,25.0,513.5,602.16,466.2
2016,12,26,12,30,303.0,265.0,3.4,25.0,444.0,503.87,388.58
2016,12,26,12,45,571.5,180.0,3.35,25.5,515.5,619.86,479.47
2016,12,26,13,0,840.0,95.0,3.3,26.0,587.0,731.02,561.26
2016,12,26,13,15,835.0,94.5,3.15,26.0,575.5,729.71,559.25
2016,12,26,13,30,830.0,94.0,3.0,26.0,564.0,725.26,555.87
2016,12,26,13,45,545.0,166.5,2.95,26.0,471.0,592.33,457.38
2016,12,26,14,0,260.0,239.0,2.9,26.0,378.0,455.34,351.42
2016,12,26,14,15,526.5,162.5,2.65,25.5,426.0,565.61,439.94
2016,12,26,14,30,793.0,86.0,2.4,25.0,474.0,658.79,511.79
2016,12,26,14,45,772.5,84.0,2.2,25.0,440.5,627.89,488.25
2016,12,26,15,0,752.0,82.0,2.0,25.0,407.0,595.13,463.59
2016,12,26,15,15,725.5,79.0,1.7,24.5,369.0,555.9,434.16
2016,12,26,15,30,699.0,76.0,1.4,24.0,331.0,518.39,405.29
2016,12,26,15,45,655.0,72.5,1.15,24.0,288.0,467.4,365.18
2016,12,26,16,0,611.0,69.0,0.9,24.0,245.0,417.4,325.0
2016,12,26,16,15,553.5,62.5,0.75,23.5,200.5,358.76,278.35
2016,12,26,16,30,496.0,56.0,0.6,23.0,156.0,303.12,232.65
2016,12,26,16,45,398.5,46.5,0.5,22.5,113.0,231.48,173.93
2016,12,26,17,0,301.0,37.0,0.4,22.0,70.0,167.61,119.74
2016,12,26,17,15,150.5,18.5,0.4,21.5,35.0,78.8,32.97
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,1.0,2.0,15.0,1.0,0.96,0.0
2016,12,27,8,0,0.0,2.0,2.2,15.0,2.0,1.93,0.0
2016,12,27,8,15,0.0,3.5,2.2,15.0,3.5,3.37,0.0
2016,12,27,8,30,0.0,5.0,2.2,15.0,5.0,4.82,0.0
2016,12,27,8,45,0.0,6.5,2.2,15.5,6.5,6.26,0.0
2016,12,27,9,0,0.0,8.0,2.2,16.0,8.0,7.71,0.93
2016,12,27,9,15,0.0,9.5,2.15,16.5,9.5,9.16,2.15
2016,12,27,9,30,0.0,11.0,2.1,17.0,11.0,10.61,3.36
2016,12,27,9,45,0.0,12.5,2.05,17.5,12.5,12.06,4.56
2016,12,27,10,0,0.0,14.0,2.0,18.0,14.0,13.51,5.74
2016,12,27,10,15,0.0,15.0,2.0,18.0,15.0,14.48,6.53
2016,12,27,10,30,0.0,16.0,2.0,18.0,16.0,15.44,7.32
2016,12,27,10,45,77.0,131.5,2.0,18.5,172.0,175.44,139.58
2016,12,27,11,0,154.0,247.0,2.0,19.0,328.0,342.6,270.92
2016,12,27,11,15,158.0,255.5,2.0,19.0,341.5,359.89,283.49
2016,12,27,11,30,162.0,264.0,2.0,19.0,355.0,377.01,296.54
2016,12,27,11,45,310.5,244.0,2.0,19.5,423.5,465.84,366.08
2016,12,27,12,0,459.0,224.0,2.0,20.0,492.0,560.85,438.08
2016,12,27,12,15,284.5,250.5,1.95,20.0,417.5,469.4,366.55
2016,12,27,12,30,110.0,277.0,1.9,20.0,343.0,364.63,284.17
2016,12,27,12,45,167.0,275.5,1.85,20.0,374.0,413.77,323.23
2016,12,27,13,0,224.0,274.0,1.8,20.0,405.0,456.65,356.45
2016,12,27,13,15,185.0,270.0,1.75,20.0,377.0,425.61,332.2
2016,12,27,13,30,146.0,266.0,1.7,20.0,349.0,393.87,307.7
2016,12,27,13,45,138.5,256.5,1.65,20.0,333.5,378.73,296.51
2016,12,27,14,0,131.0,247.0,1.6,20.0,318.0,363.19,284.9
2016,12,27,14,15,94.0,228.0,1.55,20.0,277.5,307.54,241.88
2016,12,27,14,30,57.0,209.0,1.5,20.0,237.0,260.42,204.99
2016,12,27,14,45,317.0,166.0,1.5,20.0,305.5,403.38,322.0
2016,12,27,15,0,577.0,123.0,1.5,20.0,374.0,530.45,421.08
2016,12,27,15,15,594.5,110.5,1.45,20.0,348.0,513.07,407.1
2016,12,27,15,30,612.0,98.0,1.4,20.0,322.0,492.6,391.49
2016,12,27,15,45,570.5,91.5,1.35,20.0,280.0,442.22,352.1
2016,12,27,16,0,529.0,85.0,1.3,20.0,238.0,392.77,312.63
2016,12,27,16,15,470.5,76.0,1.15,19.5,194.5,333.67,264.77
2016,12,27,16,30,412.0,67.0,1.0,19.0,151.0,277.11,217.69
2016,12,27,16,45,326.5,54.5,0.9,18.5,110.0,211.15,162.38
2016,12,27,17,0,241.0,42.0,0.8,18.0,69.0,152.51,111.69
2016,12,27,17,15,120.5,21.0,0.8,17.5,34.5,73.62,34.13
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,25.0,17.5,3.35,17.5,20.0,15.67,0.0
2016,12,28,8,0,50.0,35.0,3.7,18.0,40.0,33.07,18.84
2016,12,28,8,15,93.0,56.0,3.9,18.5,71.0,59.8,39.7
2016,12,28,8,30,136.0,77.0,4.1,19.0,102.0,91.6,64.31
2016,12,28,8,45,169.0,96.0,4.3,19.5,136.0,124.69,91.09
2016,12,28,9,0,202.0,115.0,4.5,20.0,170.0,161.24,121.19
2016,12,28,9,15,224.0,132.5,4.55,20.5,203.5,196.34,150.55
2016,12,28,9,30,246.0,150.0,4.6,21.0,237.0,233.38,181.27
2016,12,28,9,45,260.5,166.0,4.7,21.5,267.5,267.79,209.65
2016,12,28,10,0,275.0,182.0,4.8,22.0,298.0,303.09,238.3
2016,12,28,10,15,294.0,191.5,4.8,22.5,324.5,334.74,263.59
2016,12,28,10,30,313.0,201.0,4.8,23.0,351.0,367.25,289.18
2016,12,28,10,45,309.0,217.5,4.85,23.5,373.0,394.91,310.42
2016,12,28,11,0,305.0,234.0,4.9,24.0,395.0,421.59,330.48
2016,12,28,11,15,267.0,247.0,4.9,24.0,392.0,422.7,330.91
2016,12,28,11,30,229.0,260.0,4.9,24.0,389.0,415.83,325.15
2016,12,28,11,45,145.5,259.5,4.9,24.5,342.0,366.35,285.29
2016,12,28,12,0,62.0,259.0,4.9,25.0,295.0,306.77,237.28
2016,12,28,12,15,306.0,228.0,4.85,25.0,409.0,460.44,360.35
2016,12,28,12,30,550.0,197.0,4.8,25.0,523.0,615.68,480.32
2016,12,28,12,45,648.5,163.5,4.75,25.0,546.0,661.93,515.89
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,703.98,548.65
2016,12,28,13,15,493.0,196.0,4.6,25.0,483.5,587.6,458.03
2016,12,28,13,30,239.0,262.0,4.5,25.0,398.0,458.02,356.08
2016,12,28,13,45,323.0,237.0,4.4,25.0,414.5,500.12,390.32
2016,12,28,14,0,407.0,212.0,4.3,25.0,431.0,531.79,416.07
2016,12,28,14,15,421.0,197.5,4.1,25.0,414.0,530.12,415.07
2016,12,28,14,30,435.0,183.0,3.9,25.0,397.0,518.48,406.87
2016,12,28,14,45,370.5,180.5,3.75,25.0,354.0,456.69,359.62
2016,12,28,15,0,306.0,178.0,3.6,25.0,311.0,404.88,319.42
2016,12,28,15,15,473.5,134.0,3.2,24.5,318.5,461.34,365.68
2016,12,28,15,30,641.0,90.0,2.8,24.0,326.0,502.06,398.08
2016,12,28,15,45,606.5,83.5,2.4,24.0,285.0,454.77,359.87
2016,12,28,16,0,572.0,77.0,2.0,24.0,244.0,407.91,321.64
2016,12,28,16,15,515.5,69.5,1.8,23.0,200.5,349.88,275.39
2016,12,28,16,30,459.0,62.0,1.6,22.0,157.0,294.76,229.99
2016,12,28,16,45,379.5,50.5,1.45,21.5,115.0,229.5,175.23
2016,12,28,17,0,300.0,39.0,1.3,21.0,73.0,170.5,124.1
2016,12,28,17,15,150.0,19.5,1.35,20.5,36.5,81.26,40.09
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,31.0,16.0,5.4,10.0,19.0,14.45,0.0
2016,12,29,8,0,62.0,32.0,5.4,10.0,38.0,30.82,17.51
2016,12,29,8,15,80.5,51.5,5.5,10.0,64.0,54.66,37.28
2016,12,29,8,30,99.0,71.0,5.6,10.0,90.0,80.86,59.16
2016,12,29,8,45,109.5,90.5,5.7,10.5,116.5,107.68,82.35
2016,12,29,9,0,120.0,110.0,5.8,11.0,143.0,135.66,106.69
2016,12,29,9,15,124.5,129.0,5.95,11.0,168.5,162.48,130.35
2016,12,29,9,30,129.0,148.0,6.1,11.0,194.0,189.71,154.12
2016,12,29,9,45,130.5,166.0,6.3,11.5,217.0,215.14,175.84
2016,12,29,10,0,132.0,184.0,6.5,12.0,240.0,240.6,197.2
2016,12,29,10,15,111.5,198.5,6.45,12.0,248.5,252.09,206.93
2016,12,29,10,30,91.0,213.0,6.4,12.0,257.0,258.7,212.28
2016,12,29,10,45,83.5,224.0,6.4,12.0,266.0,269.82,221.27
2016,12,29,11,0,76.0,235.0,6.4,12.0,275.0,280.27,229.59
2016,12,29,11,15,116.5,249.5,6.35,12.0,313.5,327.83,268.98
2016,12,29,11,30,157.0,264.0,6.3,12.0,352.0,373.6,306.68
2016,12,29,11,45,237.0,261.0,6.3,12.5,397.5,429.0,352.37
2016,12,29,12,0,317.0,258.0,6.3,13.0,443.0,493.16,404.45
2016,12,29,12,15,202.0,265.5,6.2,13.0,384.0,420.79,344.21
2016,12,29,12,30,87.0,273.0,6.1,13.0,325.0,343.64,279.46
2016,12,29,12,45,332.5,229.0,6.1,13.5,425.0,491.17,403.67
2016,12,29,13,0,578.0,185.0,6.1,14.0,525.0,635.83,521.67
2016,12,29,13,15,580.0,179.5,6.0,14.0,515.5,634.35,520.3
2016,12,29,13,30,582.0,174.0,5.9,14.0,506.0,630.59,517.68
2016,12,29,13,45,305.5,194.0,5.8,14.0,367.5,439.51,361.9
2016,12,29,14,0,29.0,214.0,5.7,14.0,229.0,244.05,197.35
2016,12,29,14,15,28.0,204.0,5.65,14.0,218.5,225.62,182.88
2016,12,29,14,30,27.0,194.0,5.6,14.0,208.0,214.81,174.32
2016,12,29,14,45,177.0,184.5,5.55,14.0,263.0,322.2,266.46
2016,12,29,15,0,327.0,175.0,5.5,14.0,318.0,415.55,345.05
2016,12,29,15,15,573.0,119.5,5.25,13.5,343.0,511.1,426.18
2016,12,29,15,30,819.0,64.0,5.0,13.0,368.0,577.67,481.97
2016,12,29,15,45,786.0,60.5,4.8,13.0,323.0,528.88,440.68
2016,12,29,16,0,753.0,57.0,4.6,13.0,278.0,479.92,398.7
2016,12,29,16,15,701.5,52.0,4.15,12.0,230.5,420.3,347.72
2016,12,29,16,30,650.0,47.0,3.7,11.0,183.0,362.75,296.98
2016,12,29,16,45,566.0,40.0,3.3,10.5,136.0,292.21,233.86
2016,12,29,17,0,482.0,33.0,2.9,10.0,89.0,231.71,177.09
2016,12,29,17,15,241.0,23.5,2.85,9.5,51.5,118.13,66.65
2016,12,29,17,30,0.0,14.0,2.8,9.0,14.0,13.76,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.44,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.89,0.0
2016,12,30,8,15,0.0,6.0,0.85,7.5,6.0,5.78,0.0
2016,12,30,8,30,0.0,9.0,0.9,8.0,9.0,8.67,1.9
2016,12,30,8,45,0.0,12.0,1.0,8.5,12.0,11.57,4.48
2016,12,30,9,0,0.0,15.0,1.1,9.0,15.0,14.46,7.03
2016,12,30,9,15,0.0,18.0,1.35,9.5,18.0,17.36,9.53
2016,12,30,9,30,0.0,21.0,1.6,10.0,21.0,20.26,12.01
2016,12,30,9,45,0.0,25.5,1.85,10.5,25.5,24.61,15.7
2016,12,30,10,0,0.0,30.0,2.1,11.0,30.0,28.96,19.36
2016,12,30,10,15,0.0,44.5,2.2,11.0,44.5,42.99,31.33
2016,12,30,10,30,0.0,59.0,2.3,11.0,59.0,57.02,43.22
2016,12,30,10,45,0.0,62.5,2.4,11.0,62.5,60.42,45.99
2016,12,30,11,0,0.0,66.0,2.5,11.0,66.0,63.81,48.78
2016,12,30,11,15,1.5,122.0,2.55,11.0,123.0,119.49,95.49
2016,12,30,11,30,3.0,178.0,2.6,11.0,180.0,176.37,142.37
2016,12,30,11,45,17.0,207.5,2.7,11.0,217.5,215.8,174.75
2016,12,30,12,0,31.0,237.0,2.8,11.0,255.0,261.93,212.31
2016,12,30,12,15,15.5,201.5,2.85,11.0,210.5,209.76,169.5
2016,12,30,12,30,0.0,166.0,2.9,11.0,166.0,162.91,130.78
2016,12,30,12,45,17.0,203.5,2.95,11.0,214.0,213.86,173.18
2016,12,30,13,0,34.0,241.0,3.0,11.0,262.0,273.24,221.7
2016,12,30,13,15,24.0,224.0,3.0,10.5,239.0,241.42,196.03
2016,12,30,13,30,14.0,207.0,3.0,10.0,216.0,216.74,176.19
2016,12,30,13,45,7.0,174.0,3.05,10.0,178.5,177.57,144.03
2016,12,30,14,0,0.0,141.0,3.1,10.0,141.0,138.68,111.78
2016,12,30,14,15,0.0,84.5,3.1,10.0,84.5,81.74,64.15
2016,12,30,14,30,0.0,28.0,3.1,10.0,28.0,27.04,17.63
2016,12,30,14,45,2.5,90.0,3.1,10.0,91.5,89.03,70.8
2016,12,30,15,0,5.0,152.0,3.1,10.0,155.0,155.98,127.46
2016,12,30,15,15,2.5,139.0,3.05,10.0,140.5,141.35,115.25
2016,12,30,15,30,0.0,126.0,3.0,10.0,126.0,126.9,103.24
2016,12,30,15,45,0.0,110.0,3.0,10.0,110.0,110.74,89.72
2016,12,30,16,0,0.0,94.0,3.0,10.0,94.0,94.56,76.0
2016,12,30,16,15,0.0,77.5,2.75,9.5,77.5,77.79,61.69
2016,12,30,16,30,0.0,61.0,2.5,9.0,61.0,60.94,47.06
2016,12,30,16,45,0.0,45.0,2.3,9.0,45.0,44.52,32.52
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,28.01,17.8
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,15.92,5.17
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.93,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
